Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,6.55,14.0,6.5,4.92,0.0
2016,1,22,8,0,0.0,13.0,6.4,14.0,13.0,9.87,2.64
2016,1,22,8,15,0.0,21.0,6.4,14.0,21.0,15.98,8.34
2016,1,22,8,30,0.0,29.0,6.4,14.0,29.0,22.1,13.98
2016,1,22,8,45,0.0,37.5,6.4,14.0,37.5,28.62,18.87
2016,1,22,9,0,0.0,46.0,6.4,14.0,46.0,35.16,24.56
2016,1,22,9,15,0.0,54.0,6.5,14.0,54.0,41.33,29.87
2016,1,22,9,30,0.0,62.0,6.6,14.0,62.0,47.51,35.15
2016,1,22,9,45,0.0,91.0,6.75,14.5,91.0,69.99,54.16
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,93.08,73.48
2016,1,22,10,15,3.0,139.5,6.95,15.0,141.0,110.49,87.98
2016,1,22,10,30,6.0,159.0,7.0,15.0,162.0,128.76,103.16
2016,1,22,10,45,3.0,113.5,7.05,15.0,115.0,90.04,70.57
2016,1,22,11,0,0.0,68.0,7.1,15.0,68.0,52.19,38.59
2016,1,22,11,15,2.0,121.5,7.2,15.0,122.5,96.58,75.92
2016,1,22,11,30,4.0,175.0,7.3,15.0,177.0,144.63,115.97
2016,1,22,11,45,8.0,184.0,7.4,15.0,188.5,156.5,125.86
2016,1,22,12,0,12.0,193.0,7.5,15.0,200.0,169.04,136.35
2016,1,22,12,15,12.0,193.0,7.3,15.0,200.0,170.45,137.5
2016,1,22,12,30,12.0,193.0,7.1,15.0,200.0,171.95,138.75
2016,1,22,12,45,6.0,160.0,6.9,15.0,163.5,136.63,109.29
2016,1,22,13,0,0.0,127.0,6.7,15.0,127.0,101.64,79.95
2016,1,22,13,15,2.5,150.0,6.45,15.0,151.5,125.92,100.4
2016,1,22,13,30,5.0,173.0,6.2,15.0,176.0,152.31,122.54
2016,1,22,13,45,2.5,156.0,5.95,15.0,157.5,134.36,107.61
2016,1,22,14,0,0.0,139.0,5.7,15.0,139.0,116.34,92.59
2016,1,22,14,15,0.0,93.5,5.6,15.0,93.5,73.51,56.74
2016,1,22,14,30,0.0,48.0,5.5,15.0,48.0,36.72,25.67
2016,1,22,14,45,0.0,78.0,5.45,15.0,78.0,60.35,45.82
2016,1,22,15,0,0.0,108.0,5.4,15.0,108.0,91.93,72.66
2016,1,22,15,15,0.0,96.0,5.35,14.5,96.0,81.5,64.01
2016,1,22,15,30,0.0,84.0,5.3,14.0,84.0,71.06,55.28
2016,1,22,15,45,0.0,71.0,5.3,14.0,71.0,59.46,45.31
2016,1,22,16,0,0.0,58.0,5.3,14.0,58.0,47.75,35.15
2016,1,22,16,15,0.0,44.5,5.2,13.5,44.5,35.25,24.3
2016,1,22,16,30,0.0,31.0,5.1,13.0,31.0,23.68,14.17
2016,1,22,16,45,0.0,20.0,5.1,13.0,20.0,15.24,6.33
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,6.83,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,3.54,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,11.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,11.0,8.0,6.29,0.0
2016,1,23,7,45,56.5,28.5,6.2,11.5,35.0,20.98,5.37
2016,1,23,8,0,113.0,49.0,6.4,12.0,62.0,35.44,24.44
2016,1,23,8,15,193.0,66.0,6.5,12.0,99.0,47.64,36.32
2016,1,23,8,30,273.0,83.0,6.6,12.0,136.0,59.79,47.71
2016,1,23,8,45,311.5,98.5,6.75,12.5,173.0,88.33,61.32
2016,1,23,9,0,350.0,114.0,6.9,13.0,210.0,128.33,88.97
2016,1,23,9,15,175.0,90.0,6.9,13.0,138.0,104.91,76.68
2016,1,23,9,30,0.0,66.0,6.9,13.0,66.0,50.61,37.93
2016,1,23,9,45,71.5,120.5,6.95,13.0,149.5,117.39,92.87
2016,1,23,10,0,143.0,175.0,7.0,13.0,233.0,199.95,161.66
2016,1,23,10,15,80.0,173.0,6.95,13.0,206.0,176.3,143.4
2016,1,23,10,30,17.0,171.0,6.9,13.0,179.0,143.97,116.68
2016,1,23,10,45,375.5,143.0,6.9,13.0,330.0,348.89,289.16
2016,1,23,11,0,734.0,115.0,6.9,13.0,481.0,562.98,466.6
2016,1,23,11,15,463.5,176.5,6.85,13.0,410.0,485.16,402.92
2016,1,23,11,30,193.0,238.0,6.8,13.0,339.0,360.09,298.23
2016,1,23,11,45,238.0,237.0,6.8,13.0,364.0,404.37,335.97
2016,1,23,12,0,283.0,236.0,6.8,13.0,389.0,468.72,389.25
2016,1,23,12,15,183.0,239.0,6.8,13.0,338.0,389.31,323.09
2016,1,23,12,30,83.0,242.0,6.8,13.0,287.0,300.53,248.09
2016,1,23,12,45,188.5,236.0,6.8,13.0,336.5,411.51,342.41
2016,1,23,13,0,294.0,230.0,6.8,13.0,386.0,530.47,441.31
2016,1,23,13,15,147.0,125.5,6.85,13.0,203.5,282.85,237.48
2016,1,23,13,30,0.0,21.0,6.9,13.0,21.0,16.04,8.04
2016,1,23,13,45,192.5,101.0,6.95,13.0,193.0,307.66,261.65
2016,1,23,14,0,385.0,181.0,7.0,13.0,365.0,601.24,504.87
2016,1,23,14,15,379.5,170.5,7.0,13.0,343.0,590.4,496.33
2016,1,23,14,30,374.0,160.0,7.0,13.0,321.0,577.73,487.17
2016,1,23,14,45,363.0,148.0,7.05,13.0,294.0,555.87,470.47
2016,1,23,15,0,352.0,136.0,7.1,13.0,267.0,532.38,452.24
2016,1,23,15,15,484.0,107.5,6.95,12.5,266.5,649.05,549.63
2016,1,23,15,30,616.0,79.0,6.8,12.0,266.0,745.34,627.4
2016,1,23,15,45,564.5,73.0,6.7,12.0,225.0,680.05,573.86
2016,1,23,16,0,513.0,67.0,6.6,12.0,184.0,613.73,518.31
2016,1,23,16,15,435.5,58.5,6.4,11.5,143.0,520.64,439.44
2016,1,23,16,30,358.0,50.0,6.2,11.0,102.0,430.29,359.79
2016,1,23,16,45,245.0,37.0,6.05,11.0,66.5,310.45,246.71
2016,1,23,17,0,132.0,24.0,5.9,11.0,31.0,177.14,32.45
2016,1,23,17,15,66.0,12.0,5.75,10.5,15.5,60.92,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.29,0.0
2016,1,24,7,45,44.0,24.5,3.65,9.5,29.5,18.47,4.94
2016,1,24,8,0,88.0,41.0,3.6,10.0,51.0,30.2,20.31
2016,1,24,8,15,118.0,59.0,3.6,10.0,78.5,42.77,32.38
2016,1,24,8,30,148.0,77.0,3.6,10.0,106.0,55.08,43.92
2016,1,24,8,45,167.0,94.5,3.6,10.5,135.0,77.56,56.75
2016,1,24,9,0,186.0,112.0,3.6,11.0,164.0,107.37,78.83
2016,1,24,9,15,205.0,126.0,3.6,11.0,191.0,137.43,103.5
2016,1,24,9,30,224.0,140.0,3.6,11.0,218.0,170.05,131.62
2016,1,24,9,45,246.5,153.0,3.6,11.5,247.5,205.43,162.24
2016,1,24,10,0,269.0,166.0,3.6,12.0,277.0,243.62,195.26
2016,1,24,10,15,245.5,182.5,3.45,12.0,289.0,268.3,217.74
2016,1,24,10,30,222.0,199.0,3.3,12.0,301.0,281.58,230.12
2016,1,24,10,45,224.0,210.0,3.15,12.0,317.5,308.45,253.03
2016,1,24,11,0,226.0,221.0,3.0,12.0,334.0,335.47,275.59
2016,1,24,11,15,314.0,213.0,2.95,12.0,376.0,411.46,338.16
2016,1,24,11,30,402.0,205.0,2.9,12.0,418.0,483.09,396.52
2016,1,24,11,45,627.0,146.5,2.85,12.5,484.5,634.91,516.94
2016,1,24,12,0,852.0,88.0,2.8,13.0,551.0,773.04,621.09
2016,1,24,12,15,561.5,164.5,2.9,13.0,470.0,652.22,528.18
2016,1,24,12,30,271.0,241.0,3.0,13.0,389.0,495.01,402.85
2016,1,24,12,45,572.0,160.0,3.1,13.5,468.5,703.33,570.28
2016,1,24,13,0,873.0,79.0,3.2,14.0,548.0,897.14,711.26
2016,1,24,13,15,867.0,78.5,3.4,14.0,534.0,914.59,723.94
2016,1,24,13,30,861.0,78.0,3.6,14.0,520.0,939.53,743.67
2016,1,24,13,45,847.0,78.0,3.85,14.0,498.5,943.04,748.43
2016,1,24,14,0,833.0,78.0,4.1,14.0,477.0,942.67,750.64
2016,1,24,14,15,818.0,76.0,4.2,13.5,449.0,934.91,748.1
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,923.46,743.17
2016,1,24,14,45,777.0,72.5,4.4,13.0,387.0,898.2,726.71
2016,1,24,15,0,751.0,71.0,4.5,13.0,353.0,869.59,707.49
2016,1,24,15,15,720.5,67.5,4.25,12.5,315.0,830.97,679.05
2016,1,24,15,30,690.0,64.0,4.0,12.0,277.0,789.68,648.32
2016,1,24,15,45,649.5,59.0,3.75,12.0,236.0,743.12,611.46
2016,1,24,16,0,609.0,54.0,3.5,12.0,195.0,687.74,566.26
2016,1,24,16,15,539.5,47.5,3.3,11.5,152.5,603.18,497.39
2016,1,24,16,30,470.0,41.0,3.1,11.0,110.0,520.1,426.28
2016,1,24,16,45,357.0,31.0,2.95,10.5,72.5,398.45,315.35
2016,1,24,17,0,244.0,21.0,2.8,10.0,35.0,266.55,88.04
2016,1,24,17,15,122.0,10.5,2.65,10.0,17.5,103.54,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,51.5,5.5,0.5,10.0,7.0,0.0,0.0
2016,1,25,7,30,103.0,11.0,0.5,10.0,14.0,8.65,0.0
2016,1,25,7,45,243.0,23.0,0.5,10.5,46.0,18.89,5.94
2016,1,25,8,0,383.0,35.0,0.5,11.0,78.0,28.97,19.34
2016,1,25,8,15,466.5,42.5,0.45,11.0,119.5,35.13,25.63
2016,1,25,8,30,550.0,50.0,0.4,11.0,161.0,41.37,31.63
2016,1,25,8,45,319.0,81.5,0.35,11.5,149.0,76.57,51.73
2016,1,25,9,0,88.0,113.0,0.3,12.0,137.0,95.14,72.18
2016,1,25,9,15,95.5,129.5,0.3,12.0,159.5,117.75,90.76
2016,1,25,9,30,103.0,146.0,0.3,12.0,182.0,141.68,110.87
2016,1,25,9,45,220.0,152.0,0.3,12.5,239.5,196.15,152.76
2016,1,25,10,0,337.0,158.0,0.3,13.0,297.0,260.77,203.68
2016,1,25,10,15,392.0,160.5,0.35,13.0,333.5,318.02,250.49
2016,1,25,10,30,447.0,163.0,0.4,13.0,370.0,374.25,296.2
2016,1,25,10,45,430.0,176.5,0.5,13.5,384.0,407.4,323.35
2016,1,25,11,0,413.0,190.0,0.6,14.0,398.0,438.17,348.0
2016,1,25,11,15,606.5,145.0,0.6,14.0,462.0,551.64,435.85
2016,1,25,11,30,800.0,100.0,0.6,14.0,526.0,669.6,523.92
2016,1,25,11,45,569.5,164.5,0.65,14.5,470.0,602.85,472.3
2016,1,25,12,0,339.0,229.0,0.7,15.0,414.0,503.43,396.74
2016,1,25,12,15,385.5,219.0,0.7,15.0,430.5,548.34,432.46
2016,1,25,12,30,432.0,209.0,0.7,15.0,447.0,614.3,481.07
2016,1,25,12,45,627.0,151.5,0.75,15.0,492.5,751.75,582.82
2016,1,25,13,0,822.0,94.0,0.8,15.0,538.0,879.68,669.7
2016,1,25,13,15,815.5,93.0,0.85,15.0,524.5,895.62,679.88
2016,1,25,13,30,809.0,92.0,0.9,15.0,511.0,908.0,689.49
2016,1,25,13,45,642.0,128.5,0.95,15.0,453.0,813.45,626.62
2016,1,25,14,0,475.0,165.0,1.0,15.0,395.0,694.01,544.54
2016,1,25,14,15,619.0,124.0,1.05,15.0,405.5,805.09,626.93
2016,1,25,14,30,763.0,83.0,1.1,15.0,416.0,895.82,689.89
2016,1,25,14,45,413.0,119.5,1.15,15.0,298.0,593.31,474.75
2016,1,25,15,0,63.0,156.0,1.2,15.0,180.0,230.61,187.5
2016,1,25,15,15,58.0,140.0,1.2,14.5,160.5,210.0,172.8
2016,1,25,15,30,53.0,124.0,1.2,14.0,141.0,189.28,156.14
2016,1,25,15,45,46.0,107.0,1.2,14.0,120.0,164.99,135.78
2016,1,25,16,0,39.0,90.0,1.2,14.0,99.0,140.65,114.97
2016,1,25,16,15,239.5,67.0,1.2,13.5,105.0,351.96,292.38
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,497.63,401.6
2016,1,25,16,45,330.5,33.0,1.2,12.5,73.5,378.35,296.22
2016,1,25,17,0,221.0,22.0,1.2,12.0,36.0,251.2,107.74
2016,1,25,17,15,110.5,11.0,1.25,12.0,18.0,95.06,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,3.5,1.35,10.0,3.5,0.0,0.0
2016,1,26,7,30,0.0,7.0,1.4,10.0,7.0,5.51,0.0
2016,1,26,7,45,0.0,22.5,1.5,10.5,22.5,16.99,5.35
2016,1,26,8,0,0.0,38.0,1.6,11.0,38.0,28.23,18.73
2016,1,26,8,15,8.5,56.0,1.7,11.0,57.5,41.05,30.84
2016,1,26,8,30,17.0,74.0,1.8,11.0,77.0,53.76,42.65
2016,1,26,8,45,24.0,91.0,1.9,11.5,97.0,67.33,51.79
2016,1,26,9,0,31.0,108.0,2.0,12.0,117.0,83.98,65.34
2016,1,26,9,15,36.5,124.0,2.05,12.0,136.0,100.95,79.52
2016,1,26,9,30,42.0,140.0,2.1,12.0,155.0,118.95,94.71
2016,1,26,9,45,69.0,159.0,2.2,12.5,186.5,146.84,117.43
2016,1,26,10,0,96.0,178.0,2.3,13.0,218.0,178.58,143.56
2016,1,26,10,15,151.0,190.5,2.3,13.0,259.0,227.24,183.67
2016,1,26,10,30,206.0,203.0,2.3,13.0,300.0,276.6,224.52
2016,1,26,10,45,358.0,185.5,2.35,13.5,363.5,366.02,297.35
2016,1,26,11,0,510.0,168.0,2.4,14.0,427.0,474.13,383.89
2016,1,26,11,15,684.0,128.5,2.4,14.0,487.5,584.75,471.78
2016,1,26,11,30,858.0,89.0,2.4,14.0,548.0,697.36,559.54
2016,1,26,11,45,863.0,89.5,2.4,14.5,558.0,743.44,592.95
2016,1,26,12,0,868.0,90.0,2.4,15.0,568.0,787.35,623.12
2016,1,26,12,15,868.5,90.0,2.4,15.0,569.5,824.67,649.43
2016,1,26,12,30,869.0,90.0,2.4,15.0,571.0,859.09,673.61
2016,1,26,12,45,668.5,143.5,2.45,15.0,511.5,779.93,617.08
2016,1,26,13,0,468.0,197.0,2.5,15.0,452.0,670.66,535.51
2016,1,26,13,15,525.0,175.0,2.5,15.0,454.0,715.66,571.94
2016,1,26,13,30,582.0,153.0,2.5,15.0,456.0,768.8,611.89
2016,1,26,13,45,574.5,148.5,2.5,15.0,438.0,760.62,606.15
2016,1,26,14,0,567.0,144.0,2.5,15.0,420.0,758.98,605.83
2016,1,26,14,15,528.0,143.5,2.5,15.0,389.0,728.49,584.3
2016,1,26,14,30,489.0,143.0,2.5,15.0,358.0,695.22,560.76
2016,1,26,14,45,541.0,120.5,2.5,15.0,341.5,721.97,581.95
2016,1,26,15,0,593.0,98.0,2.5,15.0,325.0,756.74,608.45
2016,1,26,15,15,555.0,95.5,2.35,14.5,290.5,713.16,576.71
2016,1,26,15,30,517.0,93.0,2.2,14.0,256.0,667.15,543.02
2016,1,26,15,45,479.0,84.0,2.1,14.0,218.5,606.34,496.26
2016,1,26,16,0,441.0,75.0,2.0,14.0,181.0,552.65,453.53
2016,1,26,16,15,391.5,63.0,2.05,13.5,143.0,484.06,398.56
2016,1,26,16,30,342.0,51.0,2.1,13.0,105.0,416.86,341.82
2016,1,26,16,45,254.5,37.5,2.15,12.5,70.0,316.99,253.31
2016,1,26,17,0,167.0,24.0,2.2,12.0,35.0,209.85,107.34
2016,1,26,17,15,83.5,12.0,2.25,11.5,17.5,74.82,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.02,0.0
2016,1,27,7,45,154.5,27.0,3.95,9.5,45.5,20.43,8.25
2016,1,27,8,0,309.0,40.0,4.0,10.0,77.0,32.72,22.73
2016,1,27,8,15,381.5,51.5,3.85,10.0,116.5,41.82,31.65
2016,1,27,8,30,454.0,63.0,3.7,10.0,156.0,50.82,40.19
2016,1,27,8,45,504.5,70.5,3.55,10.5,196.0,79.23,49.86
2016,1,27,9,0,555.0,78.0,3.4,11.0,236.0,127.02,79.77
2016,1,27,9,15,610.0,76.5,3.3,11.5,274.0,174.55,116.66
2016,1,27,9,30,665.0,75.0,3.2,12.0,312.0,228.32,162.9
2016,1,27,9,45,578.5,103.5,3.1,12.5,325.5,272.19,206.83
2016,1,27,10,0,492.0,132.0,3.0,13.0,339.0,300.25,235.93
2016,1,27,10,15,597.5,115.5,2.75,13.0,384.5,368.96,293.86
2016,1,27,10,30,703.0,99.0,2.5,13.0,430.0,442.45,355.19
2016,1,27,10,45,778.5,90.5,2.25,13.5,474.0,516.45,415.04
2016,1,27,11,0,854.0,82.0,2.0,14.0,518.0,596.43,477.38
2016,1,27,11,15,861.5,83.0,1.75,14.0,535.0,648.56,517.13
2016,1,27,11,30,869.0,84.0,1.5,14.0,552.0,699.21,554.16
2016,1,27,11,45,873.5,84.0,1.3,14.5,561.5,744.83,584.71
2016,1,27,12,0,878.0,84.0,1.1,15.0,571.0,780.61,605.71
2016,1,27,12,15,879.0,84.0,1.05,15.0,573.0,817.89,630.34
2016,1,27,12,30,880.0,84.0,1.0,15.0,575.0,852.32,652.73
2016,1,27,12,45,880.5,82.5,0.95,15.5,569.5,881.56,670.19
2016,1,27,13,0,881.0,81.0,0.9,16.0,564.0,907.59,685.38
2016,1,27,13,15,875.5,80.5,0.95,16.0,550.5,925.96,698.62
2016,1,27,13,30,870.0,80.0,1.0,16.0,537.0,951.9,717.12
2016,1,27,13,45,862.5,78.0,1.05,16.0,516.5,959.47,723.51
2016,1,27,14,0,855.0,76.0,1.1,16.0,496.0,963.22,727.78
2016,1,27,14,15,841.5,74.5,1.05,16.0,468.0,957.94,724.4
2016,1,27,14,30,828.0,73.0,1.0,16.0,440.0,948.89,718.72
2016,1,27,14,45,809.5,70.0,1.0,16.0,406.5,929.22,706.94
2016,1,27,15,0,791.0,67.0,1.0,16.0,373.0,906.1,692.82
2016,1,27,15,15,763.0,64.0,0.85,16.0,334.5,870.4,667.22
2016,1,27,15,30,735.0,61.0,0.7,16.0,296.0,831.91,639.27
2016,1,27,15,45,696.5,56.5,0.55,16.0,254.0,778.95,600.46
2016,1,27,16,0,658.0,52.0,0.4,16.0,212.0,724.25,559.21
2016,1,27,16,15,594.5,46.0,0.45,15.5,168.5,643.62,501.45
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,573.94,447.83
2016,1,27,16,45,425.5,31.5,0.6,14.5,85.0,458.19,353.26
2016,1,27,17,0,320.0,23.0,0.7,14.0,45.0,338.74,191.09
2016,1,27,17,15,160.0,11.5,0.75,13.5,22.5,134.47,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,19.5,0.4,11.0,19.5,14.88,4.89
2016,1,28,8,0,0.0,33.0,0.4,11.0,33.0,24.99,16.13
2016,1,28,8,15,0.0,49.5,0.55,11.0,49.5,36.91,27.3
2016,1,28,8,30,0.0,66.0,0.7,11.0,66.0,48.7,38.22
2016,1,28,8,45,0.0,82.5,0.9,11.5,82.5,60.98,47.04
2016,1,28,9,0,0.0,99.0,1.1,12.0,99.0,73.88,58.08
2016,1,28,9,15,3.0,114.0,1.05,12.0,115.0,86.52,68.69
2016,1,28,9,30,6.0,129.0,1.0,12.0,131.0,99.73,79.7
2016,1,28,9,45,38.5,153.0,1.0,12.5,169.5,132.51,106.03
2016,1,28,10,0,71.0,177.0,1.0,13.0,208.0,168.18,134.85
2016,1,28,10,15,340.0,151.5,1.3,13.0,311.5,278.61,222.71
2016,1,28,10,30,609.0,126.0,1.6,13.0,415.0,422.31,337.83
2016,1,28,10,45,563.0,148.0,1.95,13.5,425.5,450.47,362.42
2016,1,28,11,0,517.0,170.0,2.3,14.0,436.0,479.16,386.79
2016,1,28,11,15,315.0,208.5,2.25,14.0,372.0,405.79,328.96
2016,1,28,11,30,113.0,247.0,2.2,14.0,308.0,298.32,241.6
2016,1,28,11,45,114.0,251.0,2.2,14.5,314.0,311.13,252.01
2016,1,28,12,0,115.0,255.0,2.2,15.0,320.0,323.96,261.87
2016,1,28,12,15,57.5,180.0,2.0,15.0,212.5,206.73,166.98
2016,1,28,12,30,0.0,105.0,1.8,15.0,105.0,81.77,62.94
2016,1,28,12,45,0.0,112.5,1.6,15.5,112.5,88.26,68.37
2016,1,28,13,0,0.0,120.0,1.4,16.0,120.0,94.97,73.8
2016,1,28,13,15,134.0,175.5,1.3,16.0,246.5,307.19,250.24
2016,1,28,13,30,268.0,231.0,1.2,16.0,373.0,528.97,421.66
2016,1,28,13,45,231.5,225.0,1.2,16.0,344.5,473.57,378.28
2016,1,28,14,0,195.0,219.0,1.2,16.0,316.0,438.71,351.91
2016,1,28,14,15,153.0,207.0,1.1,16.0,280.5,389.14,313.2
2016,1,28,14,30,111.0,195.0,1.0,16.0,245.0,338.33,273.01
2016,1,28,14,45,97.5,179.5,0.95,16.0,221.0,288.39,234.33
2016,1,28,15,0,84.0,164.0,0.9,16.0,197.0,260.37,212.24
2016,1,28,15,15,80.5,147.5,0.85,15.5,176.5,240.59,197.13
2016,1,28,15,30,77.0,131.0,0.8,15.0,156.0,220.56,181.46
2016,1,28,15,45,70.5,113.5,0.75,15.0,134.0,195.85,161.16
2016,1,28,16,0,64.0,96.0,0.7,15.0,112.0,170.97,140.3
2016,1,28,16,15,53.5,77.5,0.75,14.5,89.0,140.39,114.38
2016,1,28,16,30,43.0,59.0,0.8,14.0,66.0,109.36,87.45
2016,1,28,16,45,21.5,41.5,0.9,14.0,45.0,70.01,52.36
2016,1,28,17,0,0.0,24.0,1.0,14.0,24.0,22.03,8.45
2016,1,28,17,15,0.0,12.0,1.05,14.0,12.0,9.44,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.5,3.0,14.0,6.5,0.0,0.0
2016,1,29,7,30,0.0,13.0,3.2,14.0,13.0,10.23,0.0
2016,1,29,7,45,80.5,28.0,3.4,14.5,38.0,20.98,9.45
2016,1,29,8,0,161.0,43.0,3.6,15.0,63.0,32.09,21.84
2016,1,29,8,15,200.5,59.5,3.65,15.0,94.5,43.88,32.86
2016,1,29,8,30,240.0,76.0,3.7,15.0,126.0,55.47,43.51
2016,1,29,8,45,265.5,91.5,3.8,15.0,159.0,78.49,54.75
2016,1,29,9,0,291.0,107.0,3.9,15.0,192.0,113.43,78.45
2016,1,29,9,15,306.0,121.5,3.95,15.0,222.5,149.38,107.43
2016,1,29,9,30,321.0,136.0,4.0,15.0,253.0,187.44,140.23
2016,1,29,9,45,160.5,86.5,4.1,15.5,145.0,122.51,93.37
2016,1,29,10,0,0.0,37.0,4.2,16.0,37.0,28.27,18.38
2016,1,29,10,15,0.0,57.0,4.2,16.0,57.0,43.67,31.4
2016,1,29,10,30,0.0,77.0,4.2,16.0,77.0,59.15,44.37
2016,1,29,10,45,0.0,74.0,4.25,16.0,74.0,56.84,42.34
2016,1,29,11,0,0.0,71.0,4.3,16.0,71.0,54.53,40.34
2016,1,29,11,15,2.5,126.5,4.3,16.0,128.0,100.71,78.87
2016,1,29,11,30,5.0,182.0,4.3,16.0,185.0,150.38,119.81
2016,1,29,11,45,9.0,192.5,4.35,16.0,197.5,163.58,130.62
2016,1,29,12,0,13.0,203.0,4.4,16.0,210.0,177.49,142.08
2016,1,29,12,15,6.5,168.5,4.4,16.0,172.0,142.01,112.81
2016,1,29,12,30,0.0,134.0,4.4,16.0,134.0,106.58,83.41
2016,1,29,12,45,0.0,78.0,4.45,16.0,78.0,59.98,44.73
2016,1,29,13,0,0.0,22.0,4.5,16.0,22.0,16.82,8.54
2016,1,29,13,15,0.0,91.0,4.55,16.0,91.0,70.18,53.35
2016,1,29,13,30,0.0,160.0,4.6,16.0,160.0,132.9,105.47
2016,1,29,13,45,54.5,191.0,4.65,16.0,218.5,238.02,194.22
2016,1,29,14,0,109.0,222.0,4.7,16.0,277.0,335.09,274.87
2016,1,29,14,15,151.0,209.0,4.75,16.0,280.5,389.14,319.98
2016,1,29,14,30,193.0,196.0,4.8,16.0,284.0,420.68,347.33
2016,1,29,14,45,96.5,140.5,4.85,16.0,184.5,256.0,211.97
2016,1,29,15,0,0.0,85.0,4.9,16.0,85.0,67.0,51.15
2016,1,29,15,15,0.0,76.5,4.9,15.5,76.5,59.82,45.36
2016,1,29,15,30,0.0,68.0,4.9,15.0,68.0,52.67,39.41
2016,1,29,15,45,0.0,58.0,4.95,15.0,58.0,44.44,32.39
2016,1,29,16,0,0.0,48.0,5.0,15.0,48.0,36.72,25.74
2016,1,29,16,15,0.0,38.5,5.0,14.5,38.5,29.41,19.41
2016,1,29,16,30,0.0,29.0,5.0,14.0,29.0,22.11,13.02
2016,1,29,16,45,0.0,20.0,5.05,14.0,20.0,15.22,6.87
2016,1,29,17,0,0.0,11.0,5.1,14.0,11.0,8.35,0.0
2016,1,29,17,15,0.0,5.5,5.1,14.0,5.5,4.33,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,7.0,4.55,10.0,9.5,5.51,0.0
2016,1,30,7,30,163.0,14.0,4.7,10.0,19.0,11.02,0.0
2016,1,30,7,45,304.5,24.0,4.85,10.5,55.0,19.8,9.24
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,28.35,19.05
2016,1,30,8,15,523.5,41.0,4.95,11.0,133.5,34.24,24.88
2016,1,30,8,30,601.0,48.0,4.9,11.0,176.0,40.2,30.56
2016,1,30,8,45,462.0,76.5,4.9,11.5,188.0,79.66,52.03
2016,1,30,9,0,323.0,105.0,4.9,12.0,200.0,116.45,80.67
2016,1,30,9,15,337.0,119.0,4.9,12.0,231.0,155.05,112.17
2016,1,30,9,30,351.0,133.0,4.9,12.0,262.0,191.65,144.35
2016,1,30,9,45,448.0,129.5,4.9,12.0,310.5,248.57,192.02
2016,1,30,10,0,545.0,126.0,4.9,12.0,359.0,312.28,246.68
2016,1,30,10,15,703.5,97.0,4.9,12.0,420.5,394.52,316.47
2016,1,30,10,30,862.0,68.0,4.9,12.0,482.0,484.08,392.8
2016,1,30,10,45,608.0,139.5,4.95,12.5,439.0,471.83,386.15
2016,1,30,11,0,354.0,211.0,5.0,13.0,396.0,409.22,336.11
2016,1,30,11,15,626.0,141.5,5.0,13.0,481.0,559.11,460.12
2016,1,30,11,30,898.0,72.0,5.0,13.0,566.0,699.67,574.75
2016,1,30,11,45,900.0,73.0,5.05,13.5,575.5,745.0,608.54
2016,1,30,12,0,902.0,74.0,5.1,14.0,585.0,787.86,639.66
2016,1,30,12,15,903.0,74.5,5.1,14.0,587.5,826.67,668.5
2016,1,30,12,30,904.0,75.0,5.1,14.0,590.0,862.58,695.11
2016,1,30,12,45,895.0,77.0,5.1,14.0,583.0,888.46,714.27
2016,1,30,13,0,886.0,79.0,5.1,14.0,576.0,910.65,730.83
2016,1,30,13,15,678.5,136.0,5.05,14.0,511.0,825.87,667.85
2016,1,30,13,30,471.0,193.0,5.0,14.0,446.0,700.02,571.06
2016,1,30,13,45,235.5,101.5,5.0,14.0,228.0,373.03,311.87
2016,1,30,14,0,0.0,10.0,5.0,14.0,10.0,7.63,0.83
2016,1,30,14,15,347.0,53.5,5.05,13.5,212.0,440.33,372.58
2016,1,30,14,30,694.0,97.0,5.1,13.0,414.0,854.99,699.96
2016,1,30,14,45,428.5,133.5,5.2,13.0,324.5,627.4,523.01
2016,1,30,15,0,163.0,170.0,5.3,13.0,235.0,367.52,308.51
2016,1,30,15,15,155.5,154.0,5.15,12.5,211.0,343.55,290.28
2016,1,30,15,30,148.0,138.0,5.0,12.0,187.0,319.06,270.67
2016,1,30,15,45,139.0,120.0,4.9,12.0,161.0,289.53,245.93
2016,1,30,16,0,130.0,102.0,4.8,12.0,135.0,259.55,220.25
2016,1,30,16,15,114.5,83.0,4.6,11.5,108.0,221.37,187.1
2016,1,30,16,30,99.0,64.0,4.4,11.0,81.0,182.8,152.75
2016,1,30,16,45,69.0,46.0,4.2,10.5,56.0,133.16,107.54
2016,1,30,17,0,39.0,28.0,4.0,10.0,31.0,81.5,54.06
2016,1,30,17,15,19.5,14.0,3.95,10.0,15.5,26.36,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,8.0,9.0,7.08,0.0
2016,1,31,7,30,0.0,18.0,3.4,8.0,18.0,14.16,0.0
2016,1,31,7,45,137.0,30.5,3.55,8.5,48.5,22.92,12.15
2016,1,31,8,0,274.0,43.0,3.7,9.0,79.0,32.59,23.02
2016,1,31,8,15,319.5,57.5,3.95,9.0,115.0,43.17,33.13
2016,1,31,8,30,365.0,72.0,4.2,9.0,151.0,53.54,42.89
2016,1,31,8,45,399.5,83.5,4.5,9.5,187.5,78.19,52.91
2016,1,31,9,0,434.0,95.0,4.8,10.0,224.0,120.63,80.17
2016,1,31,9,15,459.0,104.5,5.05,10.0,258.0,164.43,115.54
2016,1,31,9,30,484.0,114.0,5.3,10.0,292.0,211.32,156.95
2016,1,31,9,45,319.5,151.0,5.55,10.5,273.5,222.06,174.71
2016,1,31,10,0,155.0,188.0,5.8,11.0,255.0,211.83,171.85
2016,1,31,10,15,460.5,138.0,5.95,11.0,357.0,324.04,263.43
2016,1,31,10,30,766.0,88.0,6.1,11.0,459.0,459.71,376.73
2016,1,31,10,45,836.0,81.5,6.35,11.0,504.5,536.21,443.18
2016,1,31,11,0,906.0,75.0,6.6,11.0,550.0,614.24,510.29
2016,1,31,11,15,914.0,75.5,6.85,11.0,568.5,668.06,556.84
2016,1,31,11,30,922.0,76.0,7.1,11.0,587.0,720.29,601.37
2016,1,31,11,45,929.0,75.5,7.35,11.5,598.0,768.87,639.77
2016,1,31,12,0,936.0,75.0,7.6,12.0,609.0,815.25,675.17
2016,1,31,12,15,936.5,75.5,7.85,12.0,611.0,855.11,706.69
2016,1,31,12,30,937.0,76.0,8.1,12.0,613.0,891.91,735.91
2016,1,31,12,45,929.0,78.0,8.4,12.0,606.0,919.83,758.56
2016,1,31,13,0,921.0,80.0,8.7,12.0,599.0,943.98,778.49
2016,1,31,13,15,915.5,79.0,8.9,12.0,585.0,962.97,794.29
2016,1,31,13,30,910.0,78.0,9.1,12.0,571.0,978.16,807.37
2016,1,31,13,45,894.5,79.0,9.35,12.0,548.0,982.38,812.35
2016,1,31,14,0,879.0,80.0,9.6,12.0,525.0,994.41,823.57
2016,1,31,14,15,865.0,78.5,9.65,11.5,496.5,989.05,822.35
2016,1,31,14,30,851.0,77.0,9.7,11.0,468.0,979.79,818.23
2016,1,31,14,45,823.5,76.5,9.75,11.0,432.0,954.55,800.04
2016,1,31,15,0,796.0,76.0,9.8,11.0,396.0,925.67,778.86
2016,1,31,15,15,767.0,73.0,9.8,10.5,356.5,888.85,752.28
2016,1,31,15,30,738.0,70.0,9.8,10.0,317.0,849.05,722.6
2016,1,31,15,45,690.0,66.5,9.8,10.0,272.5,796.59,680.31
2016,1,31,16,0,642.0,63.0,9.8,10.0,228.0,734.98,629.05
2016,1,31,16,15,576.5,56.0,9.8,9.5,183.5,651.85,558.96
2016,1,31,16,30,511.0,49.0,9.8,9.0,139.0,569.58,486.54
2016,1,31,16,45,404.5,39.5,9.85,9.0,97.0,450.91,378.85
2016,1,31,17,0,298.0,30.0,9.9,9.0,55.0,338.27,251.74
2016,1,31,17,15,149.0,15.0,9.95,9.0,27.5,129.16,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,145.0,7.5,6.9,7.5,13.5,5.9,0.0
2016,2,1,7,30,290.0,15.0,7.0,8.0,27.0,13.59,0.0
2016,2,1,7,45,427.0,23.5,7.1,8.5,67.0,21.54,11.41
2016,2,1,8,0,564.0,32.0,7.2,9.0,107.0,29.7,20.5
2016,2,1,8,15,636.5,37.5,7.25,9.0,153.0,35.0,25.81
2016,2,1,8,30,709.0,43.0,7.3,9.0,199.0,40.39,31.01
2016,2,1,8,45,754.5,47.0,7.35,9.5,245.0,70.82,38.67
2016,2,1,9,0,800.0,51.0,7.4,10.0,291.0,130.21,72.96
2016,2,1,9,15,780.0,56.5,7.3,10.0,318.0,185.28,119.14
