Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,760.0,62.0,7.2,10.0,345.0,237.47,168.7
2016,2,1,9,45,818.5,64.5,7.1,10.5,397.0,307.02,231.65
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,382.81,300.23
2016,2,1,10,15,891.5,69.0,6.85,11.0,481.0,444.82,358.1
2016,2,1,10,30,906.0,71.0,6.7,11.0,513.0,507.02,414.73
2016,2,1,10,45,911.0,73.5,6.6,11.5,537.0,564.62,465.33
2016,2,1,11,0,916.0,76.0,6.5,12.0,561.0,620.85,513.16
2016,2,1,11,15,922.5,77.0,6.4,12.0,578.5,674.87,558.81
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,727.15,601.96
2016,2,1,11,45,927.0,80.5,6.2,12.0,605.0,772.93,637.8
2016,2,1,12,0,925.0,83.0,6.1,12.0,614.0,815.84,670.02
2016,2,1,12,15,925.0,83.0,6.0,12.0,615.5,854.55,698.81
2016,2,1,12,30,925.0,83.0,5.9,12.0,617.0,890.17,725.11
2016,2,1,12,45,921.5,83.0,5.8,12.0,610.5,919.49,746.59
2016,2,1,13,0,918.0,83.0,5.7,12.0,604.0,945.25,765.42
2016,2,1,13,15,912.0,82.0,5.7,12.0,589.5,963.84,779.62
2016,2,1,13,30,906.0,81.0,5.7,12.0,575.0,978.61,791.18
2016,2,1,13,45,898.5,79.5,5.7,12.0,554.0,987.45,798.55
2016,2,1,14,0,891.0,78.0,5.7,12.0,533.0,992.42,803.26
2016,2,1,14,15,877.0,76.0,5.65,12.0,504.0,998.33,808.5
2016,2,1,14,30,863.0,74.0,5.6,12.0,475.0,988.48,802.19
2016,2,1,14,45,847.0,71.0,5.6,12.0,440.5,971.47,791.03
2016,2,1,15,0,831.0,68.0,5.6,12.0,406.0,950.81,777.11
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.5,915.83,751.96
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,877.87,724.06
2016,2,1,15,45,739.0,58.0,4.95,11.0,281.5,825.33,683.41
2016,2,1,16,0,701.0,54.0,4.8,11.0,238.0,770.86,639.94
2016,2,1,16,15,641.5,48.5,4.65,10.5,192.5,693.26,577.53
2016,2,1,16,30,582.0,43.0,4.5,10.0,147.0,615.64,512.08
2016,2,1,16,45,485.5,35.0,4.4,9.5,104.0,515.51,424.37
2016,2,1,17,0,389.0,27.0,4.3,9.0,61.0,411.41,309.19
2016,2,1,17,15,194.5,13.5,4.3,8.5,30.5,201.11,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,3.6,9.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,3.6,9.0,13.0,9.91,0.0
2016,2,2,7,45,15.0,30.5,3.65,9.0,32.5,22.83,12.76
2016,2,2,8,0,30.0,48.0,3.7,9.0,52.0,35.25,25.48
2016,2,2,8,15,46.0,67.5,3.65,9.0,76.5,48.71,38.17
2016,2,2,8,30,62.0,87.0,3.6,9.0,101.0,61.96,50.54
2016,2,2,8,45,74.0,106.0,3.6,9.5,126.0,78.59,60.99
2016,2,2,9,0,86.0,125.0,3.6,10.0,151.0,100.63,77.88
2016,2,2,9,15,96.0,141.5,3.5,10.0,174.5,124.47,97.56
2016,2,2,9,30,106.0,158.0,3.4,10.0,198.0,149.12,118.52
2016,2,2,9,45,239.5,161.5,3.3,10.0,263.5,206.0,163.19
2016,2,2,10,0,373.0,165.0,3.2,10.0,329.0,275.42,220.09
2016,2,2,10,15,413.5,169.5,3.05,10.0,363.0,330.43,267.37
2016,2,2,10,30,454.0,174.0,2.9,10.0,397.0,383.15,312.35
2016,2,2,10,45,389.0,198.5,2.8,10.5,396.5,391.12,320.19
2016,2,2,11,0,324.0,223.0,2.7,11.0,396.0,401.65,328.86
2016,2,2,11,15,586.0,160.0,2.65,11.0,484.5,549.94,449.34
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,697.79,566.0
2016,2,2,11,45,859.5,95.0,2.6,11.0,585.0,746.28,602.84
2016,2,2,12,0,871.0,93.0,2.6,11.0,597.0,793.04,636.69
2016,2,2,12,15,872.5,93.0,2.7,11.0,599.0,831.96,665.28
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,868.01,691.81
2016,2,2,12,45,883.5,88.5,2.95,11.5,598.0,892.8,709.34
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,924.13,731.71
2016,2,2,13,15,635.5,152.5,3.15,12.0,512.0,804.38,645.35
2016,2,2,13,30,378.0,221.0,3.2,12.0,429.0,620.31,504.75
2016,2,2,13,45,622.5,150.0,3.25,12.0,477.5,820.95,661.97
2016,2,2,14,0,867.0,79.0,3.3,12.0,526.0,982.48,778.61
2016,2,2,14,15,853.5,77.5,3.3,12.0,497.5,977.57,774.81
2016,2,2,14,30,840.0,76.0,3.3,12.0,469.0,968.8,769.94
2016,2,2,14,45,822.0,73.5,3.3,12.0,435.0,950.48,758.28
2016,2,2,15,0,804.0,71.0,3.3,12.0,401.0,928.6,744.04
2016,2,2,15,15,777.0,68.0,3.2,11.5,361.5,893.8,720.79
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,856.07,694.87
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,797.37,651.43
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,745.46,611.71
2016,2,2,16,15,597.5,53.0,2.95,10.5,189.5,667.96,551.29
2016,2,2,16,30,537.0,47.0,2.9,10.0,145.0,591.17,488.34
2016,2,2,16,45,435.5,38.5,2.85,9.5,103.0,477.25,391.87
2016,2,2,17,0,334.0,30.0,2.8,9.0,61.0,369.05,282.09
2016,2,2,17,15,167.0,15.0,2.85,9.0,30.5,183.41,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.8,6.0,9.5,7.47,0.0
2016,2,3,7,30,0.0,19.0,2.9,6.0,19.0,14.17,0.0
2016,2,3,7,45,87.5,34.5,3.05,6.5,46.5,25.59,15.49
2016,2,3,8,0,175.0,50.0,3.2,7.0,74.0,37.02,27.35
2016,2,3,8,15,206.0,67.5,3.2,7.5,106.0,49.31,38.99
2016,2,3,8,30,237.0,85.0,3.2,8.0,138.0,61.34,50.21
2016,2,3,8,45,257.5,101.5,3.25,8.5,170.5,82.81,60.93
2016,2,3,9,0,278.0,118.0,3.3,9.0,203.0,117.63,84.62
2016,2,3,9,15,297.0,131.0,3.3,9.5,233.5,152.64,112.66
2016,2,3,9,30,316.0,144.0,3.3,10.0,264.0,190.15,144.91
2016,2,3,9,45,349.5,154.0,3.3,10.5,299.0,231.96,181.12
2016,2,3,10,0,383.0,164.0,3.3,11.0,334.0,284.07,226.06
2016,2,3,10,15,596.0,126.5,3.2,11.0,412.0,374.27,299.95
2016,2,3,10,30,809.0,89.0,3.1,11.0,490.0,479.79,386.96
2016,2,3,10,45,819.0,91.5,3.05,11.5,514.5,536.14,434.36
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,591.87,479.88
2016,2,3,11,15,837.0,95.0,3.0,12.0,556.5,643.95,522.29
2016,2,3,11,30,845.0,96.0,3.0,12.0,574.0,694.64,562.6
2016,2,3,11,45,845.5,98.0,3.0,12.5,583.5,739.3,596.32
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,781.49,625.88
2016,2,3,12,15,481.5,185.5,3.0,13.0,466.5,608.08,492.06
2016,2,3,12,30,117.0,271.0,3.0,13.0,340.0,355.04,288.25
2016,2,3,12,45,59.0,223.5,3.05,13.0,258.5,259.28,211.22
2016,2,3,13,0,1.0,176.0,3.1,13.0,177.0,145.94,116.76
2016,2,3,13,15,0.5,155.5,3.1,13.0,156.0,127.27,101.55
2016,2,3,13,30,0.0,135.0,3.1,13.0,135.0,108.67,86.15
2016,2,3,13,45,6.5,161.5,3.15,13.0,165.0,140.79,113.37
2016,2,3,14,0,13.0,188.0,3.2,13.0,195.0,175.87,142.87
2016,2,3,14,15,113.5,196.5,3.15,13.0,250.5,332.61,275.3
2016,2,3,14,30,214.0,205.0,3.1,13.0,306.0,450.58,372.81
2016,2,3,14,45,394.5,159.0,3.1,13.0,329.0,625.26,514.35
2016,2,3,15,0,575.0,113.0,3.1,13.0,352.0,760.54,618.98
2016,2,3,15,15,536.0,110.5,3.05,12.5,316.5,706.55,579.04
2016,2,3,15,30,497.0,108.0,3.0,12.0,281.0,662.29,547.09
2016,2,3,15,45,463.0,97.5,3.0,12.0,242.0,611.0,507.85
2016,2,3,16,0,429.0,87.0,3.0,12.0,203.0,559.01,466.78
2016,2,3,16,15,383.5,75.0,2.95,11.5,164.5,494.1,414.36
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,430.26,360.54
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,342.28,283.54
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,258.87,200.24
2016,2,3,17,15,98.0,17.0,2.9,11.0,26.5,128.89,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,7.08,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,14.76,0.0
2016,2,4,7,45,324.5,29.0,3.8,7.5,66.0,23.91,14.28
2016,2,4,8,0,448.0,40.0,3.9,8.0,104.0,33.14,23.85
2016,2,4,8,15,522.5,47.5,3.85,8.0,148.0,39.28,29.91
2016,2,4,8,30,597.0,55.0,3.8,8.0,192.0,45.48,35.85
2016,2,4,8,45,643.0,60.5,3.75,8.5,236.0,71.18,42.8
2016,2,4,9,0,689.0,66.0,3.7,9.0,280.0,125.53,74.08
2016,2,4,9,15,721.5,69.5,3.7,9.5,321.0,184.5,120.69
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,243.89,172.96
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.5,303.38,227.7
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,364.3,283.44
2016,2,4,10,15,629.0,128.0,3.65,11.0,421.5,388.81,311.28
2016,2,4,10,30,468.0,174.0,3.6,11.0,408.0,388.95,316.2
2016,2,4,10,45,656.5,131.5,3.6,11.5,477.0,488.49,398.05
2016,2,4,11,0,845.0,89.0,3.6,12.0,546.0,595.99,485.06
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.0,648.53,527.56
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,699.6,568.05
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,746.22,603.03
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,790.62,633.99
2016,2,4,12,15,731.0,133.5,3.15,13.0,563.5,765.91,614.46
2016,2,4,12,30,593.0,175.0,3.0,13.0,525.0,722.21,580.12
2016,2,4,12,45,732.0,132.5,2.9,13.5,560.5,825.22,656.01
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,922.62,723.13
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,941.93,734.96
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,957.51,744.89
2016,2,4,13,45,697.0,128.5,2.45,14.0,508.0,870.6,684.01
2016,2,4,14,0,534.0,168.0,2.4,14.0,447.0,756.98,603.39
2016,2,4,14,15,521.5,161.0,2.3,14.0,421.5,744.97,595.85
2016,2,4,14,30,509.0,154.0,2.2,14.0,396.0,730.28,585.5
2016,2,4,14,45,539.5,135.0,2.15,14.0,375.5,741.22,594.45
2016,2,4,15,0,570.0,116.0,2.1,14.0,355.0,759.4,608.48
2016,2,4,15,15,540.0,111.5,2.05,13.5,320.5,721.22,581.95
2016,2,4,15,30,510.0,107.0,2.0,13.0,286.0,673.81,548.37
2016,2,4,15,45,487.5,95.0,2.0,13.0,248.5,631.22,516.87
2016,2,4,16,0,465.0,83.0,2.0,13.0,211.0,587.26,483.09
2016,2,4,16,15,421.5,72.0,2.0,12.5,172.0,524.49,433.88
2016,2,4,16,30,378.0,61.0,2.0,12.0,133.0,462.6,383.02
2016,2,4,16,45,313.0,47.5,2.05,11.5,95.5,379.69,312.45
2016,2,4,17,0,248.0,34.0,2.1,11.0,58.0,300.88,235.38
2016,2,4,17,15,124.0,17.0,2.2,10.5,29.0,150.34,3.47
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,94.5,10.0,3.15,7.5,15.0,7.87,0.0
2016,2,5,7,30,189.0,20.0,3.2,8.0,30.0,16.41,0.0
2016,2,5,7,45,311.5,32.0,3.3,8.5,68.5,26.34,16.47
2016,2,5,8,0,434.0,44.0,3.4,9.0,107.0,36.3,26.6
2016,2,5,8,15,509.5,52.0,3.35,9.0,151.5,42.73,32.92
2016,2,5,8,30,585.0,60.0,3.3,9.0,196.0,49.2,39.09
2016,2,5,8,45,633.5,66.0,3.3,9.5,241.0,74.33,45.89
2016,2,5,9,0,682.0,72.0,3.3,10.0,286.0,128.89,77.03
2016,2,5,9,15,716.0,76.0,3.25,10.5,328.0,185.47,121.18
2016,2,5,9,30,750.0,80.0,3.2,11.0,370.0,245.99,173.92
2016,2,5,9,45,621.0,113.0,3.15,12.0,368.5,287.18,217.15
2016,2,5,10,0,492.0,146.0,3.1,13.0,367.0,307.18,240.54
2016,2,5,10,15,667.5,116.5,2.85,13.0,439.5,394.32,312.15
2016,2,5,10,30,843.0,87.0,2.6,13.0,512.0,493.28,392.96
2016,2,5,10,45,854.0,89.0,2.4,13.5,537.0,551.69,440.76
2016,2,5,11,0,865.0,91.0,2.2,14.0,562.0,609.49,486.29
2016,2,5,11,15,872.0,92.0,2.0,14.0,580.0,662.87,527.54
2016,2,5,11,30,879.0,93.0,1.8,14.0,598.0,714.68,566.01
2016,2,5,11,45,878.0,95.5,1.6,14.5,607.0,760.44,597.21
2016,2,5,12,0,877.0,98.0,1.4,15.0,616.0,803.52,623.65
2016,2,5,12,15,877.0,98.0,1.2,15.0,617.5,841.8,646.99
2016,2,5,12,30,877.0,98.0,1.0,15.0,619.0,877.06,667.47
2016,2,5,12,45,873.0,98.0,0.8,15.5,612.5,905.63,681.44
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,930.66,692.45
2016,2,5,13,15,863.0,97.0,0.8,16.0,592.0,949.04,708.7
2016,2,5,13,30,857.0,96.0,1.0,16.0,578.0,963.64,722.6
2016,2,5,13,45,855.0,92.0,1.25,16.0,558.0,974.69,735.06
2016,2,5,14,0,853.0,88.0,1.5,16.0,538.0,981.95,744.85
2016,2,5,14,15,687.5,120.0,1.6,16.0,470.5,873.71,673.8
2016,2,5,14,30,522.0,152.0,1.7,16.0,403.0,741.05,583.64
2016,2,5,14,45,534.0,137.0,1.85,16.0,378.0,738.42,585.47
2016,2,5,15,0,546.0,122.0,2.0,16.0,353.0,732.78,583.69
2016,2,5,15,15,521.5,116.0,1.9,15.5,320.0,699.87,560.96
2016,2,5,15,30,497.0,110.0,1.8,15.0,287.0,665.21,536.68
2016,2,5,15,45,584.0,86.0,1.75,14.5,268.0,721.92,580.15
2016,2,5,16,0,671.0,62.0,1.7,14.0,249.0,763.37,610.2
2016,2,5,16,15,613.5,56.0,1.7,13.5,203.5,688.07,553.67
2016,2,5,16,30,556.0,50.0,1.7,13.0,158.0,613.19,495.42
2016,2,5,16,45,453.5,42.0,1.7,12.5,114.0,497.87,402.24
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,387.54,302.13
2016,2,5,17,15,175.5,17.0,1.75,11.5,35.0,198.51,41.96
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,7.87,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.46,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,25.6,16.04
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,34.78,25.3
2016,2,6,8,15,532.0,49.0,3.9,9.5,154.5,40.49,30.87
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,46.27,36.3
2016,2,6,8,45,655.0,60.0,3.7,10.5,244.0,69.88,41.76
2016,2,6,9,0,706.0,64.0,3.6,11.0,289.0,127.62,74.76
2016,2,6,9,15,737.0,67.5,3.5,11.5,330.0,184.17,118.7
2016,2,6,9,30,768.0,71.0,3.4,12.0,371.0,244.25,171.14
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.5,304.36,225.82
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,366.42,281.97
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,426.36,335.18
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,486.71,386.89
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,544.09,434.52
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,597.22,477.17
2016,2,6,11,15,874.0,82.0,2.5,15.0,575.0,648.97,518.28
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,699.05,556.87
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.5,745.64,590.19
2016,2,6,12,0,892.0,82.0,2.3,16.0,613.0,790.07,620.07
2016,2,6,12,15,892.5,82.0,2.4,16.0,615.0,828.2,647.46
2016,2,6,12,30,893.0,82.0,2.5,16.0,617.0,863.38,672.78
2016,2,6,12,45,712.0,139.5,2.6,16.0,563.5,815.72,639.5
2016,2,6,13,0,531.0,197.0,2.7,16.0,510.0,727.93,575.68
2016,2,6,13,15,701.5,140.0,2.7,16.0,543.0,853.92,669.43
2016,2,6,13,30,872.0,83.0,2.7,16.0,576.0,951.08,737.2
2016,2,6,13,45,864.5,81.0,2.75,16.5,555.5,958.93,741.58
2016,2,6,14,0,857.0,79.0,2.8,17.0,535.0,962.99,744.37
2016,2,6,14,15,556.0,143.0,2.8,16.5,433.0,768.69,608.71
2016,2,6,14,30,255.0,207.0,2.8,16.0,331.0,516.32,417.05
2016,2,6,14,45,301.0,185.0,2.8,16.0,321.0,539.79,439.16
2016,2,6,15,0,347.0,163.0,2.8,16.0,311.0,561.09,458.0
2016,2,6,15,15,397.0,139.0,2.65,15.5,293.0,605.72,494.46
2016,2,6,15,30,447.0,115.0,2.5,15.0,275.0,622.79,509.24
2016,2,6,15,45,425.0,103.0,2.35,15.0,240.0,581.88,477.47
2016,2,6,16,0,403.0,91.0,2.2,15.0,205.0,539.87,444.38
2016,2,6,16,15,369.0,78.0,2.15,14.5,168.0,484.6,400.75
2016,2,6,16,30,335.0,65.0,2.1,14.0,131.0,429.67,355.44
2016,2,6,16,45,284.5,50.0,2.05,13.5,95.5,358.16,294.36
2016,2,6,17,0,234.0,35.0,2.0,13.0,60.0,289.12,228.79
2016,2,6,17,15,117.0,17.5,1.95,12.5,30.0,147.59,49.97
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,10.5,18.5,7.47,0.0
2016,2,7,7,30,312.0,19.0,3.4,11.0,37.0,17.22,0.09
2016,2,7,7,45,432.5,27.5,3.6,11.5,78.0,25.09,15.56
2016,2,7,8,0,553.0,36.0,3.8,12.0,119.0,33.11,23.56
2016,2,7,8,15,619.5,41.0,3.9,12.0,165.0,37.86,28.23
2016,2,7,8,30,686.0,46.0,4.0,12.0,211.0,42.71,32.83
2016,2,7,8,45,730.5,49.5,4.15,12.5,257.0,67.32,38.08
2016,2,7,9,0,775.0,53.0,4.3,13.0,303.0,124.88,69.12
2016,2,7,9,15,803.5,56.0,4.2,13.5,345.5,184.79,115.46
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,249.75,172.06
2016,2,7,9,45,643.0,108.5,4.05,14.5,377.0,288.9,216.14
2016,2,7,10,0,454.0,158.0,4.0,15.0,366.0,302.69,236.22
2016,2,7,10,15,672.0,114.0,3.8,15.0,445.5,393.2,309.8
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,496.79,394.51
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.5,555.31,443.23
2016,2,7,11,0,909.0,73.0,3.3,16.0,576.0,612.95,489.61
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.0,667.02,532.78
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,719.38,573.39
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.0,767.04,607.25
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,812.25,637.86
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.5,851.79,665.28
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,888.24,690.36
2016,2,7,12,45,930.0,75.0,2.9,17.5,631.5,919.84,710.99
2016,2,7,13,0,930.0,74.0,2.9,18.0,626.0,947.98,729.19
2016,2,7,13,15,925.0,73.0,2.9,18.0,612.0,967.89,743.15
2016,2,7,13,30,920.0,72.0,2.9,18.0,598.0,983.93,754.65
2016,2,7,13,45,911.5,71.5,2.95,18.5,576.5,993.31,760.79
2016,2,7,14,0,903.0,71.0,3.0,19.0,555.0,998.74,764.44
2016,2,7,14,15,711.0,114.0,2.95,18.5,483.0,890.78,691.68
2016,2,7,14,30,519.0,157.0,2.9,18.0,411.0,744.45,589.68
2016,2,7,14,45,497.5,149.0,2.9,18.0,378.5,717.02,571.75
2016,2,7,15,0,476.0,141.0,2.9,18.0,346.0,687.25,550.98
2016,2,7,15,15,469.0,127.5,2.7,17.5,314.0,662.9,534.13
2016,2,7,15,30,462.0,114.0,2.5,17.0,282.0,636.27,515.16
2016,2,7,15,45,442.0,102.0,2.35,17.0,246.5,596.97,485.34
2016,2,7,16,0,422.0,90.0,2.2,17.0,211.0,556.4,453.77
2016,2,7,16,15,388.0,77.5,2.15,16.5,174.0,501.25,410.84
2016,2,7,16,30,354.0,65.0,2.1,16.0,137.0,446.4,366.2
2016,2,7,16,45,308.0,50.5,2.05,15.5,101.0,378.81,308.99
2016,2,7,17,0,262.0,36.0,2.0,15.0,65.0,313.44,247.83
2016,2,7,17,15,131.0,18.0,2.0,14.5,32.5,160.76,71.05
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,8.65,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,18.14,2.38
2016,2,8,7,45,365.5,32.5,4.75,12.5,77.5,26.87,17.12
2016,2,8,8,0,484.0,43.0,4.9,13.0,118.0,35.68,25.74
2016,2,8,8,15,556.5,50.0,4.8,13.5,164.0,41.43,31.23
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,47.24,36.6
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.0,70.81,42.16
2016,2,8,9,0,717.0,67.0,4.5,15.0,300.0,130.05,75.4
2016,2,8,9,15,748.5,70.5,4.35,15.5,342.5,187.53,119.25
2016,2,8,9,30,780.0,74.0,4.2,16.0,385.0,248.63,171.76
2016,2,8,9,45,812.5,74.0,4.05,16.5,425.0,310.22,226.68
2016,2,8,10,0,845.0,74.0,3.9,17.0,465.0,374.8,284.04
2016,2,8,10,15,860.0,75.5,3.8,17.0,497.0,436.2,338.77
2016,2,8,10,30,875.0,77.0,3.7,17.0,529.0,496.3,391.02
2016,2,8,10,45,886.0,78.5,3.6,17.5,554.0,555.01,439.79
2016,2,8,11,0,897.0,80.0,3.5,18.0,579.0,613.03,486.26
2016,2,8,11,15,903.5,80.5,3.4,18.5,597.0,666.2,527.53
2016,2,8,11,30,910.0,81.0,3.3,19.0,615.0,717.66,566.15
2016,2,8,11,45,913.5,81.5,3.2,19.5,625.0,764.98,599.5
2016,2,8,12,0,917.0,82.0,3.1,20.0,635.0,809.87,629.35
2016,2,8,12,15,917.5,82.0,3.0,20.0,637.5,849.13,656.03
2016,2,8,12,30,918.0,82.0,2.9,20.0,640.0,885.34,680.35
2016,2,8,12,45,920.5,80.0,2.8,20.0,635.0,917.78,701.89
2016,2,8,13,0,923.0,78.0,2.7,20.0,630.0,946.91,721.05
2016,2,8,13,15,918.0,77.5,2.65,20.0,616.0,967.39,734.76
2016,2,8,13,30,913.0,77.0,2.6,20.0,602.0,984.06,746.03
2016,2,8,13,45,904.0,76.0,2.55,20.5,580.5,992.33,750.37
2016,2,8,14,0,895.0,75.0,2.5,21.0,559.0,996.63,752.25
2016,2,8,14,15,690.5,121.0,2.4,21.0,483.0,879.22,672.51
2016,2,8,14,30,486.0,167.0,2.3,21.0,407.0,723.39,563.76
2016,2,8,14,45,459.5,159.0,2.25,21.0,373.5,691.04,542.33
2016,2,8,15,0,433.0,151.0,2.2,21.0,340.0,656.52,518.01
2016,2,8,15,15,439.0,134.5,2.05,20.5,311.0,641.99,509.41
2016,2,8,15,30,445.0,118.0,1.9,20.0,282.0,624.83,497.84
2016,2,8,15,45,422.5,107.0,1.75,20.0,247.0,584.82,467.85
2016,2,8,16,0,400.0,96.0,1.6,20.0,212.0,543.79,436.48
2016,2,8,16,15,367.0,82.5,1.6,19.5,175.0,488.87,394.83
2016,2,8,16,30,334.0,69.0,1.6,19.0,138.0,434.2,351.44
2016,2,8,16,45,386.0,50.5,1.65,18.5,110.0,449.18,359.51
2016,2,8,17,0,438.0,32.0,1.7,18.0,82.0,458.5,355.16
2016,2,8,17,15,280.5,21.0,1.7,17.5,47.0,293.72,153.16
2016,2,8,17,30,123.0,10.0,1.7,17.0,12.0,100.78,0.0
2016,2,8,17,45,61.5,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,8.65,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,18.2,4.03
2016,2,9,7,45,399.5,32.0,3.6,12.5,82.5,26.58,17.02
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,35.05,25.25
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,40.48,30.44
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,49.83,38.93
2016,2,9,8,45,701.0,59.5,3.95,14.5,263.5,73.15,43.94
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,129.96,74.17
2016,2,9,9,15,741.0,68.0,3.75,15.5,339.5,183.67,116.23
2016,2,9,9,30,736.0,72.0,3.5,16.0,369.0,236.34,163.12
2016,2,9,9,45,692.5,92.0,3.25,16.5,392.0,288.48,212.2
2016,2,9,10,0,649.0,112.0,3.0,17.0,415.0,337.49,257.51
2016,2,9,10,15,767.5,95.0,2.7,17.0,476.5,415.79,322.35
2016,2,9,10,30,886.0,78.0,2.4,17.0,538.0,502.31,392.69
2016,2,9,10,45,749.0,117.5,2.15,17.5,519.5,523.13,410.98
2016,2,9,11,0,612.0,157.0,1.9,18.0,501.0,525.29,413.05
2016,2,9,11,15,634.5,155.5,1.75,18.5,522.0,575.67,451.2
2016,2,9,11,30,657.0,154.0,1.6,19.0,543.0,626.47,488.0
2016,2,9,11,45,565.0,190.5,1.45,19.5,529.0,622.67,482.68
2016,2,9,12,0,473.0,227.0,1.3,20.0,515.0,617.17,475.73
2016,2,9,12,15,696.5,156.0,1.2,20.0,581.5,761.8,581.45
2016,2,9,12,30,920.0,85.0,1.1,20.0,648.0,890.83,666.05
2016,2,9,12,45,919.5,84.0,1.05,20.5,642.5,921.99,682.85
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,949.69,698.52
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.5,969.76,712.44
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,985.98,724.16
2016,2,9,13,45,896.0,82.0,1.2,21.0,585.5,992.62,730.84
2016,2,9,14,0,884.0,82.0,1.3,21.0,563.0,995.26,735.2
2016,2,9,14,15,563.0,149.0,1.35,20.5,450.0,772.74,589.42
2016,2,9,14,30,242.0,216.0,1.4,20.0,337.0,513.37,401.96
2016,2,9,14,45,287.0,194.0,1.5,20.0,327.5,536.28,424.05
2016,2,9,15,0,332.0,172.0,1.6,20.0,318.0,557.1,442.37
2016,2,9,15,15,319.0,158.5,1.5,19.5,288.5,529.03,422.46
2016,2,9,15,30,306.0,145.0,1.4,19.0,259.0,499.78,401.66
2016,2,9,15,45,293.0,128.5,1.35,18.5,226.5,465.2,376.62
2016,2,9,16,0,280.0,112.0,1.3,18.0,194.0,429.69,350.07
2016,2,9,16,15,256.5,95.0,1.25,17.5,160.5,382.92,313.42
2016,2,9,16,30,233.0,78.0,1.2,17.0,127.0,336.18,275.36
2016,2,9,16,45,197.5,60.0,1.15,16.5,94.0,277.42,225.78
2016,2,9,17,0,162.0,42.0,1.1,16.0,61.0,219.47,173.94
2016,2,9,17,15,81.0,26.0,1.1,15.5,35.5,123.75,70.29
2016,2,9,17,30,0.0,10.0,1.1,15.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,1.15,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,12.0,2.0,12.0,17.5,9.44,0.0
2016,2,10,7,30,152.0,24.0,2.0,12.0,35.0,18.24,5.35
2016,2,10,7,45,226.0,39.5,2.0,12.5,69.5,29.81,19.93
2016,2,10,8,0,300.0,55.0,2.0,13.0,104.0,41.27,30.79
2016,2,10,8,15,343.5,69.5,2.0,13.0,142.5,51.65,40.47
2016,2,10,8,30,387.0,84.0,2.0,13.0,181.0,61.8,49.8
2016,2,10,8,45,429.0,92.0,2.0,13.5,219.0,80.29,55.39
2016,2,10,9,0,471.0,100.0,2.0,14.0,257.0,123.02,79.78
2016,2,10,9,15,579.0,92.0,1.85,14.0,310.0,172.91,114.72
2016,2,10,9,30,687.0,84.0,1.7,14.0,363.0,232.34,162.1
2016,2,10,9,45,689.0,93.0,1.6,14.5,395.0,287.93,212.01
2016,2,10,10,0,691.0,102.0,1.5,15.0,427.0,343.31,261.13
2016,2,10,10,15,767.5,95.0,1.5,15.5,478.5,415.56,321.21
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,493.62,384.49
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,551.44,431.38
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,608.55,476.26
2016,2,10,11,15,871.0,92.0,1.65,17.0,598.0,662.24,518.17
2016,2,10,11,30,878.0,93.0,1.7,17.0,616.0,714.35,557.89
2016,2,10,11,45,882.0,93.5,1.8,17.0,626.5,754.99,588.67
2016,2,10,12,0,886.0,94.0,1.9,17.0,637.0,799.29,620.21
2016,2,10,12,15,887.0,94.0,1.9,17.0,639.0,838.1,646.78
2016,2,10,12,30,888.0,94.0,1.9,17.0,641.0,873.99,671.24
2016,2,10,12,45,887.5,93.0,1.95,17.5,635.5,904.35,691.1
2016,2,10,13,0,887.0,92.0,2.0,18.0,630.0,931.38,708.72
2016,2,10,13,15,882.0,91.5,2.0,18.0,616.5,951.32,722.4
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,979.36,741.71
2016,2,10,13,45,688.0,140.5,2.0,18.5,534.0,877.86,671.92
2016,2,10,14,0,499.0,190.0,2.0,19.0,465.0,748.53,581.01
2016,2,10,14,15,553.0,163.0,1.95,19.0,453.0,779.86,606.1
2016,2,10,14,30,607.0,136.0,1.9,19.0,441.0,819.41,634.31
2016,2,10,14,45,483.0,152.5,1.9,19.0,385.0,707.01,555.12
2016,2,10,15,0,359.0,169.0,1.9,19.0,329.0,579.93,461.84
2016,2,10,15,15,301.5,160.0,1.8,18.5,286.0,513.17,412.8
2016,2,10,15,30,244.0,151.0,1.7,18.0,243.0,446.52,362.03
2016,2,10,15,45,226.0,135.5,1.6,17.5,212.5,409.78,334.54
2016,2,10,16,0,208.0,120.0,1.5,17.0,182.0,372.75,305.84
2016,2,10,16,15,190.0,101.0,1.5,16.5,150.5,330.11,272.06
2016,2,10,16,30,172.0,82.0,1.5,16.0,119.0,287.22,236.79
2016,2,10,16,45,145.0,63.0,1.55,16.0,88.5,236.33,193.03
2016,2,10,17,0,118.0,44.0,1.6,16.0,58.0,185.66,147.41
2016,2,10,17,15,59.0,27.0,1.6,15.5,34.0,93.98,56.74
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,58.5,12.5,1.85,12.5,17.0,9.83,0.0
2016,2,11,7,30,117.0,25.0,1.9,13.0,34.0,18.86,6.74
2016,2,11,7,45,168.5,42.5,1.95,13.5,65.0,31.65,21.53
2016,2,11,8,0,220.0,60.0,2.0,14.0,96.0,44.31,33.38
2016,2,11,8,15,249.5,77.0,1.8,14.0,130.5,56.2,44.37
2016,2,11,8,30,279.0,94.0,1.6,14.0,165.0,67.83,54.95
2016,2,11,8,45,301.5,108.5,1.45,14.5,198.5,86.78,63.06
2016,2,11,9,0,324.0,123.0,1.3,15.0,232.0,123.23,85.55
2016,2,11,9,15,482.0,109.5,1.1,15.5,295.5,166.69,112.9
2016,2,11,9,30,640.0,96.0,0.9,16.0,359.0,231.14,160.93
2016,2,11,9,45,529.0,134.5,0.75,16.5,365.5,270.85,200.05
2016,2,11,10,0,418.0,173.0,0.6,17.0,372.0,300.52,228.87
2016,2,11,10,15,430.0,183.5,0.6,17.0,400.0,345.37,266.27
2016,2,11,10,30,442.0,194.0,0.6,17.0,428.0,391.24,303.48
2016,2,11,10,45,288.0,228.5,0.6,17.5,384.0,361.16,281.81
2016,2,11,11,0,134.0,263.0,0.6,18.0,340.0,312.59,244.36
2016,2,11,11,15,348.0,226.5,0.6,18.0,433.5,438.72,342.94
2016,2,11,11,30,562.0,190.0,0.6,18.0,527.0,588.04,453.82
2016,2,11,11,45,554.5,198.0,0.6,18.0,535.0,622.14,477.09
2016,2,11,12,0,547.0,206.0,0.6,18.0,543.0,654.04,499.69
2016,2,11,12,15,404.5,244.5,0.6,18.0,494.5,585.7,449.45
2016,2,11,12,30,262.0,283.0,0.6,18.0,446.0,525.05,403.88
2016,2,11,12,45,292.5,274.5,0.65,18.0,455.0,557.69,429.69
2016,2,11,13,0,323.0,266.0,0.7,18.0,464.0,590.72,454.71
2016,2,11,13,15,367.0,249.5,0.65,18.0,469.5,627.45,481.66
2016,2,11,13,30,411.0,233.0,0.6,18.0,475.0,664.08,508.21
2016,2,11,13,45,458.5,211.5,0.6,18.5,472.5,721.74,548.29
2016,2,11,14,0,506.0,190.0,0.6,19.0,470.0,755.6,571.88
2016,2,11,14,15,541.5,168.5,0.65,18.5,454.5,775.01,588.38
2016,2,11,14,30,577.0,147.0,0.7,18.0,439.0,801.31,609.02
2016,2,11,14,45,613.0,126.5,0.8,18.0,418.0,818.0,622.85
2016,2,11,15,0,649.0,106.0,0.9,18.0,397.0,830.11,633.78
2016,2,11,15,15,558.0,113.0,0.95,17.5,347.0,744.16,577.28
2016,2,11,15,30,467.0,120.0,1.0,17.0,297.0,649.19,513.09
2016,2,11,15,45,420.0,115.0,1.1,17.0,259.5,592.85,474.36
2016,2,11,16,0,373.0,110.0,1.2,17.0,222.0,536.47,433.04
2016,2,11,16,15,334.0,95.0,1.3,16.5,183.0,474.94,386.92
2016,2,11,16,30,295.0,80.0,1.4,16.0,144.0,414.02,338.91
2016,2,11,16,45,239.0,63.5,1.5,16.0,107.0,337.38,275.1
2016,2,11,17,0,183.0,47.0,1.6,16.0,70.0,245.09,196.23
2016,2,11,17,15,91.5,29.0,1.65,15.5,40.5,139.97,91.87
2016,2,11,17,30,0.0,11.0,1.7,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.8,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
