Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,12.0,23.0,10.62,0.0
2016,2,12,7,30,246.0,27.0,1.7,12.0,46.0,22.21,9.99
2016,2,12,7,45,354.0,38.5,1.8,12.5,87.0,31.6,21.7
2016,2,12,8,0,462.0,50.0,1.9,13.0,128.0,41.02,30.68
2016,2,12,8,15,416.0,69.5,1.8,13.0,156.5,52.31,41.13
2016,2,12,8,30,370.0,89.0,1.7,13.0,185.0,64.93,52.61
2016,2,12,8,45,412.0,97.5,1.65,13.5,223.0,82.66,58.02
2016,2,12,9,0,454.0,106.0,1.6,14.0,261.0,124.83,82.01
2016,2,12,9,15,372.5,135.5,1.55,14.0,273.5,167.36,119.06
2016,2,12,9,30,291.0,165.0,1.5,14.0,286.0,196.99,148.18
2016,2,12,9,45,247.5,187.0,1.5,14.5,296.5,224.59,173.79
2016,2,12,10,0,204.0,209.0,1.5,15.0,307.0,241.99,190.25
2016,2,12,10,15,326.5,201.5,1.6,15.0,370.5,309.78,244.47
2016,2,12,10,30,449.0,194.0,1.7,15.0,434.0,394.28,312.13
2016,2,12,10,45,502.5,187.5,1.8,15.5,467.5,448.79,355.91
2016,2,12,11,0,556.0,181.0,1.9,16.0,501.0,507.57,402.46
2016,2,12,11,15,699.5,142.5,1.95,16.0,557.0,604.74,478.37
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,701.99,552.95
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.5,746.93,586.17
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,789.33,616.05
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.5,827.28,642.8
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,862.33,667.47
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.5,889.66,687.2
2016,2,12,13,0,832.0,110.0,2.6,17.0,622.0,913.43,704.62
2016,2,12,13,15,826.0,109.0,2.65,16.5,608.0,931.34,719.07
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,945.54,731.19
2016,2,12,13,45,807.0,107.5,2.75,16.0,572.0,949.7,735.22
2016,2,12,14,0,794.0,107.0,2.8,16.0,550.0,949.93,736.78
2016,2,12,14,15,516.0,165.0,2.8,16.0,447.5,745.32,591.74
2016,2,12,14,30,238.0,223.0,2.8,16.0,345.0,492.7,397.96
2016,2,12,14,45,352.0,187.5,2.8,16.0,354.0,592.39,479.96
2016,2,12,15,0,466.0,152.0,2.8,16.0,363.0,691.16,557.57
2016,2,12,15,15,505.0,129.5,2.65,15.5,339.5,701.73,566.4
2016,2,12,15,30,544.0,107.0,2.5,15.0,316.0,718.18,579.96
2016,2,12,15,45,497.0,103.0,2.45,15.0,276.5,651.64,530.34
2016,2,12,16,0,450.0,99.0,2.4,15.0,237.0,595.08,487.66
2016,2,12,16,15,408.0,87.0,2.45,14.5,196.5,532.49,439.89
2016,2,12,16,30,366.0,75.0,2.5,14.0,156.0,470.58,390.43
2016,2,12,16,45,301.0,61.0,2.55,14.0,116.5,387.03,320.24
2016,2,12,17,0,236.0,47.0,2.6,14.0,77.0,307.35,249.49
2016,2,12,17,15,118.0,31.0,2.65,14.0,46.0,166.44,115.82
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,13.0,3.8,10.5,26.5,10.23,0.0
2016,2,13,7,30,338.0,26.0,3.8,11.0,53.0,21.62,10.38
2016,2,13,7,45,448.5,34.5,3.85,11.5,97.0,28.77,19.4
2016,2,13,8,0,559.0,43.0,3.9,12.0,141.0,36.07,26.44
2016,2,13,8,15,279.5,63.0,3.75,12.5,112.0,46.6,36.13
2016,2,13,8,30,0.0,83.0,3.6,13.0,83.0,61.08,49.19
2016,2,13,8,45,0.0,99.5,3.45,13.5,99.5,73.11,57.11
2016,2,13,9,0,0.0,116.0,3.3,14.0,116.0,85.97,67.86
2016,2,13,9,15,12.5,138.5,3.15,14.0,143.5,105.35,83.53
2016,2,13,9,30,25.0,161.0,3.0,14.0,171.0,126.85,100.93
2016,2,13,9,45,143.0,183.0,2.9,14.5,251.5,186.93,146.92
2016,2,13,10,0,261.0,205.0,2.8,15.0,332.0,263.99,207.85
2016,2,13,10,15,587.0,138.0,2.65,15.5,447.0,377.09,295.56
2016,2,13,10,30,913.0,71.0,2.5,16.0,562.0,508.19,398.52
2016,2,13,10,45,924.5,71.5,2.45,16.5,588.0,568.52,447.67
2016,2,13,11,0,936.0,72.0,2.4,17.0,614.0,628.08,494.78
2016,2,13,11,15,942.0,73.0,2.45,17.0,632.5,683.62,538.73
2016,2,13,11,30,948.0,74.0,2.5,17.0,651.0,737.32,580.2
2016,2,13,11,45,953.5,73.5,2.6,17.5,662.0,786.93,615.42
2016,2,13,12,0,959.0,73.0,2.7,18.0,673.0,834.11,647.73
2016,2,13,12,15,960.0,73.0,2.8,18.0,675.5,875.52,677.01
2016,2,13,12,30,961.0,73.0,2.9,18.0,678.0,913.76,704.06
2016,2,13,12,45,952.5,76.0,3.0,18.0,671.0,943.77,725.44
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,969.84,744.27
2016,2,13,13,15,939.0,78.5,3.35,18.0,650.0,991.03,761.08
2016,2,13,13,30,934.0,78.0,3.6,18.0,636.0,1008.28,775.36
2016,2,13,13,45,924.0,77.5,3.9,18.0,613.5,1016.66,784.03
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,1020.95,790.0
2016,2,13,14,15,901.5,75.5,4.5,17.5,561.5,1017.39,792.61
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,1009.85,793.05
2016,2,13,14,45,699.0,109.0,5.1,17.0,454.5,884.87,706.54
2016,2,13,15,0,509.0,144.0,5.4,17.0,377.0,724.69,589.98
2016,2,13,15,15,513.5,129.0,5.3,16.5,346.0,709.62,581.14
2016,2,13,15,30,518.0,114.0,5.2,16.0,315.0,691.7,569.22
2016,2,13,15,45,488.5,105.0,5.1,16.0,277.0,646.02,534.21
2016,2,13,16,0,459.0,96.0,5.0,16.0,239.0,599.37,497.72
2016,2,13,16,15,425.5,84.0,4.8,15.0,199.5,544.26,454.78
2016,2,13,16,30,392.0,72.0,4.6,14.0,160.0,489.26,410.06
2016,2,13,16,45,337.0,58.0,4.45,13.5,121.0,413.13,345.26
2016,2,13,17,0,282.0,44.0,4.3,13.0,82.0,339.77,279.64
2016,2,13,17,15,141.0,31.0,4.25,12.5,50.0,204.19,148.5
2016,2,13,17,30,0.0,18.0,4.2,12.0,18.0,14.16,0.0
2016,2,13,17,45,0.0,9.0,4.2,12.0,9.0,7.08,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,178.0,12.5,4.45,11.5,27.5,9.83,0.0
2016,2,14,7,30,356.0,25.0,4.5,12.0,55.0,20.81,10.3
2016,2,14,7,45,455.5,33.5,4.55,12.5,98.0,27.97,18.69
2016,2,14,8,0,555.0,42.0,4.6,13.0,141.0,35.24,25.62
2016,2,14,8,15,595.5,49.0,4.5,13.5,183.5,40.88,30.91
2016,2,14,8,30,636.0,56.0,4.4,14.0,226.0,46.45,35.97
2016,2,14,8,45,677.5,59.0,4.3,14.5,270.0,69.48,42.48
2016,2,14,9,0,719.0,62.0,4.2,15.0,314.0,123.37,70.0
2016,2,14,9,15,654.0,87.0,4.15,15.5,338.0,179.69,116.63
2016,2,14,9,30,589.0,112.0,4.1,16.0,362.0,231.41,164.49
2016,2,14,9,45,331.0,161.0,4.05,16.5,304.0,228.33,174.05
2016,2,14,10,0,73.0,210.0,4.0,17.0,246.0,191.01,151.29
2016,2,14,10,15,465.0,144.0,4.0,17.0,394.0,326.19,256.55
2016,2,14,10,30,857.0,78.0,4.0,17.0,542.0,488.39,385.18
2016,2,14,10,45,659.5,147.0,4.05,17.5,514.0,502.02,398.5
2016,2,14,11,0,462.0,216.0,4.1,18.0,486.0,483.28,384.63
2016,2,14,11,15,431.5,232.0,4.1,18.0,490.5,508.76,405.39
2016,2,14,11,30,401.0,248.0,4.1,18.0,495.0,517.15,412.49
2016,2,14,11,45,344.5,266.0,4.15,18.5,480.5,517.52,411.78
2016,2,14,12,0,288.0,284.0,4.2,19.0,466.0,512.49,406.55
2016,2,14,12,15,592.0,184.5,4.2,19.0,559.5,704.86,558.03
2016,2,14,12,30,896.0,85.0,4.2,19.0,653.0,872.34,681.02
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.5,904.23,701.34
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,932.82,720.21
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.5,954.35,735.84
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,972.18,749.08
2016,2,14,13,45,881.0,82.5,4.4,20.0,597.5,981.12,756.56
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,986.17,761.96
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,983.35,761.6
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,989.12,767.49
2016,2,14,14,45,725.0,101.0,4.65,20.0,460.0,901.25,706.97
2016,2,14,15,0,602.0,122.0,4.7,20.0,400.0,802.7,637.68
2016,2,14,15,15,540.0,122.5,4.75,19.5,355.5,727.75,585.26
2016,2,14,15,30,478.0,123.0,4.8,19.0,311.0,663.9,539.64
2016,2,14,15,45,447.5,113.5,4.85,18.5,273.5,617.36,506.07
2016,2,14,16,0,417.0,104.0,4.9,18.0,236.0,570.02,470.68
2016,2,14,16,15,386.0,90.5,4.85,17.5,197.0,516.4,428.67
2016,2,14,16,30,355.0,77.0,4.8,17.0,158.0,462.8,384.97
2016,2,14,16,45,306.0,62.0,4.75,16.5,120.0,391.84,324.99
2016,2,14,17,0,257.0,47.0,4.7,16.0,82.0,323.25,263.95
2016,2,14,17,15,128.5,33.0,4.75,15.5,50.5,177.33,130.59
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,19.68,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,9.83,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,22.88,12.21
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,29.88,20.16
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,37.01,26.9
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,41.36,31.04
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,45.78,35.1
2016,2,15,8,45,560.0,85.5,2.8,16.5,253.5,81.12,54.05
2016,2,15,9,0,385.0,122.0,2.8,17.0,258.0,128.2,86.78
2016,2,15,9,15,399.0,136.5,2.85,17.0,293.0,171.52,120.15
2016,2,15,9,30,413.0,151.0,2.9,17.0,328.0,216.85,158.35
2016,2,15,9,45,470.0,153.5,2.95,17.5,372.0,267.38,200.27
2016,2,15,10,0,527.0,156.0,3.0,18.0,416.0,324.39,247.97
2016,2,15,10,15,724.5,111.5,3.0,18.0,493.5,410.73,317.44
2016,2,15,10,30,922.0,67.0,3.0,18.0,571.0,508.69,396.68
2016,2,15,10,45,930.5,68.0,3.05,18.5,596.5,568.47,445.94
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,627.16,492.85
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.5,681.74,536.05
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,734.34,576.62
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,782.9,610.68
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,828.8,641.82
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.5,870.21,670.78
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,908.43,697.45
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,938.12,718.19
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,963.89,736.38
2016,2,15,13,15,934.0,76.5,3.4,20.0,654.0,984.94,751.1
2016,2,15,13,30,929.0,76.0,3.4,20.0,640.0,1002.06,763.29
2016,2,15,13,45,920.0,75.5,3.45,20.5,618.0,1011.29,769.22
2016,2,15,14,0,911.0,75.0,3.5,21.0,596.0,1016.46,772.61
2016,2,15,14,15,900.0,74.0,3.45,20.5,567.0,1014.96,773.87
2016,2,15,14,30,889.0,73.0,3.4,20.0,538.0,1009.51,772.65
2016,2,15,14,45,706.5,109.0,3.4,20.0,463.5,893.12,693.28
2016,2,15,15,0,524.0,145.0,3.4,20.0,389.0,741.16,586.29
2016,2,15,15,15,497.0,135.5,3.2,19.5,351.0,701.38,559.47
2016,2,15,15,30,470.0,126.0,3.0,19.0,313.0,659.78,530.04
2016,2,15,15,45,606.5,92.5,2.85,19.0,304.5,755.41,601.56
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,824.39,650.51
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,758.0,601.61
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,690.93,551.04
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,598.16,478.47
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,518.21,411.22
2016,2,15,17,15,251.0,32.0,2.1,16.5,67.5,292.3,218.45
2016,2,15,17,30,0.0,27.0,2.0,16.0,27.0,38.53,0.0
2016,2,15,17,45,0.0,13.5,1.9,16.0,13.5,10.62,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,13.5,2.3,13.5,31.5,11.01,0.0
2016,2,16,7,30,398.0,27.0,2.4,14.0,63.0,22.58,12.45
2016,2,16,7,45,495.0,35.0,2.5,14.5,108.5,31.92,22.1
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,39.36,29.12
2016,2,16,8,15,650.0,48.5,2.5,15.0,202.0,44.41,33.9
2016,2,16,8,30,708.0,54.0,2.4,15.0,250.0,49.5,38.57
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.5,70.32,42.29
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,129.13,71.93
2016,2,16,9,15,602.0,107.0,2.15,16.5,338.5,186.31,123.43
2016,2,16,9,30,421.0,152.0,2.1,17.0,334.0,219.15,159.48
2016,2,16,9,45,649.5,111.0,2.1,17.5,420.5,289.84,212.28
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,381.87,284.87
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.0,443.96,338.65
2016,2,16,10,30,904.0,73.0,2.2,19.0,571.0,506.05,390.83
2016,2,16,10,45,911.5,75.0,2.25,19.5,596.5,565.45,439.2
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,623.73,485.03
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.5,677.83,527.34
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,730.04,567.2
2016,2,16,11,45,931.5,79.0,2.45,20.5,667.0,777.73,600.46
2016,2,16,12,0,933.0,80.0,2.5,21.0,677.0,822.75,630.53
2016,2,16,12,15,933.5,80.0,2.5,21.0,679.0,862.99,657.88
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,900.09,682.96
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.5,932.29,705.11
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,960.99,724.97
2016,2,16,13,15,929.0,77.5,2.6,21.0,656.0,981.94,739.27
2016,2,16,13,30,924.0,77.0,2.6,21.0,642.0,998.98,751.15
2016,2,16,13,45,916.5,76.0,2.6,21.5,620.0,1008.99,757.06
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,1014.97,760.51
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.5,1012.78,759.7
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,1006.62,756.47
2016,2,16,14,45,701.5,110.5,2.45,22.0,466.0,890.22,678.71
2016,2,16,15,0,516.0,149.0,2.4,22.0,391.0,738.05,574.02
2016,2,16,15,15,640.5,107.5,2.2,21.5,381.5,822.07,635.98
2016,2,16,15,30,765.0,66.0,2.0,21.0,372.0,879.21,675.77
2016,2,16,15,45,725.0,65.5,1.85,21.0,329.0,829.06,640.07
2016,2,16,16,0,685.0,65.0,1.7,21.0,286.0,776.8,603.12
2016,2,16,16,15,644.0,59.0,1.55,20.5,241.0,722.69,564.66
2016,2,16,16,30,603.0,53.0,1.4,20.0,196.0,661.25,518.98
2016,2,16,16,45,527.5,46.5,1.3,19.5,150.5,569.11,448.51
2016,2,16,17,0,452.0,40.0,1.2,19.0,105.0,480.04,376.42
2016,2,16,17,15,226.0,34.0,1.15,18.5,66.5,274.2,204.9
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,39.61,0.0
2016,2,16,17,45,0.0,14.0,1.05,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,7.55,16.0,12.5,9.52,0.0
2016,2,17,7,30,0.0,25.0,7.6,16.0,25.0,19.09,9.77
2016,2,17,7,45,0.0,42.5,7.65,16.0,42.5,31.81,21.87
2016,2,17,8,0,0.0,60.0,7.7,16.0,60.0,44.38,33.39
2016,2,17,8,15,1.0,79.5,7.6,16.0,79.5,58.12,45.85
2016,2,17,8,30,2.0,99.0,7.5,16.0,99.0,71.71,58.03
2016,2,17,8,45,7.5,116.0,7.45,16.5,118.0,84.33,65.79
2016,2,17,9,0,13.0,133.0,7.4,17.0,137.0,98.9,77.41
2016,2,17,9,15,52.5,160.5,7.55,17.0,182.5,127.08,99.0
2016,2,17,9,30,92.0,188.0,7.7,17.0,228.0,162.24,126.7
2016,2,17,9,45,152.5,205.0,7.85,17.5,278.0,205.26,160.61
2016,2,17,10,0,213.0,222.0,8.0,18.0,328.0,254.01,199.99
2016,2,17,10,15,117.5,216.5,8.05,18.0,276.0,227.62,181.14
2016,2,17,10,30,22.0,211.0,8.1,18.0,224.0,175.34,139.33
2016,2,17,10,45,11.0,187.0,8.15,18.0,193.5,152.4,120.5
2016,2,17,11,0,0.0,163.0,8.2,18.0,163.0,127.68,100.01
2016,2,17,11,15,8.0,195.5,8.1,18.0,200.5,160.16,126.6
2016,2,17,11,30,16.0,228.0,8.0,18.0,238.0,194.54,154.62
2016,2,17,11,45,16.5,231.0,7.95,18.0,241.5,199.35,158.46
2016,2,17,12,0,17.0,234.0,7.9,18.0,245.0,204.24,162.4
2016,2,17,12,15,62.5,270.0,7.9,17.5,310.5,294.31,236.81
2016,2,17,12,30,108.0,306.0,7.9,17.0,376.0,376.52,304.38
2016,2,17,12,45,275.5,279.0,7.95,17.0,455.5,545.17,442.87
2016,2,17,13,0,443.0,252.0,8.0,17.0,535.0,704.64,571.27
2016,2,17,13,15,312.5,271.0,8.05,17.0,468.5,598.3,486.03
2016,2,17,13,30,182.0,290.0,8.1,17.0,402.0,483.21,392.62
2016,2,17,13,45,256.5,269.0,8.15,17.0,421.0,564.58,460.02
2016,2,17,14,0,331.0,248.0,8.2,17.0,440.0,623.46,509.41
2016,2,17,14,15,319.0,240.0,8.2,16.5,418.0,610.28,500.62
2016,2,17,14,30,307.0,232.0,8.2,16.0,396.0,595.47,490.67
2016,2,17,14,45,222.5,221.0,8.25,16.0,335.5,477.62,395.74
2016,2,17,15,0,138.0,210.0,8.3,16.0,275.0,383.52,317.79
2016,2,17,15,15,69.0,151.5,8.3,16.0,184.0,219.83,181.96
2016,2,17,15,30,0.0,93.0,8.3,16.0,93.0,74.33,57.37
2016,2,17,15,45,0.0,82.0,8.35,16.0,82.0,64.96,49.61
2016,2,17,16,0,0.0,71.0,8.4,16.0,71.0,55.59,41.72
2016,2,17,16,15,0.0,59.5,8.45,15.5,59.5,45.71,33.38
2016,2,17,16,30,0.0,48.0,8.5,15.0,48.0,36.73,25.69
2016,2,17,16,45,0.0,36.5,8.55,15.0,36.5,27.87,17.97
2016,2,17,17,0,0.0,25.0,8.6,15.0,25.0,19.05,10.23
2016,2,17,17,15,0.0,15.5,8.6,15.0,15.5,11.78,3.64
2016,2,17,17,30,0.0,6.0,8.6,15.0,6.0,4.54,0.0
2016,2,17,17,45,0.0,3.0,8.6,15.0,3.0,2.36,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,21.0,6.0,12.0,29.0,15.83,0.0
2016,2,18,7,30,163.0,42.0,6.1,12.0,58.0,30.97,20.09
2016,2,18,7,45,266.0,56.5,6.25,12.5,100.5,42.06,31.26
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,52.88,41.4
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.0,60.35,48.42
2016,2,18,8,30,508.0,91.0,6.3,13.0,235.0,67.79,55.24
2016,2,18,8,45,422.0,113.0,6.3,13.0,247.0,91.66,66.37
2016,2,18,9,0,336.0,135.0,6.3,13.0,259.0,131.09,92.78
2016,2,18,9,15,364.0,148.5,6.2,13.0,297.0,171.93,124.26
2016,2,18,9,30,392.0,162.0,6.1,13.0,335.0,219.39,164.38
2016,2,18,9,45,365.5,183.5,6.1,13.5,356.0,254.8,197.24
2016,2,18,10,0,339.0,205.0,6.1,14.0,377.0,290.2,229.52
2016,2,18,10,15,553.0,165.0,6.05,14.0,465.5,379.61,302.4
2016,2,18,10,30,767.0,125.0,6.0,14.0,554.0,490.28,393.8
2016,2,18,10,45,780.0,126.5,6.0,14.0,580.0,547.34,443.09
2016,2,18,11,0,793.0,128.0,6.0,14.0,606.0,604.15,491.13
2016,2,18,11,15,653.0,175.0,5.95,14.0,576.0,604.87,492.5
2016,2,18,11,30,513.0,222.0,5.9,14.0,546.0,583.64,475.51
2016,2,18,11,45,502.0,233.0,5.85,14.5,554.5,616.32,500.76
2016,2,18,12,0,491.0,244.0,5.8,15.0,563.0,646.66,523.48
2016,2,18,12,15,251.0,233.0,5.7,15.0,396.5,446.56,363.92
2016,2,18,12,30,11.0,222.0,5.6,15.0,230.0,191.65,153.1
2016,2,18,12,45,435.0,166.5,5.6,15.0,446.5,589.28,483.29
2016,2,18,13,0,859.0,111.0,5.6,15.0,663.0,941.87,751.51
2016,2,18,13,15,610.0,186.5,5.5,15.0,575.0,819.76,658.99
2016,2,18,13,30,361.0,262.0,5.4,15.0,487.0,647.22,523.35
2016,2,18,13,45,413.5,239.0,5.35,15.0,487.5,707.0,571.59
2016,2,18,14,0,466.0,216.0,5.3,15.0,488.0,745.03,602.61
2016,2,18,14,15,425.0,213.5,5.2,14.5,453.0,709.31,576.24
2016,2,18,14,30,384.0,211.0,5.1,14.0,418.0,647.18,530.17
2016,2,18,14,45,419.5,188.5,5.0,14.0,401.0,685.36,561.49
2016,2,18,15,0,455.0,166.0,4.9,14.0,384.0,696.83,572.39
2016,2,18,15,15,584.5,128.0,4.75,14.0,383.0,789.52,644.85
2016,2,18,15,30,714.0,90.0,4.6,14.0,382.0,867.74,703.64
2016,2,18,15,45,685.0,84.0,4.5,14.0,338.5,821.97,669.51
2016,2,18,16,0,656.0,78.0,4.4,14.0,295.0,774.18,633.87
2016,2,18,16,15,605.5,72.0,4.1,13.5,248.5,704.64,580.5
2016,2,18,16,30,555.0,66.0,3.8,13.0,202.0,634.92,525.47
2016,2,18,16,45,482.0,57.0,3.55,12.5,156.0,542.37,449.95
2016,2,18,17,0,409.0,48.0,3.3,12.0,110.0,452.44,373.06
2016,2,18,17,15,284.5,35.0,3.15,11.5,70.5,321.84,255.55
2016,2,18,17,30,160.0,22.0,3.0,11.0,31.0,183.45,34.49
2016,2,18,17,45,80.0,11.0,2.95,11.0,15.5,65.94,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.5,13.36,0.0
2016,2,19,7,30,338.0,33.0,6.1,12.0,69.0,27.22,17.22
2016,2,19,7,45,426.0,43.0,6.4,12.5,112.5,35.32,25.43
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,43.44,33.06
2016,2,19,8,15,573.5,59.5,6.85,13.0,203.0,48.56,37.92
2016,2,19,8,30,633.0,66.0,7.0,13.0,250.0,53.72,42.66
2016,2,19,8,45,406.5,110.0,7.2,13.5,235.5,88.94,64.25
2016,2,19,9,0,180.0,154.0,7.4,14.0,221.0,127.87,96.03
2016,2,19,9,15,259.0,163.5,7.45,14.0,272.5,164.9,122.65
2016,2,19,9,30,338.0,173.0,7.5,14.0,324.0,211.97,159.89
2016,2,19,9,45,349.5,187.5,7.55,14.5,355.5,252.95,195.79
2016,2,19,10,0,361.0,202.0,7.6,15.0,387.0,295.43,232.98
2016,2,19,10,15,323.0,224.0,7.5,15.0,397.5,324.78,260.08
2016,2,19,10,30,285.0,246.0,7.4,15.0,408.0,349.9,282.59
2016,2,19,10,45,331.5,248.5,7.35,15.0,444.0,399.16,323.95
2016,2,19,11,0,378.0,251.0,7.3,15.0,480.0,452.82,368.65
2016,2,19,11,15,270.0,276.5,7.1,14.5,443.0,432.66,352.75
2016,2,19,11,30,162.0,302.0,6.9,14.0,406.0,388.12,316.31
2016,2,19,11,45,119.0,300.0,6.75,14.0,377.0,367.44,299.07
2016,2,19,12,0,76.0,298.0,6.6,14.0,348.0,325.97,264.78
2016,2,19,12,15,119.0,306.0,6.35,14.0,384.5,393.96,320.51
2016,2,19,12,30,162.0,314.0,6.1,14.0,421.0,449.01,365.33
2016,2,19,12,45,124.5,306.0,5.9,14.0,388.0,417.95,339.59
2016,2,19,13,0,87.0,298.0,5.7,14.0,355.0,362.6,294.62
2016,2,19,13,15,88.5,292.5,5.4,14.0,349.0,364.62,296.51
2016,2,19,13,30,90.0,287.0,5.1,14.0,343.0,366.48,298.16
2016,2,19,13,45,54.5,253.5,4.85,14.0,287.5,298.94,243.02
2016,2,19,14,0,19.0,220.0,4.6,14.0,232.0,208.52,168.59
2016,2,19,14,15,9.5,183.5,4.35,13.5,189.5,164.56,132.72
2016,2,19,14,30,0.0,147.0,4.1,13.0,147.0,120.93,96.49
2016,2,19,14,45,0.0,105.5,3.95,13.0,105.5,83.24,65.09
2016,2,19,15,0,0.0,64.0,3.8,13.0,64.0,49.09,36.32
2016,2,19,15,15,0.0,91.5,3.75,13.0,91.5,71.73,55.71
2016,2,19,15,30,0.0,119.0,3.7,13.0,119.0,100.12,79.93
2016,2,19,15,45,0.0,105.5,3.7,13.0,105.5,88.52,70.23
2016,2,19,16,0,0.0,92.0,3.7,13.0,92.0,76.91,60.46
2016,2,19,16,15,0.0,77.5,3.65,12.5,77.5,64.17,49.69
2016,2,19,16,30,0.0,63.0,3.6,12.0,63.0,51.32,38.64
2016,2,19,16,45,0.0,48.5,3.55,11.5,48.5,38.28,27.27
2016,2,19,17,0,0.0,34.0,3.5,11.0,34.0,25.98,16.44
2016,2,19,17,15,0.0,22.0,3.45,11.0,22.0,16.77,8.03
2016,2,19,17,30,0.0,10.0,3.4,11.0,10.0,7.59,0.0
2016,2,19,17,45,0.0,5.0,3.4,11.0,5.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,100.0,19.5,3.6,7.5,30.5,14.79,0.07
2016,2,20,7,30,200.0,39.0,3.6,8.0,61.0,29.31,19.59
2016,2,20,7,45,257.0,55.5,3.6,8.5,99.0,41.31,31.31
2016,2,20,8,0,314.0,72.0,3.6,9.0,137.0,53.09,42.38
2016,2,20,8,15,351.5,87.0,3.45,9.5,177.0,63.44,51.95
2016,2,20,8,30,389.0,102.0,3.3,10.0,217.0,73.52,61.06
2016,2,20,8,45,429.5,109.5,3.15,10.5,255.5,89.21,64.86
2016,2,20,9,0,470.0,117.0,3.0,11.0,294.0,132.05,88.62
2016,2,20,9,15,538.0,117.0,2.85,11.0,342.0,182.51,125.72
2016,2,20,9,30,606.0,117.0,2.7,11.0,390.0,237.83,171.37
2016,2,20,9,45,623.5,123.5,2.55,11.5,425.0,291.78,219.43
2016,2,20,10,0,641.0,130.0,2.4,12.0,460.0,347.43,268.66
2016,2,20,10,15,660.5,133.5,2.25,12.0,492.5,402.82,317.15
2016,2,20,10,30,680.0,137.0,2.1,12.0,525.0,459.53,365.36
2016,2,20,10,45,636.0,160.0,1.95,12.5,535.0,500.59,399.11
2016,2,20,11,0,592.0,183.0,1.8,13.0,545.0,535.44,426.34
2016,2,20,11,15,585.5,191.5,1.65,13.0,558.5,570.24,453.48
2016,2,20,11,30,579.0,200.0,1.5,13.0,572.0,608.77,482.24
2016,2,20,11,45,379.0,257.0,1.4,13.5,502.0,532.57,421.88
2016,2,20,12,0,179.0,314.0,1.3,14.0,432.0,438.13,346.53
2016,2,20,12,15,272.0,299.0,1.3,14.0,479.0,530.16,418.66
2016,2,20,12,30,365.0,284.0,1.3,14.0,526.0,611.11,480.01
2016,2,20,12,45,499.0,235.5,1.35,14.0,563.0,719.0,560.98
2016,2,20,13,0,633.0,187.0,1.4,14.0,600.0,821.54,636.23
2016,2,20,13,15,764.5,140.5,1.5,14.0,629.0,918.32,703.44
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,994.05,755.35
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.0,1003.92,761.9
2016,2,20,14,0,881.0,92.0,1.8,15.0,614.0,1022.52,775.27
2016,2,20,14,15,870.0,90.0,1.9,15.0,585.5,1019.85,775.91
2016,2,20,14,30,859.0,88.0,2.0,15.0,557.0,1013.14,774.21
2016,2,20,14,45,847.0,84.5,2.15,15.0,522.5,999.56,768.57
2016,2,20,15,0,835.0,81.0,2.3,15.0,488.0,982.18,760.26
2016,2,20,15,15,685.0,101.5,2.4,14.5,416.5,860.08,678.84
2016,2,20,15,30,535.0,122.0,2.5,14.0,345.0,718.62,580.05
2016,2,20,15,45,636.5,94.0,2.6,14.0,330.5,787.39,634.14
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,829.65,666.18
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,764.17,618.49
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,705.98,575.0
2016,2,20,16,45,579.0,49.0,2.55,12.5,172.0,617.03,505.13
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,530.67,433.4
2016,2,20,17,15,390.5,31.5,2.5,11.5,81.0,403.08,321.66
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,271.46,119.78
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,105.19,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,13.41,1.18
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,27.53,18.06
2016,2,21,7,45,517.5,41.0,3.45,10.5,129.0,34.24,24.85
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,41.07,31.32
2016,2,21,8,15,666.0,55.0,3.6,11.5,226.5,49.9,39.42
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,55.27,44.25
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,74.42,46.7
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,134.11,76.33
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,196.36,123.52
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,261.4,180.06
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,327.94,240.11
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,393.42,299.18
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.5,456.8,356.02
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,520.15,411.21
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,580.85,461.92
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,640.55,510.09
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,696.43,554.83
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,750.38,596.93
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.0,799.43,633.13
2016,2,21,12,0,953.0,85.0,3.4,15.0,717.0,845.79,666.03
2016,2,21,12,15,953.5,85.0,3.5,15.0,719.0,887.09,695.69
2016,2,21,12,30,954.0,85.0,3.6,15.0,721.0,925.15,723.02
2016,2,21,12,45,951.5,85.0,3.7,15.5,714.5,957.13,744.71
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,985.41,763.83
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,1007.4,780.12
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,1025.4,793.84
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,1033.67,801.36
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,1037.77,806.23
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.5,1035.27,807.16
2016,2,21,14,30,894.0,82.0,4.6,16.0,574.0,1028.72,805.52
2016,2,21,14,45,692.5,122.5,4.75,16.0,489.0,896.93,713.83
2016,2,21,15,0,491.0,163.0,4.9,16.0,404.0,729.47,592.08
2016,2,21,15,15,508.5,144.0,4.95,15.5,375.0,723.14,591.01
2016,2,21,15,30,526.0,125.0,5.0,15.0,346.0,713.4,586.25
2016,2,21,15,45,636.5,96.0,5.05,14.5,334.5,789.89,647.71
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,839.65,687.7
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,772.95,637.18
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,713.59,590.97
2016,2,21,16,45,584.0,50.5,4.65,12.5,176.5,623.29,517.83
2016,2,21,17,0,513.0,44.0,4.5,12.0,128.0,535.52,443.15
2016,2,21,17,15,392.0,33.5,4.4,11.5,84.5,406.4,328.93
2016,2,21,17,30,271.0,23.0,4.3,11.0,41.0,275.42,144.81
2016,2,21,17,45,135.5,11.5,4.25,11.0,20.5,105.92,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
