Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,10.23,0.0
2016,2,22,7,15,230.5,23.0,2.95,10.5,50.0,18.86,5.66
2016,2,22,7,30,461.0,33.0,3.0,11.0,87.0,27.67,18.25
2016,2,22,7,45,546.0,40.5,3.1,11.5,134.5,34.02,24.6
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,43.86,33.72
2016,2,22,8,15,684.5,53.0,3.15,12.0,231.5,48.44,38.05
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,53.06,42.28
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,72.67,45.1
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,132.9,75.06
2016,2,22,9,15,617.0,114.0,3.0,13.5,368.5,192.83,129.52
2016,2,22,9,30,427.0,163.0,3.0,14.0,360.0,227.36,167.78
2016,2,22,9,45,658.5,119.5,3.0,14.5,452.0,298.57,221.62
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,391.99,296.45
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,455.26,352.62
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,518.51,407.23
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,578.99,457.27
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,638.31,504.62
2016,2,22,11,15,937.5,83.5,2.9,16.0,680.5,694.07,548.77
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,748.0,590.38
2016,2,22,11,45,946.0,85.5,2.95,16.5,709.0,797.55,625.61
2016,2,22,12,0,948.0,87.0,3.0,17.0,719.0,844.42,657.5
2016,2,22,12,15,949.0,87.0,3.05,17.0,721.5,885.98,686.64
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,924.36,713.48
2016,2,22,12,45,944.0,88.5,3.2,17.5,717.5,954.81,733.81
2016,2,22,13,0,938.0,90.0,3.3,18.0,711.0,981.4,751.55
2016,2,22,13,15,934.5,89.5,3.35,18.0,697.0,1004.16,767.82
2016,2,22,13,30,931.0,89.0,3.4,18.0,683.0,1023.01,781.59
2016,2,22,13,45,925.0,87.5,3.45,18.0,661.5,1034.23,790.37
2016,2,22,14,0,919.0,86.0,3.5,18.0,640.0,1041.37,796.62
2016,2,22,14,15,909.0,84.5,3.45,18.0,611.0,1040.4,796.76
2016,2,22,14,30,899.0,83.0,3.4,18.0,582.0,1035.39,794.38
2016,2,22,14,45,800.0,94.0,3.4,18.0,517.5,964.11,746.76
2016,2,22,15,0,701.0,105.0,3.4,18.0,453.0,883.94,692.45
2016,2,22,15,15,639.0,110.0,3.2,17.5,407.0,824.49,652.02
2016,2,22,15,30,577.0,115.0,3.0,17.0,361.0,762.25,608.61
2016,2,22,15,45,549.5,108.0,2.9,16.5,321.5,718.49,578.55
2016,2,22,16,0,522.0,101.0,2.8,16.0,282.0,664.59,539.84
2016,2,22,16,15,493.0,89.5,2.65,15.5,240.5,612.32,500.96
2016,2,22,16,30,464.0,78.0,2.5,15.0,199.0,559.61,460.14
2016,2,22,16,45,409.0,66.5,2.45,14.5,156.5,484.26,399.78
2016,2,22,17,0,354.0,55.0,2.4,14.0,114.0,411.64,338.75
2016,2,22,17,15,273.5,40.0,2.35,13.5,76.0,316.59,254.84
2016,2,22,17,30,193.0,25.0,2.3,13.0,38.0,218.5,126.31
2016,2,22,17,45,96.5,12.5,2.25,13.0,19.0,78.78,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,11.0,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,8.65,0.0
2016,2,23,7,15,102.0,27.0,2.15,11.0,39.5,20.29,7.91
2016,2,23,7,30,204.0,43.0,2.3,11.0,68.0,32.19,22.3
2016,2,23,7,45,248.0,60.0,2.5,11.5,104.5,44.37,33.83
2016,2,23,8,0,292.0,77.0,2.7,12.0,141.0,56.25,44.82
2016,2,23,8,15,319.0,93.5,2.85,12.0,179.0,67.32,54.97
2016,2,23,8,30,346.0,110.0,3.0,12.0,217.0,78.06,64.64
2016,2,23,8,45,370.5,123.0,3.15,12.5,254.0,95.59,70.77
2016,2,23,9,0,395.0,136.0,3.3,13.0,291.0,137.14,95.2
2016,2,23,9,15,416.0,149.5,3.25,13.5,329.0,181.88,129.34
2016,2,23,9,30,437.0,163.0,3.2,14.0,367.0,229.51,169.19
2016,2,23,9,45,671.5,121.5,3.15,14.5,463.5,303.94,225.56
2016,2,23,10,0,906.0,80.0,3.1,15.0,560.0,401.35,303.44
2016,2,23,10,15,918.5,82.0,2.9,15.0,593.5,465.98,360.42
2016,2,23,10,30,931.0,84.0,2.7,15.0,627.0,530.52,415.5
2016,2,23,10,45,940.0,85.0,2.5,15.5,653.5,591.87,465.23
2016,2,23,11,0,949.0,86.0,2.3,16.0,680.0,652.14,511.92
2016,2,23,11,15,954.0,87.0,2.15,16.5,698.5,708.49,553.93
2016,2,23,11,30,959.0,88.0,2.0,17.0,717.0,762.81,592.73
2016,2,23,11,45,959.5,89.5,1.9,17.5,727.0,812.05,625.6
2016,2,23,12,0,960.0,91.0,1.8,18.0,737.0,858.43,654.71
2016,2,23,12,15,960.0,91.0,1.7,18.0,738.5,899.77,681.05
2016,2,23,12,30,960.0,91.0,1.6,18.0,740.0,937.79,704.81
2016,2,23,12,45,955.5,91.5,1.55,18.5,732.5,968.87,723.04
2016,2,23,13,0,951.0,92.0,1.5,19.0,725.0,996.11,738.67
2016,2,23,13,15,946.0,91.5,1.45,19.0,710.5,1017.82,752.08
2016,2,23,13,30,941.0,91.0,1.4,19.0,696.0,1035.49,763.0
2016,2,23,13,45,931.0,90.5,1.35,19.0,672.5,1044.15,768.29
2016,2,23,14,0,921.0,90.0,1.3,19.0,649.0,1048.61,771.15
2016,2,23,14,15,909.5,88.5,1.35,19.0,619.0,1046.19,771.69
2016,2,23,14,30,898.0,87.0,1.4,19.0,589.0,1039.69,769.85
2016,2,23,14,45,706.5,124.0,1.45,19.0,503.5,913.27,689.11
2016,2,23,15,0,515.0,161.0,1.5,19.0,418.0,751.18,581.2
2016,2,23,15,15,548.5,138.5,1.5,18.5,392.0,756.25,589.0
2016,2,23,15,30,582.0,116.0,1.5,18.0,366.0,768.42,600.11
2016,2,23,15,45,545.0,111.5,1.5,18.0,325.5,717.95,565.2
2016,2,23,16,0,508.0,107.0,1.5,18.0,285.0,658.96,523.77
2016,2,23,16,15,478.0,94.5,1.5,17.5,243.0,604.86,485.56
2016,2,23,16,30,448.0,82.0,1.5,17.0,201.0,550.37,445.22
2016,2,23,16,45,387.5,70.0,1.55,16.5,157.5,470.08,382.95
2016,2,23,17,0,327.0,58.0,1.6,16.0,114.0,392.92,320.03
2016,2,23,17,15,248.0,42.5,1.65,15.5,76.5,299.55,239.22
2016,2,23,17,30,169.0,27.0,1.7,15.0,39.0,205.39,127.0
2016,2,23,17,45,84.5,13.5,1.75,15.0,19.5,70.94,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.17,8.88
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,32.01,22.29
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,39.66,29.73
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,47.35,36.92
2016,2,24,8,15,597.5,64.5,1.65,12.5,226.5,52.39,41.55
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,57.44,46.04
2016,2,24,8,45,513.5,106.5,1.6,13.5,282.5,89.6,63.25
2016,2,24,9,0,374.0,142.0,1.6,14.0,290.0,138.96,96.99
2016,2,24,9,15,582.0,113.5,1.5,14.5,373.5,186.37,124.72
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,257.08,176.23
2016,2,24,9,45,811.5,87.0,1.3,15.5,496.0,319.02,230.45
2016,2,24,10,0,833.0,89.0,1.2,16.0,535.0,382.73,285.62
2016,2,24,10,15,846.0,91.0,1.15,16.5,567.0,444.34,337.91
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,506.1,388.32
2016,2,24,10,45,868.0,94.5,1.05,17.5,624.5,565.11,434.65
2016,2,24,11,0,877.0,96.0,1.0,18.0,650.0,619.42,475.75
2016,2,24,11,15,883.0,97.0,0.95,18.0,668.0,672.85,515.5
2016,2,24,11,30,889.0,98.0,0.9,18.0,686.0,724.54,552.65
2016,2,24,11,45,890.5,99.0,0.9,18.5,695.5,770.94,584.0
2016,2,24,12,0,892.0,100.0,0.9,19.0,705.0,814.75,611.66
2016,2,24,12,15,892.5,100.0,1.0,19.0,706.5,853.93,638.66
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,890.07,663.67
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,921.13,685.4
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,948.75,705.01
2016,2,24,13,15,886.0,98.0,1.4,19.0,682.0,968.47,719.6
2016,2,24,13,30,881.0,97.0,1.5,19.0,668.0,984.37,731.93
2016,2,24,13,45,873.5,95.5,1.65,19.0,646.0,993.35,740.68
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,1011.26,755.49
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,1008.48,755.34
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,1001.71,752.95
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.0,984.82,743.97
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,964.21,732.6
2016,2,24,15,15,787.0,84.0,2.0,18.5,453.0,933.79,715.27
2016,2,24,15,30,765.0,81.0,2.0,18.0,412.0,900.19,695.53
2016,2,24,15,45,732.5,77.0,2.05,18.0,367.0,852.14,664.4
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,809.18,636.07
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,745.2,592.72
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,680.82,547.04
2016,2,24,16,45,544.0,54.5,1.95,15.5,178.5,592.84,479.82
2016,2,24,17,0,476.0,47.0,1.9,15.0,131.0,507.37,410.99
2016,2,24,17,15,369.0,36.0,1.9,14.5,88.0,389.95,312.39
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,276.7,183.35
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,103.28,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,10.23,0.0
2016,2,25,7,15,201.5,28.0,0.25,13.0,50.5,21.35,10.48
2016,2,25,7,30,326.0,43.0,0.3,13.0,86.0,35.07,24.93
2016,2,25,7,45,404.5,54.5,0.35,13.5,131.0,44.08,33.49
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,53.01,41.71
2016,2,25,8,15,539.0,74.0,0.45,14.0,223.5,58.89,47.11
2016,2,25,8,30,595.0,82.0,0.5,14.0,271.0,64.74,52.33
2016,2,25,8,45,476.5,114.0,0.55,14.5,280.5,93.16,66.46
2016,2,25,9,0,358.0,146.0,0.6,15.0,290.0,139.96,97.75
2016,2,25,9,15,361.0,164.0,0.65,15.5,322.5,181.41,129.28
2016,2,25,9,30,364.0,182.0,0.7,16.0,355.0,223.63,164.17
2016,2,25,9,45,568.0,144.5,0.75,16.5,439.5,291.7,214.21
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,376.59,279.77
2016,2,25,10,15,622.5,162.5,0.8,17.5,511.5,410.84,312.06
2016,2,25,10,30,473.0,218.0,0.8,18.0,499.0,423.11,324.89
2016,2,25,10,45,504.0,215.5,0.8,18.5,526.5,471.75,362.71
2016,2,25,11,0,535.0,213.0,0.8,19.0,554.0,522.46,400.8
2016,2,25,11,15,396.0,261.0,0.75,19.0,517.5,497.85,382.29
2016,2,25,11,30,257.0,309.0,0.7,19.0,481.0,471.46,361.56
2016,2,25,11,45,258.0,314.0,0.65,19.5,488.0,496.01,378.96
2016,2,25,12,0,259.0,319.0,0.6,20.0,495.0,519.97,395.09
2016,2,25,12,15,556.0,216.5,0.45,20.0,597.0,699.88,525.29
2016,2,25,12,30,853.0,114.0,0.3,20.0,699.0,881.08,642.97
2016,2,25,12,45,862.5,109.0,0.2,20.5,696.0,916.32,659.35
2016,2,25,13,0,872.0,104.0,0.1,21.0,693.0,936.96,669.0
2016,2,25,13,15,867.5,103.0,0.2,21.0,679.0,968.89,690.62
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,985.4,702.99
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,993.77,710.97
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,998.13,716.86
2016,2,25,14,15,831.5,100.0,0.7,21.0,592.5,994.58,720.32
2016,2,25,14,30,820.0,98.0,0.9,21.0,564.0,987.09,721.24
2016,2,25,14,45,644.0,137.0,1.1,21.0,489.0,864.82,646.71
2016,2,25,15,0,468.0,176.0,1.3,21.0,414.0,720.87,552.79
2016,2,25,15,15,601.0,133.0,1.55,20.5,412.5,812.71,624.46
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,887.78,680.74
2016,2,25,15,45,598.0,100.5,2.05,19.5,344.0,757.41,593.56
2016,2,25,16,0,462.0,111.0,2.3,19.0,277.0,619.32,497.0
2016,2,25,16,15,521.0,90.0,2.25,18.5,252.0,646.47,519.59
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,660.64,530.18
2016,2,25,16,45,521.5,59.5,2.15,17.5,180.0,579.22,467.37
2016,2,25,17,0,463.0,50.0,2.1,17.0,133.0,499.72,403.4
2016,2,25,17,15,358.5,38.5,2.0,16.5,90.5,384.03,306.73
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,274.56,188.44
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,101.14,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,11.02,0.0
2016,2,26,7,15,221.0,29.0,1.4,13.0,54.5,22.16,11.67
2016,2,26,7,30,348.0,44.0,1.5,13.0,91.0,35.94,25.7
2016,2,26,7,45,427.0,55.0,1.65,13.5,137.0,44.57,33.9
2016,2,26,8,0,506.0,66.0,1.8,14.0,183.0,53.13,41.8
2016,2,26,8,15,313.0,100.0,1.85,14.0,178.0,71.43,58.22
2016,2,26,8,30,120.0,134.0,1.9,14.0,173.0,91.96,76.39
2016,2,26,8,45,132.0,153.0,1.95,14.5,201.5,108.12,84.24
2016,2,26,9,0,144.0,172.0,2.0,15.0,230.0,135.46,102.84
2016,2,26,9,15,241.0,180.5,2.0,15.0,291.0,172.61,128.26
2016,2,26,9,30,338.0,189.0,2.0,15.0,352.0,222.52,166.02
2016,2,26,9,45,411.0,189.5,2.05,15.5,402.5,275.31,208.4
2016,2,26,10,0,484.0,190.0,2.1,16.0,453.0,334.24,256.47
2016,2,26,10,15,420.5,220.0,2.05,16.0,458.5,367.31,286.38
2016,2,26,10,30,357.0,250.0,2.0,16.0,464.0,385.81,303.41
2016,2,26,10,45,468.0,224.5,2.0,16.5,517.0,459.86,361.64
2016,2,26,11,0,579.0,199.0,2.0,17.0,570.0,536.25,420.81
2016,2,26,11,15,545.0,218.5,2.0,17.0,575.5,568.51,445.64
2016,2,26,11,30,511.0,238.0,2.0,17.0,581.0,596.32,466.64
2016,2,26,11,45,463.0,261.0,2.05,17.5,575.0,612.52,477.68
2016,2,26,12,0,415.0,284.0,2.1,18.0,569.0,608.2,473.69
2016,2,26,12,15,515.0,247.0,2.15,18.0,601.5,695.65,539.82
2016,2,26,12,30,615.0,210.0,2.2,18.0,634.0,778.06,600.78
2016,2,26,12,45,596.5,214.0,2.3,18.0,622.5,784.46,605.81
2016,2,26,13,0,578.0,218.0,2.4,18.0,611.0,794.63,613.95
2016,2,26,13,15,711.0,165.0,2.45,18.0,638.5,895.63,686.73
2016,2,26,13,30,844.0,112.0,2.5,18.0,666.0,978.76,743.65
2016,2,26,13,45,591.5,189.0,2.65,18.0,571.5,838.09,647.85
2016,2,26,14,0,339.0,266.0,2.8,18.0,477.0,648.88,508.83
2016,2,26,14,15,571.5,184.0,2.85,17.5,519.5,823.98,645.21
2016,2,26,14,30,804.0,102.0,2.9,17.0,562.0,975.72,753.19
2016,2,26,14,45,635.5,140.0,2.95,17.0,490.0,859.57,672.23
2016,2,26,15,0,467.0,178.0,3.0,17.0,418.0,721.97,574.13
2016,2,26,15,15,600.5,132.0,3.05,16.5,414.5,811.15,644.47
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,875.36,693.39
2016,2,26,15,45,707.5,81.0,3.15,16.0,367.0,839.45,668.78
2016,2,26,16,0,681.0,76.0,3.2,16.0,323.0,794.64,637.81
2016,2,26,16,15,636.5,70.5,3.1,15.5,275.5,730.53,591.74
2016,2,26,16,30,592.0,65.0,3.0,15.0,228.0,666.08,543.66
2016,2,26,16,45,528.0,57.5,2.9,14.5,181.0,582.09,478.06
2016,2,26,17,0,464.0,50.0,2.8,14.0,134.0,500.29,410.97
2016,2,26,17,15,358.0,39.0,2.55,13.5,92.0,383.9,312.02
2016,2,26,17,30,252.0,28.0,2.3,13.0,50.0,276.12,198.46
2016,2,26,17,45,126.0,14.0,2.05,13.0,25.0,100.74,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,16.57,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.0,23.98,13.66
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,33.09,23.39
2016,2,27,7,45,522.0,47.0,2.3,12.5,149.5,38.86,29.02
2016,2,27,8,0,606.0,54.0,2.4,13.0,198.0,44.75,34.52
2016,2,27,8,15,656.0,59.5,2.35,13.0,247.0,49.22,38.66
2016,2,27,8,30,706.0,65.0,2.3,13.0,296.0,58.1,46.61
2016,2,27,8,45,741.5,68.5,2.3,13.5,343.5,76.8,48.92
2016,2,27,9,0,777.0,72.0,2.3,14.0,391.0,135.45,77.89
2016,2,27,9,15,801.0,75.0,2.25,14.5,434.5,196.2,123.29
2016,2,27,9,30,825.0,78.0,2.2,15.0,478.0,259.58,177.34
2016,2,27,9,45,841.0,80.5,2.15,15.5,516.0,322.52,233.38
2016,2,27,10,0,857.0,83.0,2.1,16.0,554.0,386.51,289.9
2016,2,27,10,15,869.5,85.0,2.05,16.0,586.5,449.16,344.62
2016,2,27,10,30,882.0,87.0,2.0,16.0,619.0,510.96,397.0
2016,2,27,10,45,889.0,89.0,1.95,16.5,644.5,569.53,444.35
2016,2,27,11,0,896.0,91.0,1.9,17.0,670.0,626.93,488.97
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.5,680.98,530.82
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,733.19,570.16
2016,2,27,11,45,754.5,154.0,1.95,17.0,668.0,736.34,571.13
2016,2,27,12,0,602.0,215.0,2.0,17.0,631.0,712.1,552.35
2016,2,27,12,15,756.5,155.5,2.05,17.0,680.0,814.01,628.76
2016,2,27,12,30,911.0,96.0,2.1,17.0,729.0,902.42,689.44
2016,2,27,12,45,727.5,164.0,2.2,17.0,667.0,860.49,660.73
2016,2,27,13,0,544.0,232.0,2.3,17.0,605.0,777.59,601.72
2016,2,27,13,15,519.5,236.0,2.35,17.0,586.5,777.86,603.21
2016,2,27,13,30,495.0,240.0,2.4,17.0,568.0,774.65,601.5
2016,2,27,13,45,505.0,228.0,2.45,17.0,552.5,785.48,610.92
2016,2,27,14,0,515.0,216.0,2.5,17.0,537.0,793.77,618.54
2016,2,27,14,15,514.5,205.0,2.5,17.0,514.0,789.86,617.06
2016,2,27,14,30,514.0,194.0,2.5,17.0,491.0,783.14,613.8
2016,2,27,14,45,671.0,140.0,2.5,17.0,502.0,895.87,695.96
2016,2,27,15,0,828.0,86.0,2.5,17.0,513.0,982.48,756.45
2016,2,27,15,15,543.5,135.0,2.5,16.5,406.5,745.8,591.12
2016,2,27,15,30,259.0,184.0,2.5,16.0,300.0,495.66,402.1
2016,2,27,15,45,497.5,127.5,2.5,16.0,320.5,681.37,551.3
2016,2,27,16,0,736.0,71.0,2.5,16.0,341.0,833.82,663.2
2016,2,27,16,15,694.0,66.0,2.45,15.5,292.0,770.83,617.5
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,714.68,576.98
2016,2,27,16,45,594.5,54.0,2.35,14.5,194.5,635.22,516.41
2016,2,27,17,0,537.0,47.0,2.3,14.0,146.0,557.48,453.84
2016,2,27,17,15,430.5,37.5,2.4,13.5,101.0,439.81,356.1
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,330.52,243.75
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,126.27,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,10.5,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,2.8,11.0,18.0,13.5,0.0
2016,2,28,7,15,80.5,36.0,2.85,11.5,48.0,26.61,16.24
2016,2,28,7,30,161.0,54.0,2.9,12.0,78.0,39.66,29.22
2016,2,28,7,45,197.5,73.5,3.0,12.5,114.0,53.23,41.81
2016,2,28,8,0,234.0,93.0,3.1,13.0,150.0,66.51,53.92
2016,2,28,8,15,256.0,112.0,3.05,13.0,187.0,79.01,65.22
2016,2,28,8,30,278.0,131.0,3.0,13.0,224.0,91.16,76.0
2016,2,28,8,45,302.0,144.5,2.95,13.5,259.0,107.62,81.59
2016,2,28,9,0,326.0,158.0,2.9,14.0,294.0,144.46,103.49
2016,2,28,9,15,171.5,169.0,2.8,14.0,241.5,153.06,115.74
2016,2,28,9,30,17.0,180.0,2.7,14.0,189.0,138.52,110.31
2016,2,28,9,45,26.5,202.0,2.65,14.5,216.5,160.17,127.54
2016,2,28,10,0,36.0,224.0,2.6,15.0,244.0,186.15,148.22
2016,2,28,10,15,157.0,247.5,2.55,15.0,342.5,266.21,211.45
2016,2,28,10,30,278.0,271.0,2.5,15.0,441.0,364.61,289.31
2016,2,28,10,45,281.0,283.0,2.5,15.5,460.0,398.97,316.41
2016,2,28,11,0,284.0,295.0,2.5,16.0,479.0,433.44,343.27
2016,2,28,11,15,561.0,209.5,2.55,16.0,586.5,570.78,451.87
2016,2,28,11,30,838.0,124.0,2.6,16.0,694.0,722.0,568.08
2016,2,28,11,45,639.0,202.5,2.65,16.5,640.5,695.77,545.06
2016,2,28,12,0,440.0,281.0,2.7,17.0,587.0,640.01,500.72
2016,2,28,12,15,383.0,298.0,2.75,17.0,565.0,618.11,484.88
2016,2,28,12,30,326.0,315.0,2.8,17.0,543.0,606.56,475.76
2016,2,28,12,45,255.5,323.0,2.9,17.0,501.0,568.98,447.04
2016,2,28,13,0,185.0,331.0,3.0,17.0,459.0,504.84,398.21
2016,2,28,13,15,497.5,231.5,3.05,17.0,565.0,752.08,590.59
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,967.98,745.25
2016,2,28,13,45,565.5,203.5,3.15,17.0,574.0,818.8,639.08
2016,2,28,14,0,321.0,275.0,3.2,17.0,477.0,640.21,505.14
2016,2,28,14,15,386.5,245.0,3.2,16.5,477.5,680.0,539.92
2016,2,28,14,30,452.0,215.0,3.2,16.0,478.0,743.19,589.92
2016,2,28,14,45,264.5,220.5,3.25,16.0,372.0,537.64,432.9
2016,2,28,15,0,77.0,226.0,3.3,16.0,266.0,309.63,250.82
2016,2,28,15,15,232.5,195.5,3.3,16.0,303.0,480.83,392.88
2016,2,28,15,30,388.0,165.0,3.3,16.0,340.0,623.21,507.01
2016,2,28,15,45,232.0,158.5,3.3,16.0,260.0,435.69,358.45
2016,2,28,16,0,76.0,152.0,3.3,16.0,180.0,236.01,194.3
2016,2,28,16,15,65.5,132.5,3.3,15.5,154.0,205.74,170.11
2016,2,28,16,30,55.0,113.0,3.3,15.0,128.0,175.69,145.1
2016,2,28,16,45,44.5,91.5,3.3,14.5,102.5,142.56,116.89
2016,2,28,17,0,34.0,70.0,3.3,14.0,77.0,109.18,87.86
2016,2,28,17,15,17.0,49.5,3.3,13.5,53.0,71.69,54.72
2016,2,28,17,30,0.0,29.0,3.3,13.0,29.0,26.64,14.81
2016,2,28,17,45,0.0,14.5,3.3,13.0,14.5,11.22,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.0,9.5,2.35,10.5,14.0,7.47,0.0
2016,2,29,7,0,186.0,19.0,2.4,11.0,28.0,15.5,0.0
2016,2,29,7,15,315.5,30.5,2.45,11.5,68.5,25.01,15.51
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,34.61,24.94
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,40.41,30.51
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,46.34,36.0
2016,2,29,8,15,426.0,95.0,2.7,13.5,210.5,69.37,56.56
2016,2,29,8,30,232.0,134.0,2.7,14.0,213.0,92.35,76.74
2016,2,29,8,45,245.0,152.0,2.7,14.5,246.0,110.16,84.16
2016,2,29,9,0,258.0,170.0,2.7,15.0,279.0,145.19,106.29
2016,2,29,9,15,545.0,124.5,2.65,15.5,385.0,188.11,127.35
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,262.55,178.9
2016,2,29,9,45,842.5,83.5,2.55,16.5,528.5,326.14,235.53
2016,2,29,10,0,853.0,88.0,2.5,17.0,566.0,390.16,292.11
2016,2,29,10,15,611.5,171.0,2.4,17.0,523.5,413.09,318.69
2016,2,29,10,30,370.0,254.0,2.3,17.0,481.0,394.62,308.94
2016,2,29,10,45,449.0,239.0,2.25,17.5,525.5,461.18,361.29
2016,2,29,11,0,528.0,224.0,2.2,18.0,570.0,527.6,412.44
2016,2,29,11,15,717.0,160.0,2.1,18.0,643.0,633.72,493.74
2016,2,29,11,30,906.0,96.0,2.0,18.0,716.0,736.48,570.94
2016,2,29,11,45,914.5,94.0,1.95,18.5,727.5,785.88,604.31
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,833.09,634.71
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,873.75,661.91
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,911.26,686.87
2016,2,29,12,45,926.5,90.0,1.9,19.0,737.5,943.75,708.39
2016,2,29,13,0,928.0,88.0,1.9,19.0,732.0,972.72,727.61
2016,2,29,13,15,924.0,87.5,1.85,19.0,717.5,994.52,741.51
2016,2,29,13,30,920.0,87.0,1.8,19.0,703.0,1012.38,752.95
2016,2,29,13,45,776.0,132.0,1.8,19.5,640.5,951.9,712.33
2016,2,29,14,0,632.0,177.0,1.8,20.0,578.0,878.57,663.47
2016,2,29,14,15,755.0,130.5,1.75,20.0,588.0,960.82,719.93
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,1016.29,756.09
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.5,1010.13,752.17
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,987.4,738.29
2016,2,29,15,15,745.5,94.5,1.5,20.0,462.5,904.46,683.71
2016,2,29,15,30,658.0,103.0,1.4,20.0,402.0,827.83,632.97
2016,2,29,15,45,606.0,101.5,1.3,20.0,354.5,765.45,590.94
2016,2,29,16,0,554.0,100.0,1.2,20.0,307.0,701.78,546.86
2016,2,29,16,15,512.0,93.0,1.1,19.5,264.0,640.49,504.28
2016,2,29,16,30,470.0,86.0,1.0,19.0,221.0,571.88,454.65
2016,2,29,16,45,416.5,74.5,0.95,18.5,177.0,497.29,398.77
2016,2,29,17,0,363.0,63.0,0.9,18.0,133.0,425.15,342.03
2016,2,29,17,15,288.5,48.0,0.85,17.5,93.0,334.1,267.08
2016,2,29,17,30,214.0,33.0,0.8,17.0,53.0,248.97,187.83
2016,2,29,17,45,107.0,16.5,0.8,17.0,26.5,122.17,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,89.5,10.0,2.15,12.5,15.0,7.87,0.0
2016,3,1,7,0,179.0,20.0,2.3,13.0,30.0,16.27,0.77
2016,3,1,7,15,289.0,33.5,2.35,13.5,69.5,27.31,17.5
2016,3,1,7,30,399.0,47.0,2.4,14.0,109.0,38.29,28.01
2016,3,1,7,45,470.0,56.0,2.5,14.5,155.0,45.3,34.62
2016,3,1,8,0,541.0,65.0,2.6,15.0,201.0,52.29,40.99
2016,3,1,8,15,597.5,68.0,2.5,15.0,247.5,54.62,43.14
2016,3,1,8,30,654.0,71.0,2.4,15.0,294.0,57.12,45.34
2016,3,1,8,45,594.5,97.0,2.35,15.5,322.5,87.74,59.68
2016,3,1,9,0,535.0,123.0,2.3,16.0,351.0,142.07,92.18
2016,3,1,9,15,690.0,101.0,2.35,16.0,426.0,194.62,125.97
2016,3,1,9,30,845.0,79.0,2.4,16.0,501.0,265.79,180.83
2016,3,1,9,45,867.0,79.0,2.45,16.5,541.0,331.86,239.17
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,396.63,296.34
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,459.54,351.55
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,522.24,404.95
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,582.17,453.91
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,641.01,500.35
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,696.72,543.48
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,750.47,583.92
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.5,800.14,619.31
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,847.28,651.71
2016,3,1,12,15,951.5,84.0,2.5,18.0,757.0,888.47,679.72
2016,3,1,12,30,952.0,84.0,2.5,18.0,759.0,926.37,705.36
2016,3,1,12,45,951.0,83.5,2.5,18.0,752.5,958.94,727.31
2016,3,1,13,0,950.0,83.0,2.5,18.0,746.0,987.82,746.81
2016,3,1,13,15,945.5,82.5,2.5,18.0,731.5,1009.56,761.6
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,1027.25,773.88
2016,3,1,13,45,934.5,81.0,2.55,18.0,694.5,1038.28,782.46
2016,3,1,14,0,928.0,80.0,2.6,18.0,672.0,1045.14,788.53
2016,3,1,14,15,917.5,78.5,2.6,17.5,641.5,1043.18,789.9
2016,3,1,14,30,907.0,77.0,2.6,17.0,611.0,1037.08,788.76
2016,3,1,14,45,893.5,75.0,2.6,17.0,574.5,1023.26,781.11
2016,3,1,15,0,880.0,73.0,2.6,17.0,538.0,1005.58,771.01
2016,3,1,15,15,859.5,70.5,2.55,16.5,495.5,976.5,754.06
2016,3,1,15,30,839.0,68.0,2.5,16.0,453.0,944.16,734.76
2016,3,1,15,45,719.0,80.5,2.5,16.0,386.0,842.17,664.77
2016,3,1,16,0,599.0,93.0,2.5,16.0,319.0,736.37,590.15
2016,3,1,16,15,564.0,85.0,2.3,15.5,275.0,679.56,549.53
2016,3,1,16,30,529.0,77.0,2.1,15.0,231.0,622.07,506.55
2016,3,1,16,45,554.5,61.0,1.95,15.0,195.0,607.6,493.97
2016,3,1,17,0,580.0,45.0,1.8,15.0,159.0,580.76,469.43
2016,3,1,17,15,481.0,36.5,1.7,14.5,112.5,476.27,383.52
2016,3,1,17,30,382.0,28.0,1.6,14.0,66.0,371.84,287.08
2016,3,1,17,45,191.0,14.0,1.55,13.5,33.0,183.32,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,7.47,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,14.5,1.99
2016,3,2,7,15,24.0,38.5,2.3,13.5,42.0,28.67,18.84
2016,3,2,7,30,48.0,58.0,2.4,14.0,65.0,42.49,31.75
2016,3,2,7,45,60.0,79.0,2.5,14.5,91.5,56.93,44.93
2016,3,2,8,0,72.0,100.0,2.6,15.0,118.0,71.14,57.68
2016,3,2,8,15,81.0,120.5,2.5,15.0,145.5,84.79,69.81
2016,3,2,8,30,90.0,141.0,2.4,15.0,173.0,98.2,81.52
2016,3,2,8,45,96.5,162.0,2.3,15.5,200.5,114.77,89.84
2016,3,2,9,0,103.0,183.0,2.2,16.0,228.0,139.36,107.09
2016,3,2,9,15,140.0,203.5,2.2,16.5,270.5,170.16,129.71
2016,3,2,9,30,177.0,224.0,2.2,17.0,313.0,207.37,158.46
2016,3,2,9,45,516.0,155.0,2.25,17.5,443.0,280.28,207.67
2016,3,2,10,0,855.0,86.0,2.3,18.0,573.0,389.65,290.36
2016,3,2,10,15,867.5,87.5,2.35,18.0,605.5,452.04,344.51
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,513.42,396.6
2016,3,2,10,45,887.5,91.0,2.5,18.0,663.0,572.23,445.38
2016,3,2,11,0,895.0,93.0,2.6,18.0,688.0,629.92,491.91
2016,3,2,11,15,743.0,156.0,2.7,18.0,659.0,647.13,505.45
2016,3,2,11,30,591.0,219.0,2.8,18.0,630.0,634.78,496.27
2016,3,2,11,45,599.5,220.5,2.95,18.5,642.0,682.3,531.84
2016,3,2,12,0,608.0,222.0,3.1,19.0,654.0,723.44,561.93
2016,3,2,12,15,536.5,249.5,3.2,19.0,631.5,715.54,555.77
2016,3,2,12,30,465.0,277.0,3.3,19.0,609.0,706.25,548.45
2016,3,2,12,45,480.0,268.0,3.4,19.0,608.0,733.38,569.57
2016,3,2,13,0,495.0,259.0,3.5,19.0,607.0,758.92,589.29
2016,3,2,13,15,473.0,267.5,3.5,18.5,595.0,764.94,594.62
2016,3,2,13,30,451.0,276.0,3.5,18.0,583.0,767.73,597.8
2016,3,2,13,45,481.5,250.0,3.5,18.0,568.0,784.55,611.98
2016,3,2,14,0,512.0,224.0,3.5,18.0,553.0,798.58,624.19
2016,3,2,14,15,554.5,198.0,3.45,17.5,539.5,821.64,644.22
2016,3,2,14,30,597.0,172.0,3.4,17.0,526.0,851.84,668.24
2016,3,2,14,45,594.0,161.0,3.4,17.0,495.5,839.57,660.56
2016,3,2,15,0,591.0,150.0,3.4,17.0,465.0,824.08,650.97
2016,3,2,15,15,450.5,167.5,3.35,16.5,396.5,689.94,553.68
2016,3,2,15,30,310.0,185.0,3.3,16.0,328.0,544.27,442.95
2016,3,2,15,45,303.5,165.5,3.3,16.0,294.0,512.37,420.35
2016,3,2,16,0,297.0,146.0,3.3,16.0,260.0,479.02,395.54
2016,3,2,16,15,264.5,132.5,3.15,15.5,223.5,428.56,356.09
2016,3,2,16,30,232.0,119.0,3.0,15.0,187.0,379.17,316.44
2016,3,2,16,45,213.0,98.0,2.95,15.0,151.5,331.51,277.06
2016,3,2,17,0,194.0,77.0,2.9,15.0,116.0,283.79,236.25
2016,3,2,17,15,148.0,57.5,2.8,14.5,82.0,217.18,178.13
2016,3,2,17,30,102.0,38.0,2.7,14.0,48.0,152.89,118.64
2016,3,2,17,45,51.0,19.0,2.6,14.0,24.0,74.94,8.35
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
