Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,2.2,13.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,2.2,14.0,15.0,11.42,1.41
2016,3,3,7,15,0.0,32.5,2.3,14.0,32.5,24.63,15.48
2016,3,3,7,30,0.0,50.0,2.4,14.0,50.0,37.34,27.3
2016,3,3,7,45,0.0,70.0,2.5,14.0,70.0,51.56,40.31
2016,3,3,8,0,0.0,90.0,2.6,14.0,90.0,65.62,53.04
2016,3,3,8,15,6.0,108.5,2.5,14.0,111.0,78.68,64.68
2016,3,3,8,30,12.0,127.0,2.4,14.0,132.0,91.64,76.05
2016,3,3,8,45,44.0,155.0,2.3,14.5,174.0,109.13,86.26
2016,3,3,9,0,76.0,183.0,2.2,15.0,216.0,136.72,106.38
2016,3,3,9,15,38.0,159.5,2.1,15.0,176.0,124.18,97.04
2016,3,3,9,30,0.0,136.0,2.0,15.0,136.0,103.1,81.03
2016,3,3,9,45,7.0,170.5,1.95,15.5,175.0,131.34,103.74
2016,3,3,10,0,14.0,205.0,1.9,16.0,214.0,161.15,127.43
2016,3,3,10,15,24.0,229.5,1.9,16.0,245.0,186.3,147.42
2016,3,3,10,30,34.0,254.0,1.9,16.0,276.0,218.56,173.07
2016,3,3,10,45,61.0,282.0,1.95,16.0,322.5,261.33,206.99
2016,3,3,11,0,88.0,310.0,2.0,16.0,369.0,308.24,243.97
2016,3,3,11,15,73.5,310.5,2.2,16.0,361.0,307.94,243.72
2016,3,3,11,30,59.0,311.0,2.4,16.0,353.0,305.78,242.05
2016,3,3,11,45,60.0,314.0,2.6,16.5,357.0,315.85,249.73
2016,3,3,12,0,61.0,317.0,2.8,17.0,361.0,325.9,257.33
2016,3,3,12,15,124.0,333.0,2.7,16.5,422.0,417.84,330.28
2016,3,3,12,30,187.0,349.0,2.6,16.0,483.0,498.94,393.6
2016,3,3,12,45,134.5,339.0,2.55,16.0,435.0,453.52,357.67
2016,3,3,13,0,82.0,329.0,2.5,16.0,387.0,382.45,302.4
2016,3,3,13,15,83.0,321.5,2.4,16.0,379.5,382.05,302.65
2016,3,3,13,30,84.0,314.0,2.3,16.0,372.0,381.3,302.36
2016,3,3,13,45,44.0,252.5,2.25,16.0,283.0,279.85,222.63
2016,3,3,14,0,4.0,191.0,2.2,16.0,194.0,161.45,127.25
2016,3,3,14,15,4.0,189.5,2.1,16.0,192.5,161.34,127.62
2016,3,3,14,30,4.0,188.0,2.0,16.0,191.0,161.46,127.94
2016,3,3,14,45,2.0,168.5,1.95,16.0,170.0,142.22,112.45
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,122.92,96.84
2016,3,3,15,15,25.0,170.0,1.9,16.0,182.0,189.45,152.79
2016,3,3,15,30,50.0,191.0,1.9,16.0,215.0,245.3,199.22
2016,3,3,15,45,25.0,154.5,1.9,16.0,166.5,179.23,144.94
2016,3,3,16,0,0.0,118.0,1.9,16.0,118.0,100.49,79.18
2016,3,3,16,15,0.0,102.0,1.75,15.5,102.0,86.59,67.94
2016,3,3,16,30,0.0,86.0,1.6,15.0,86.0,72.61,56.33
2016,3,3,16,45,0.0,69.5,1.5,15.0,69.5,57.94,43.81
2016,3,3,17,0,0.0,53.0,1.4,15.0,53.0,43.01,30.92
2016,3,3,17,15,0.0,37.5,1.3,14.5,37.5,28.87,18.64
2016,3,3,17,30,0.0,22.0,1.2,14.0,22.0,16.77,7.93
2016,3,3,17,45,0.0,11.0,1.2,14.0,11.0,8.36,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.75,13.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.9,14.0,21.0,16.02,5.34
2016,3,4,7,15,14.5,41.0,2.05,14.0,43.5,30.49,20.63
2016,3,4,7,30,29.0,61.0,2.2,14.0,66.0,44.51,33.67
2016,3,4,7,45,40.0,82.0,2.35,14.5,91.5,58.89,46.74
2016,3,4,8,0,51.0,103.0,2.5,15.0,117.0,73.03,59.38
2016,3,4,8,15,59.5,123.5,2.65,15.0,142.5,86.61,71.41
2016,3,4,8,30,68.0,144.0,2.8,15.0,168.0,99.95,83.04
2016,3,4,8,45,34.0,100.5,2.95,15.5,112.5,75.5,57.9
2016,3,4,9,0,0.0,57.0,3.1,16.0,57.0,43.67,31.4
2016,3,4,9,15,0.0,82.5,3.3,16.0,82.5,63.42,47.93
2016,3,4,9,30,0.0,108.0,3.5,16.0,108.0,82.58,63.78
2016,3,4,9,45,0.0,111.0,3.7,16.5,111.0,85.11,65.57
2016,3,4,10,0,0.0,114.0,3.9,17.0,114.0,87.61,67.34
2016,3,4,10,15,0.0,99.0,3.9,17.0,99.0,76.28,57.86
2016,3,4,10,30,0.0,84.0,3.9,17.0,84.0,64.72,48.2
2016,3,4,10,45,0.0,84.0,3.95,17.0,84.0,64.74,48.15
2016,3,4,11,0,0.0,84.0,4.0,17.0,84.0,64.77,48.1
2016,3,4,11,15,0.0,50.0,4.0,17.0,50.0,38.46,26.32
2016,3,4,11,30,0.0,16.0,4.0,17.0,16.0,12.28,4.57
2016,3,4,11,45,0.0,51.0,4.05,17.0,51.0,39.26,26.95
2016,3,4,12,0,0.0,86.0,4.1,17.0,86.0,66.39,49.29
2016,3,4,12,15,0.0,61.5,4.2,17.0,61.5,47.39,33.62
2016,3,4,12,30,0.0,37.0,4.3,17.0,37.0,28.46,17.98
2016,3,4,12,45,0.0,61.0,4.4,17.0,61.0,47.0,33.32
2016,3,4,13,0,0.0,85.0,4.5,17.0,85.0,65.6,48.67
2016,3,4,13,15,0.0,83.5,4.45,16.5,83.5,64.42,47.82
2016,3,4,13,30,0.0,82.0,4.4,16.0,82.0,63.24,46.99
2016,3,4,13,45,4.5,147.5,4.35,16.0,150.5,122.06,95.71
2016,3,4,14,0,9.0,213.0,4.3,16.0,219.0,186.93,148.81
2016,3,4,14,15,4.5,153.0,4.1,16.0,156.0,128.04,100.77
2016,3,4,14,30,0.0,93.0,3.9,16.0,93.0,71.7,54.29
2016,3,4,14,45,2.0,134.0,3.75,16.0,135.0,109.74,86.09
2016,3,4,15,0,4.0,175.0,3.6,16.0,177.0,152.32,121.41
2016,3,4,15,15,2.0,127.0,3.55,15.5,128.0,105.13,82.78
2016,3,4,15,30,0.0,79.0,3.5,15.0,79.0,60.7,45.83
2016,3,4,15,45,6.0,110.0,3.5,15.0,112.0,95.5,75.64
2016,3,4,16,0,12.0,141.0,3.5,15.0,145.0,137.24,111.05
2016,3,4,16,15,6.5,123.0,3.6,15.0,125.0,116.2,93.33
2016,3,4,16,30,1.0,105.0,3.7,15.0,105.0,95.36,75.62
2016,3,4,16,45,0.5,84.5,3.8,15.0,84.5,75.93,59.09
2016,3,4,17,0,0.0,64.0,3.9,15.0,64.0,56.06,41.95
2016,3,4,17,15,0.0,45.5,4.05,15.0,45.5,38.53,26.69
2016,3,4,17,30,0.0,27.0,4.2,15.0,27.0,20.62,11.04
2016,3,4,17,45,0.0,13.5,4.35,15.0,13.5,10.27,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,5.65,14.5,4.5,3.54,0.0
2016,3,5,7,0,0.0,9.0,6.0,15.0,9.0,6.82,0.0
2016,3,5,7,15,0.0,18.5,6.25,15.0,18.5,14.07,6.47
2016,3,5,7,30,0.0,28.0,6.5,15.0,28.0,21.34,13.16
2016,3,5,7,45,0.0,38.5,6.75,15.5,38.5,29.4,20.48
2016,3,5,8,0,0.0,49.0,7.0,16.0,49.0,37.48,27.72
2016,3,5,8,15,0.0,60.0,7.0,16.0,60.0,45.97,35.28
2016,3,5,8,30,0.0,71.0,7.0,16.0,71.0,54.48,42.76
2016,3,5,8,45,0.0,100.0,7.0,16.0,100.0,75.22,58.13
2016,3,5,9,0,0.0,129.0,7.0,16.0,129.0,96.19,75.57
2016,3,5,9,15,0.0,72.0,7.0,16.0,72.0,55.28,41.05
2016,3,5,9,30,0.0,15.0,7.0,16.0,15.0,11.45,4.02
2016,3,5,9,45,0.0,46.5,7.05,16.5,46.5,35.64,24.31
2016,3,5,10,0,0.0,78.0,7.1,17.0,78.0,60.01,44.49
2016,3,5,10,15,0.0,101.0,7.3,17.0,101.0,77.82,59.15
2016,3,5,10,30,0.0,124.0,7.5,17.0,124.0,95.68,73.77
2016,3,5,10,45,0.0,87.5,7.75,17.5,87.5,67.47,50.28
2016,3,5,11,0,0.0,51.0,8.0,18.0,51.0,39.22,26.83
2016,3,5,11,15,0.0,33.5,8.1,18.0,33.5,25.74,15.66
2016,3,5,11,30,0.0,16.0,8.2,18.0,16.0,12.28,4.51
2016,3,5,11,45,7.5,133.5,8.3,18.0,139.0,109.69,84.78
2016,3,5,12,0,15.0,251.0,8.4,18.0,262.0,214.09,169.43
2016,3,5,12,15,72.5,302.5,8.5,18.0,355.5,326.87,261.32
2016,3,5,12,30,130.0,354.0,8.6,18.0,449.0,453.29,362.51
2016,3,5,12,45,72.0,300.5,8.7,18.0,353.5,336.54,269.16
2016,3,5,13,0,14.0,247.0,8.8,18.0,258.0,216.6,171.54
2016,3,5,13,15,14.0,242.0,9.25,17.5,252.5,213.75,169.87
2016,3,5,13,30,14.0,237.0,9.7,17.0,247.0,210.86,168.09
2016,3,5,13,45,7.0,173.5,10.15,17.0,178.5,147.32,116.28
2016,3,5,14,0,0.0,110.0,10.6,17.0,110.0,85.78,65.54
2016,3,5,14,15,0.0,77.5,11.15,16.5,77.5,59.67,44.13
2016,3,5,14,30,0.0,45.0,11.7,16.0,45.0,34.53,23.3
2016,3,5,14,45,0.0,31.0,12.3,16.0,31.0,23.74,14.3
2016,3,5,15,0,0.0,17.0,12.9,16.0,17.0,12.99,5.29
2016,3,5,15,15,0.0,12.0,13.1,16.0,12.0,9.16,2.08
2016,3,5,15,30,0.0,7.0,13.3,16.0,7.0,5.33,0.0
2016,3,5,15,45,0.0,15.0,13.5,16.0,15.0,11.43,4.05
2016,3,5,16,0,0.0,23.0,13.7,16.0,23.0,17.53,9.27
2016,3,5,16,15,0.0,20.0,13.65,15.5,20.0,15.22,7.35
2016,3,5,16,30,0.0,17.0,13.6,15.0,17.0,12.93,5.42
2016,3,5,16,45,0.0,13.5,13.6,15.0,13.5,10.25,3.11
2016,3,5,17,0,0.0,10.0,13.6,15.0,10.0,7.58,0.79
2016,3,5,17,15,0.0,7.0,13.35,15.0,7.0,5.3,0.0
2016,3,5,17,30,0.0,4.0,13.1,15.0,4.0,3.02,0.0
2016,3,5,17,45,0.0,2.0,12.85,15.0,2.0,1.51,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,13.38,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,25.26,13.87
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,37.33,26.95
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,49.29,38.27
2016,3,6,7,45,427.5,76.5,5.25,12.5,177.5,57.2,45.67
2016,3,6,8,0,505.0,87.0,5.4,13.0,226.0,68.35,55.72
2016,3,6,8,15,557.0,94.5,5.45,13.0,275.5,73.35,60.21
2016,3,6,8,30,609.0,102.0,5.5,13.0,325.0,78.35,64.57
2016,3,6,8,45,645.5,107.5,5.6,13.5,372.5,97.42,66.96
2016,3,6,9,0,682.0,113.0,5.7,14.0,420.0,152.96,95.99
2016,3,6,9,15,708.5,117.5,5.65,14.0,463.5,210.79,139.9
2016,3,6,9,30,735.0,122.0,5.6,14.0,507.0,271.74,192.41
2016,3,6,9,45,755.0,124.5,5.6,14.0,545.5,332.03,246.9
2016,3,6,10,0,775.0,127.0,5.6,14.0,584.0,393.98,302.97
2016,3,6,10,15,788.5,129.5,5.5,14.0,616.5,454.54,357.11
2016,3,6,10,30,802.0,132.0,5.4,14.0,649.0,515.86,410.5
2016,3,6,10,45,592.5,211.0,5.35,14.5,601.0,515.52,412.88
2016,3,6,11,0,383.0,290.0,5.3,15.0,553.0,486.1,389.72
2016,3,6,11,15,277.5,318.5,5.35,15.0,511.0,469.22,376.54
2016,3,6,11,30,172.0,347.0,5.4,15.0,469.0,429.0,343.99
2016,3,6,11,45,181.5,351.5,5.45,15.0,482.5,454.61,364.71
2016,3,6,12,0,191.0,356.0,5.5,15.0,496.0,480.6,385.48
2016,3,6,12,15,253.5,346.0,5.65,15.0,532.0,554.49,444.64
2016,3,6,12,30,316.0,336.0,5.8,15.0,568.0,615.66,493.77
2016,3,6,12,45,240.0,343.5,5.95,15.0,518.5,551.76,443.54
2016,3,6,13,0,164.0,351.0,6.1,15.0,469.0,501.61,403.18
2016,3,6,13,15,162.0,344.5,6.25,15.0,459.5,502.95,405.03
2016,3,6,13,30,160.0,338.0,6.4,15.0,450.0,503.35,406.05
2016,3,6,13,45,201.0,322.5,6.55,15.0,458.5,535.64,433.65
2016,3,6,14,0,242.0,307.0,6.7,15.0,467.0,567.83,461.18
2016,3,6,14,15,209.0,295.5,6.8,14.5,429.0,528.69,431.33
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,488.06,400.05
2016,3,6,14,45,105.0,252.0,7.05,14.0,315.0,358.17,294.81
2016,3,6,15,0,34.0,220.0,7.2,14.0,239.0,252.1,206.24
2016,3,6,15,15,18.0,188.0,7.3,14.0,198.0,182.03,148.28
2016,3,6,15,30,2.0,156.0,7.4,14.0,157.0,135.39,109.0
2016,3,6,15,45,1.0,133.0,7.5,14.0,133.5,113.33,90.73
2016,3,6,16,0,0.0,110.0,7.6,14.0,110.0,91.23,72.23
2016,3,6,16,15,0.0,95.0,7.65,13.5,95.0,78.28,61.49
2016,3,6,16,30,0.0,80.0,7.7,13.0,80.0,65.26,50.53
2016,3,6,16,45,0.0,64.0,7.8,13.0,64.0,51.09,38.32
2016,3,6,17,0,0.0,48.0,7.9,13.0,48.0,36.77,25.86
2016,3,6,17,15,0.0,34.5,7.95,12.5,34.5,26.35,16.71
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,15.99,7.54
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,7.97,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,75.0,15.0,4.8,9.5,21.0,11.8,0.0
2016,3,7,7,0,150.0,30.0,5.0,10.0,42.0,22.62,12.54
2016,3,7,7,15,211.5,47.0,5.2,10.0,78.5,35.07,25.3
2016,3,7,7,30,273.0,64.0,5.4,10.0,115.0,47.29,36.86
2016,3,7,7,45,305.5,81.5,5.65,10.0,154.5,59.32,48.07
2016,3,7,8,0,338.0,99.0,5.9,10.0,194.0,70.98,58.77
2016,3,7,8,15,368.5,112.5,5.95,10.0,234.5,79.68,66.61
2016,3,7,8,30,399.0,126.0,6.0,10.0,275.0,88.11,74.08
2016,3,7,8,45,235.5,159.0,6.05,10.5,249.5,114.48,88.99
2016,3,7,9,0,72.0,192.0,6.1,11.0,224.0,142.26,113.04
2016,3,7,9,15,36.0,109.0,6.1,11.0,125.0,88.9,68.9
2016,3,7,9,30,0.0,26.0,6.1,11.0,26.0,19.88,11.43
2016,3,7,9,45,81.0,150.5,6.1,11.0,199.0,141.98,112.6
2016,3,7,10,0,162.0,275.0,6.1,11.0,372.0,271.84,219.1
2016,3,7,10,15,86.0,245.0,6.2,11.0,296.5,227.66,184.56
2016,3,7,10,30,10.0,215.0,6.3,11.0,221.0,170.95,138.18
2016,3,7,10,45,5.0,179.0,6.4,11.5,182.0,141.58,113.46
2016,3,7,11,0,0.0,143.0,6.5,12.0,143.0,110.97,87.64
2016,3,7,11,15,39.5,238.5,6.65,12.0,267.5,222.4,180.41
2016,3,7,11,30,79.0,334.0,6.8,12.0,392.0,338.94,275.7
2016,3,7,11,45,66.0,330.0,6.95,12.0,378.5,333.45,270.97
2016,3,7,12,0,53.0,326.0,7.1,12.0,365.0,326.31,265.02
2016,3,7,12,15,79.5,340.0,7.25,12.0,398.5,368.07,299.65
2016,3,7,12,30,106.0,354.0,7.4,12.0,432.0,412.4,336.22
2016,3,7,12,45,150.0,353.5,7.6,12.0,463.0,480.07,391.89
2016,3,7,13,0,194.0,353.0,7.8,12.0,494.0,531.09,434.28
2016,3,7,13,15,228.5,341.0,7.85,12.0,503.5,562.33,460.72
2016,3,7,13,30,263.0,329.0,7.9,12.0,513.0,617.12,505.43
2016,3,7,13,45,380.5,284.0,7.95,12.5,541.0,695.4,570.7
2016,3,7,14,0,498.0,239.0,8.0,13.0,569.0,799.06,654.21
2016,3,7,14,15,443.0,244.0,8.0,13.0,528.5,756.77,620.89
2016,3,7,14,30,388.0,249.0,8.0,13.0,488.0,688.06,567.58
2016,3,7,14,45,194.0,166.5,8.05,13.0,286.0,395.55,330.78
2016,3,7,15,0,0.0,84.0,8.1,13.0,84.0,64.63,49.16
2016,3,7,15,15,263.0,116.5,8.0,13.0,243.5,433.92,367.69
2016,3,7,15,30,526.0,149.0,7.9,13.0,403.0,737.27,617.08
2016,3,7,15,45,592.5,124.0,7.85,13.0,383.5,775.37,647.95
2016,3,7,16,0,659.0,99.0,7.8,13.0,364.0,798.33,667.51
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.5,733.66,618.26
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,668.44,567.35
2016,3,7,16,45,515.0,77.0,7.5,12.0,216.0,588.6,501.6
2016,3,7,17,0,458.0,68.0,7.4,12.0,167.0,510.19,434.72
2016,3,7,17,15,361.5,56.0,7.35,11.5,121.0,397.8,337.59
2016,3,7,17,30,265.0,44.0,7.3,11.0,75.0,298.02,245.96
2016,3,7,17,45,132.5,22.0,7.3,11.0,37.5,155.51,94.14
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,146.0,15.5,4.0,9.5,28.5,12.57,0.0
2016,3,8,7,0,292.0,31.0,4.0,10.0,57.0,25.47,15.33
2016,3,8,7,15,401.0,42.0,3.95,10.0,103.0,34.44,24.85
2016,3,8,7,30,510.0,53.0,3.9,10.0,149.0,43.46,33.49
2016,3,8,7,45,566.0,61.5,3.9,10.5,198.5,50.03,39.66
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,56.54,45.57
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.5,60.97,49.45
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,65.37,53.19
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,88.69,58.14
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,149.01,90.41
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.5,208.76,135.9
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,274.58,192.59
2016,3,8,9,45,632.5,160.0,3.3,13.0,514.0,323.0,242.26
2016,3,8,10,0,483.0,214.0,3.2,13.0,504.0,351.53,273.17
2016,3,8,10,15,462.0,235.5,3.15,13.0,524.5,395.71,311.88
2016,3,8,10,30,441.0,257.0,3.1,13.0,545.0,437.23,347.13
2016,3,8,10,45,319.0,295.0,3.05,13.0,507.5,426.89,340.74
2016,3,8,11,0,197.0,333.0,3.0,13.0,470.0,400.76,320.43
2016,3,8,11,15,190.0,342.0,2.9,13.0,477.0,420.6,336.27
2016,3,8,11,30,183.0,351.0,2.8,13.0,484.0,439.46,350.84
2016,3,8,11,45,108.5,328.0,2.75,13.0,407.0,377.45,301.58
2016,3,8,12,0,34.0,305.0,2.7,13.0,330.0,291.14,232.33
2016,3,8,12,15,92.0,333.5,2.7,13.0,402.0,371.71,297.66
2016,3,8,12,30,150.0,362.0,2.7,13.0,474.0,476.96,380.02
2016,3,8,12,45,93.5,333.0,2.75,13.0,402.5,387.31,309.55
2016,3,8,13,0,37.0,304.0,2.8,13.0,331.0,311.71,249.18
2016,3,8,13,15,18.5,232.5,2.9,13.0,246.0,208.8,167.14
2016,3,8,13,30,0.0,161.0,3.0,13.0,161.0,128.6,101.45
2016,3,8,13,45,26.0,225.0,3.2,13.0,242.5,231.13,186.49
2016,3,8,14,0,52.0,289.0,3.4,13.0,324.0,329.65,266.36
2016,3,8,14,15,31.0,248.0,3.3,12.5,269.0,267.13,216.17
2016,3,8,14,30,10.0,207.0,3.2,12.0,214.0,184.76,149.2
2016,3,8,14,45,5.0,154.0,3.15,12.0,157.5,130.69,104.77
2016,3,8,15,0,0.0,101.0,3.1,12.0,101.0,78.69,61.24
2016,3,8,15,15,0.0,112.5,2.8,12.0,112.5,89.28,70.4
2016,3,8,15,30,0.0,124.0,2.5,12.0,124.0,100.96,80.44
2016,3,8,15,45,0.0,79.5,2.25,12.0,79.5,61.08,46.8
2016,3,8,16,0,0.0,35.0,2.0,12.0,35.0,26.72,17.46
2016,3,8,16,15,0.0,30.5,1.65,11.5,30.5,23.26,14.57
2016,3,8,16,30,0.0,26.0,1.3,11.0,26.0,19.8,11.63
2016,3,8,16,45,0.0,21.0,1.0,11.0,21.0,15.97,8.29
2016,3,8,17,0,0.0,16.0,0.7,11.0,16.0,12.15,4.92
2016,3,8,17,15,0.0,11.5,1.05,10.5,11.5,8.72,1.86
2016,3,8,17,30,0.0,7.0,1.4,10.0,7.0,5.3,0.0
2016,3,8,17,45,0.0,4.0,1.75,10.0,4.0,3.02,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,4.35,11.5,5.5,4.16,0.0
2016,3,9,7,0,0.0,11.0,4.4,12.0,11.0,8.34,1.29
2016,3,9,7,15,0.0,20.0,4.4,12.0,20.0,15.21,7.77
2016,3,9,7,30,0.0,29.0,4.4,12.0,29.0,22.1,14.17
2016,3,9,7,45,0.0,39.0,4.4,12.5,39.0,29.78,21.18
2016,3,9,8,0,0.0,49.0,4.4,13.0,49.0,37.47,28.12
2016,3,9,8,15,0.0,59.0,4.3,13.0,59.0,45.19,35.03
2016,3,9,8,30,0.0,69.0,4.2,13.0,69.0,52.93,41.88
2016,3,9,8,45,0.0,99.0,4.1,13.5,99.0,74.77,58.25
2016,3,9,9,0,0.0,129.0,4.0,14.0,129.0,96.44,76.19
2016,3,9,9,15,44.5,183.5,3.9,14.0,207.5,141.46,111.48
2016,3,9,9,30,89.0,238.0,3.8,14.0,286.0,195.05,153.73
2016,3,9,9,45,154.0,257.0,3.75,14.5,347.5,240.08,188.44
2016,3,9,10,0,219.0,276.0,3.7,15.0,409.0,293.16,230.35
2016,3,9,10,15,216.0,292.5,3.7,15.0,429.0,323.71,256.02
2016,3,9,10,30,213.0,309.0,3.7,15.0,449.0,354.01,281.08
2016,3,9,10,45,165.5,321.5,3.7,15.5,433.0,356.62,283.29
2016,3,9,11,0,118.0,334.0,3.7,16.0,417.0,353.85,280.62
2016,3,9,11,15,124.0,343.5,3.7,16.0,432.0,378.42,300.08
2016,3,9,11,30,130.0,353.0,3.7,16.0,447.0,403.55,319.76
2016,3,9,11,45,89.0,339.0,3.75,16.5,404.0,358.13,283.47
2016,3,9,12,0,48.0,325.0,3.8,17.0,361.0,320.53,252.96
2016,3,9,12,15,58.5,334.0,3.8,17.0,378.0,343.76,271.52
2016,3,9,12,30,69.0,343.0,3.8,17.0,395.0,368.07,290.71
2016,3,9,12,45,46.0,311.5,3.85,17.0,346.0,322.2,254.62
2016,3,9,13,0,23.0,280.0,3.9,17.0,297.0,254.17,200.81
2016,3,9,13,15,29.5,286.5,3.9,17.0,308.0,290.58,230.07
2016,3,9,13,30,36.0,293.0,3.9,17.0,319.0,307.92,244.07
2016,3,9,13,45,39.0,287.5,3.9,17.5,315.0,309.5,245.27
2016,3,9,14,0,42.0,282.0,3.9,18.0,311.0,311.11,246.58
2016,3,9,14,15,30.5,256.0,3.9,17.5,276.5,274.96,218.58
2016,3,9,14,30,19.0,230.0,3.9,17.0,242.0,216.36,172.33
2016,3,9,14,45,40.0,235.0,3.9,17.0,258.5,269.34,216.18
2016,3,9,15,0,61.0,240.0,3.9,17.0,275.0,301.72,243.25
2016,3,9,15,15,57.0,221.0,3.85,17.0,251.5,279.77,226.16
2016,3,9,15,30,53.0,202.0,3.8,17.0,228.0,257.55,208.86
2016,3,9,15,45,35.0,176.0,3.8,17.0,192.5,212.33,172.12
2016,3,9,16,0,17.0,150.0,3.8,17.0,157.0,149.74,120.51
2016,3,9,16,15,12.0,132.0,3.65,16.5,136.5,129.23,103.82
2016,3,9,16,30,7.0,114.0,3.5,16.0,116.0,108.92,86.96
2016,3,9,16,45,3.5,94.5,3.35,15.5,95.5,88.26,69.55
2016,3,9,17,0,0.0,75.0,3.2,15.0,75.0,67.53,51.77
2016,3,9,17,15,0.0,55.0,3.15,14.5,55.0,48.62,35.43
2016,3,9,17,30,0.0,35.0,3.1,14.0,35.0,28.7,18.12
2016,3,9,17,45,0.0,20.0,3.1,14.0,20.0,15.26,4.92
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,6.05,13.5,6.5,4.92,0.0
2016,3,10,7,0,0.0,13.0,6.2,14.0,13.0,9.87,2.6
2016,3,10,7,15,0.0,22.5,6.3,14.0,22.5,17.12,9.37
2016,3,10,7,30,0.0,32.0,6.4,14.0,32.0,24.4,16.08
2016,3,10,7,45,0.0,42.5,6.5,14.5,42.5,32.47,23.39
2016,3,10,8,0,0.0,53.0,6.6,15.0,53.0,40.56,30.61
2016,3,10,8,15,0.0,63.5,6.8,15.0,63.5,48.67,37.81
2016,3,10,8,30,0.0,74.0,7.0,15.0,74.0,56.81,44.95
2016,3,10,8,45,9.5,124.5,7.2,15.5,129.0,92.51,72.55
2016,3,10,9,0,19.0,175.0,7.4,16.0,184.0,129.31,102.28
2016,3,10,9,15,36.5,202.0,7.4,16.0,221.5,152.12,120.01
2016,3,10,9,30,54.0,229.0,7.4,16.0,259.0,180.73,142.77
2016,3,10,9,45,27.0,192.5,7.4,16.5,207.5,154.07,121.58
2016,3,10,10,0,0.0,156.0,7.4,17.0,156.0,119.32,93.36
2016,3,10,10,15,34.0,226.5,7.3,17.0,249.0,190.97,151.4
2016,3,10,10,30,68.0,297.0,7.2,17.0,342.0,267.64,213.09
2016,3,10,10,45,38.5,259.5,7.1,17.0,285.0,229.15,182.12
2016,3,10,11,0,9.0,222.0,7.0,17.0,228.0,178.88,141.21
2016,3,10,11,15,64.0,288.0,6.85,17.0,334.5,280.05,223.41
2016,3,10,11,30,119.0,354.0,6.7,17.0,441.0,396.25,316.05
2016,3,10,11,45,120.5,356.5,6.6,17.0,446.0,411.6,328.01
2016,3,10,12,0,122.0,359.0,6.5,17.0,451.0,426.67,339.91
2016,3,10,12,15,61.0,240.5,6.35,17.0,286.5,257.67,205.67
2016,3,10,12,30,0.0,122.0,6.2,17.0,122.0,95.17,72.67
2016,3,10,12,45,3.0,164.5,6.05,17.0,167.0,133.09,103.79
2016,3,10,13,0,6.0,207.0,5.9,17.0,212.0,172.79,136.07
2016,3,10,13,15,3.0,123.0,5.65,17.0,125.5,99.15,76.2
2016,3,10,13,30,0.0,39.0,5.4,17.0,39.0,29.99,19.24
2016,3,10,13,45,0.0,57.0,5.2,17.0,57.0,43.88,30.79
2016,3,10,14,0,0.0,75.0,5.0,17.0,75.0,57.79,42.35
2016,3,10,14,15,0.0,48.5,4.8,17.0,48.5,37.27,25.4
2016,3,10,14,30,0.0,22.0,4.6,17.0,22.0,16.85,8.44
2016,3,10,14,45,0.0,22.5,4.45,17.0,22.5,17.22,8.78
2016,3,10,15,0,0.0,23.0,4.3,17.0,23.0,17.59,9.13
2016,3,10,15,15,0.0,28.5,4.2,16.5,28.5,21.79,12.74
2016,3,10,15,30,0.0,34.0,4.1,16.0,34.0,26.0,16.37
2016,3,10,15,45,0.0,30.5,4.05,16.0,30.5,23.29,14.14
2016,3,10,16,0,0.0,27.0,4.0,16.0,27.0,20.6,11.9
2016,3,10,16,15,0.0,23.5,4.0,15.5,23.5,17.9,9.67
2016,3,10,16,30,0.0,20.0,4.0,15.0,20.0,15.22,7.42
2016,3,10,16,45,0.0,16.5,4.0,15.0,16.5,12.54,5.11
2016,3,10,17,0,0.0,13.0,4.0,15.0,13.0,9.87,2.78
2016,3,10,17,15,0.0,9.5,4.2,14.5,9.5,7.2,0.45
2016,3,10,17,30,0.0,6.0,4.4,14.0,6.0,4.54,0.0
2016,3,10,17,45,0.0,3.0,4.6,14.0,3.0,2.27,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.5,10.5,13.0,7.5,5.68,0.0
2016,3,11,7,30,0.0,11.0,10.1,13.0,11.0,8.34,1.8
2016,3,11,7,45,0.0,15.0,9.75,13.0,15.0,11.39,4.59
2016,3,11,8,0,0.0,19.0,9.4,13.0,19.0,14.45,7.37
2016,3,11,8,15,0.0,22.5,9.25,13.0,22.5,17.13,9.78
2016,3,11,8,30,0.0,26.0,9.1,13.0,26.0,19.82,12.16
2016,3,11,8,45,0.0,39.0,8.95,13.0,39.0,29.81,19.93
2016,3,11,9,0,0.0,52.0,8.8,13.0,52.0,39.83,28.42
2016,3,11,9,15,36.0,145.5,8.55,13.0,165.5,114.57,89.97
2016,3,11,9,30,72.0,239.0,8.3,13.0,279.0,191.69,152.87
2016,3,11,9,45,36.0,185.5,8.05,13.0,205.5,151.72,120.99
2016,3,11,10,0,0.0,132.0,7.8,13.0,132.0,101.26,79.7
2016,3,11,10,15,44.0,220.0,7.75,13.0,249.5,190.19,152.99
2016,3,11,10,30,88.0,308.0,7.7,13.0,367.0,285.81,231.15
2016,3,11,10,45,44.0,175.5,7.7,13.5,205.0,164.28,131.57
2016,3,11,11,0,0.0,43.0,7.7,14.0,43.0,33.08,22.08
2016,3,11,11,15,31.0,188.5,7.7,14.0,211.5,174.12,139.54
2016,3,11,11,30,62.0,334.0,7.7,14.0,380.0,325.4,262.55
2016,3,11,11,45,225.5,331.0,7.7,14.0,500.5,466.85,379.16
2016,3,11,12,0,389.0,328.0,7.7,14.0,621.0,625.35,507.03
2016,3,11,12,15,443.0,305.5,7.75,14.0,639.5,687.84,557.0
2016,3,11,12,30,497.0,283.0,7.8,14.0,658.0,738.0,597.73
2016,3,11,12,45,331.0,324.0,7.9,14.0,573.0,632.13,512.6
2016,3,11,13,0,165.0,365.0,8.0,14.0,488.0,513.95,415.96
2016,3,11,13,15,264.5,340.0,8.15,14.0,532.0,615.8,499.86
2016,3,11,13,30,364.0,315.0,8.3,14.0,576.0,698.69,568.2
2016,3,11,13,45,282.0,319.5,8.5,14.0,518.5,633.78,516.2
2016,3,11,14,0,200.0,324.0,8.7,14.0,461.0,541.01,442.02
2016,3,11,14,15,105.0,266.5,8.65,13.5,338.0,385.69,316.53
2016,3,11,14,30,10.0,209.0,8.6,13.0,215.0,185.9,150.39
2016,3,11,14,45,27.0,222.0,8.6,13.0,238.0,240.0,196.42
2016,3,11,15,0,44.0,235.0,8.6,13.0,261.0,276.84,227.97
2016,3,11,15,15,22.0,157.0,8.55,12.5,170.0,168.46,137.95
2016,3,11,15,30,0.0,79.0,8.5,12.0,79.0,60.71,46.3
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,35.58,24.95
2016,3,11,16,0,0.0,14.0,8.5,12.0,14.0,10.66,3.55
2016,3,11,16,15,0.0,12.0,8.45,11.5,12.0,9.13,2.25
2016,3,11,16,30,0.0,10.0,8.4,11.0,10.0,7.6,0.95
2016,3,11,16,45,0.0,8.0,8.4,11.0,8.0,6.07,0.0
2016,3,11,17,0,0.0,6.0,8.4,11.0,6.0,4.55,0.0
2016,3,11,17,15,0.0,4.5,8.35,10.5,4.5,3.41,0.0
2016,3,11,17,30,0.0,3.0,8.3,10.0,3.0,2.27,0.0
2016,3,11,17,45,0.0,1.5,8.25,10.0,1.5,1.13,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,5.05,10.5,11.0,8.35,0.0
2016,3,12,7,0,0.0,22.0,5.3,11.0,22.0,16.76,8.78
2016,3,12,7,15,0.0,37.5,5.6,11.0,37.5,28.67,19.88
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,40.18,30.55
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,52.87,42.11
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,65.43,53.36
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,77.87,64.44
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,90.19,75.28
2016,3,12,8,45,5.5,146.5,7.1,12.5,149.0,106.89,85.59
2016,3,12,9,0,11.0,170.0,7.3,13.0,175.0,125.42,100.42
2016,3,12,9,15,90.5,210.5,7.4,13.0,260.0,167.1,131.4
2016,3,12,9,30,170.0,251.0,7.5,13.0,345.0,223.48,175.22
2016,3,12,9,45,85.0,204.0,7.65,13.0,251.0,179.91,142.89
2016,3,12,10,0,0.0,157.0,7.8,13.0,157.0,120.06,95.36
2016,3,12,10,15,2.5,177.5,7.8,13.0,179.5,137.29,109.49
2016,3,12,10,30,5.0,198.0,7.8,13.0,202.0,155.15,124.1
2016,3,12,10,45,2.5,156.5,7.8,13.0,158.5,122.51,96.92
2016,3,12,11,0,0.0,115.0,7.8,13.0,115.0,88.98,68.93
2016,3,12,11,15,4.5,170.5,7.8,13.0,174.0,135.94,107.91
2016,3,12,11,30,9.0,226.0,7.8,13.0,233.0,184.73,148.06
2016,3,12,11,45,11.0,239.0,7.8,13.5,248.0,198.31,158.85
2016,3,12,12,0,13.0,252.0,7.8,14.0,263.0,212.34,169.99
2016,3,12,12,15,10.5,236.5,7.8,14.0,245.0,198.64,158.78
2016,3,12,12,30,8.0,221.0,7.8,14.0,227.0,184.49,147.2
2016,3,12,12,45,6.0,207.0,7.85,14.0,211.5,171.7,136.75
2016,3,12,13,0,4.0,193.0,7.9,14.0,196.0,158.62,126.04
2016,3,12,13,15,2.5,182.5,7.9,14.0,185.0,148.8,118.02
2016,3,12,13,30,1.0,172.0,7.9,14.0,174.0,138.82,109.86
2016,3,12,13,45,3.5,189.5,7.9,14.0,193.0,157.29,125.33
2016,3,12,14,0,6.0,207.0,7.9,14.0,212.0,176.65,141.53
2016,3,12,14,15,3.0,183.5,7.8,14.0,186.0,153.18,122.28
2016,3,12,14,30,0.0,160.0,7.7,14.0,160.0,129.65,102.89
2016,3,12,14,45,0.0,158.0,7.65,14.0,158.0,128.73,102.35
2016,3,12,15,0,0.0,156.0,7.6,14.0,156.0,128.0,102.0
2016,3,12,15,15,0.0,133.5,7.45,14.0,133.5,108.13,85.64
2016,3,12,15,30,0.0,111.0,7.3,14.0,111.0,88.33,69.24
2016,3,12,15,45,0.0,122.5,7.15,14.0,122.5,100.41,79.66
2016,3,12,16,0,0.0,134.0,7.0,14.0,134.0,114.59,91.86
2016,3,12,16,15,0.0,116.0,6.9,13.5,116.0,98.81,78.88
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,82.92,65.62
2016,3,12,16,45,0.0,80.5,6.7,13.0,80.5,67.43,52.38
2016,3,12,17,0,0.0,63.0,6.6,13.0,63.0,51.74,38.78
2016,3,12,17,15,0.0,46.5,6.45,13.0,46.5,36.87,25.77
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,22.91,13.5
2016,3,12,17,45,0.0,17.0,6.15,13.0,17.0,12.94,4.13
2016,3,12,18,0,0.0,4.0,6.0,13.0,4.0,3.15,0.0
2016,3,12,18,15,0.0,2.0,6.0,13.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.6,13.5,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,5.8,14.0,12.0,9.1,2.15
2016,3,13,7,15,0.0,20.0,5.9,14.0,20.0,15.21,7.77
2016,3,13,7,30,0.0,28.0,6.0,14.0,28.0,21.33,13.4
2016,3,13,7,45,0.0,37.0,6.1,14.0,37.0,28.23,19.68
2016,3,13,8,0,0.0,46.0,6.2,14.0,46.0,35.16,25.91
2016,3,13,8,15,0.0,55.0,6.25,14.0,55.0,42.1,32.08
2016,3,13,8,30,0.0,64.0,6.3,14.0,64.0,49.06,38.2
2016,3,13,8,45,0.0,61.0,6.35,14.0,61.0,46.76,34.28
2016,3,13,9,0,0.0,58.0,6.4,14.0,58.0,44.46,32.22
2016,3,13,9,15,1.0,116.0,6.45,14.0,117.0,88.39,69.12
2016,3,13,9,30,2.0,174.0,6.5,14.0,176.0,131.12,104.55
2016,3,13,9,45,1.0,135.5,6.55,14.0,136.5,103.78,81.57
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,74.75,57.21
2016,3,13,10,15,0.0,118.0,6.6,14.0,118.0,90.88,70.55
2016,3,13,10,30,0.0,139.0,6.6,14.0,139.0,107.23,83.99
2016,3,13,10,45,0.0,131.0,6.6,14.0,131.0,101.29,78.93
2016,3,13,11,0,0.0,123.0,6.6,14.0,123.0,95.23,73.82
2016,3,13,11,15,0.0,124.5,6.6,14.0,124.5,96.56,74.84
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,97.89,75.88
2016,3,13,11,45,6.5,189.5,6.6,14.5,194.5,154.1,122.01
2016,3,13,12,0,13.0,253.0,6.6,15.0,263.0,213.05,169.73
2016,3,13,12,15,10.0,232.0,6.6,15.0,240.0,194.28,154.42
2016,3,13,12,30,7.0,211.0,6.6,15.0,217.0,175.0,138.73
2016,3,13,12,45,3.5,178.0,6.65,15.0,181.0,144.73,114.01
2016,3,13,13,0,0.0,145.0,6.7,15.0,145.0,114.28,89.01
2016,3,13,13,15,0.0,153.0,6.65,15.0,153.0,121.21,94.78
2016,3,13,13,30,0.0,161.0,6.6,15.0,161.0,128.32,100.7
2016,3,13,13,45,0.0,165.0,6.6,15.0,165.0,132.18,103.98
2016,3,13,14,0,0.0,169.0,6.6,15.0,169.0,136.21,107.44
2016,3,13,14,15,0.0,147.0,6.5,15.0,147.0,117.4,92.12
2016,3,13,14,30,0.0,125.0,6.4,15.0,125.0,98.67,76.8
