Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,242.0,104.0,4.7,15.0,170.0,340.79,286.74
2016,3,23,17,15,208.0,84.0,4.55,14.0,132.0,282.57,237.67
2016,3,23,17,30,174.0,64.0,4.4,13.0,94.0,226.2,188.45
2016,3,23,17,45,114.0,44.5,4.3,12.5,61.5,154.91,124.26
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,71.37,40.21
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,25.45,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,9.83,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,19.04,7.64
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,30.13,20.55
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,43.59,33.13
2016,3,24,7,15,463.5,63.5,5.5,12.5,170.5,50.81,39.93
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,58.01,46.48
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,64.33,52.06
2016,3,24,8,0,620.0,91.0,5.5,14.0,320.0,70.49,57.34
2016,3,24,8,15,530.0,123.0,5.5,14.0,338.5,87.86,72.55
2016,3,24,8,30,440.0,155.0,5.5,14.0,357.0,104.97,87.36
2016,3,24,8,45,569.5,142.5,5.5,14.5,432.5,121.2,84.39
2016,3,24,9,0,699.0,130.0,5.5,15.0,508.0,170.77,107.86
2016,3,24,9,15,720.5,134.0,5.4,15.5,551.0,228.8,152.38
2016,3,24,9,30,742.0,138.0,5.3,16.0,594.0,289.23,204.01
2016,3,24,9,45,754.0,143.0,5.25,16.5,630.5,349.56,257.5
2016,3,24,10,0,766.0,148.0,5.2,17.0,667.0,410.6,311.2
2016,3,24,10,15,778.0,150.5,5.1,17.0,698.0,470.1,363.13
2016,3,24,10,30,790.0,153.0,5.0,17.0,729.0,530.02,414.02
2016,3,24,10,45,810.5,148.5,4.95,17.0,756.0,587.38,461.76
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,644.91,508.42
2016,3,24,11,15,836.5,145.5,4.85,17.0,800.0,697.58,550.11
2016,3,24,11,30,842.0,147.0,4.8,17.0,817.0,748.48,589.47
2016,3,24,11,45,837.5,151.5,4.8,17.5,824.0,792.53,621.85
2016,3,24,12,0,833.0,156.0,4.8,18.0,831.0,833.56,651.16
2016,3,24,12,15,833.5,156.0,4.85,18.0,831.5,871.44,678.4
2016,3,24,12,30,834.0,156.0,4.9,18.0,832.0,906.26,703.42
2016,3,24,12,45,856.5,142.5,4.95,18.0,830.5,944.55,730.91
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,966.31,746.74
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,985.32,760.87
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,1014.92,782.57
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.0,1023.86,789.89
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,1028.7,794.68
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.5,1024.9,793.62
2016,3,24,14,30,837.0,119.0,5.3,18.0,688.0,1017.04,789.92
2016,3,24,14,45,816.0,119.5,5.35,18.0,649.0,997.4,778.03
2016,3,24,15,0,795.0,120.0,5.4,18.0,610.0,973.99,763.56
2016,3,24,15,15,775.5,117.0,5.4,17.5,567.0,944.69,745.97
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,920.06,731.66
2016,3,24,15,45,678.0,115.5,5.45,17.0,458.5,833.93,670.48
2016,3,24,16,0,600.0,117.0,5.5,17.0,393.0,747.44,607.76
2016,3,24,16,15,603.5,108.5,5.55,16.5,358.5,725.04,594.05
2016,3,24,16,30,607.0,100.0,5.6,16.0,324.0,699.66,577.2
2016,3,24,16,45,568.0,89.5,5.7,15.5,274.0,632.88,527.01
2016,3,24,17,0,529.0,79.0,5.8,15.0,224.0,566.49,475.15
2016,3,24,17,15,457.0,68.0,5.7,14.5,174.0,474.96,399.91
2016,3,24,17,30,385.0,57.0,5.6,14.0,124.0,385.22,322.39
2016,3,24,17,45,287.5,41.5,5.5,13.5,82.0,283.02,231.0
2016,3,24,18,0,190.0,26.0,5.4,13.0,40.0,185.45,119.51
2016,3,24,18,15,95.0,13.0,5.35,12.5,20.0,64.98,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.5,21.5,11.02,0.0
2016,3,25,6,30,203.0,28.0,4.9,11.0,43.0,21.35,10.28
2016,3,25,6,45,307.5,42.5,5.1,11.5,86.5,32.44,22.67
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,46.11,35.42
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,52.89,41.9
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,59.67,48.17
2016,3,25,7,45,482.5,99.0,5.6,12.5,252.5,72.57,59.63
2016,3,25,8,0,407.0,123.0,5.7,13.0,275.0,86.32,71.64
2016,3,25,8,15,571.0,109.0,5.8,13.5,355.5,81.03,66.62
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,73.46,59.61
2016,3,25,8,45,768.0,96.0,6.0,14.5,485.0,105.92,67.16
2016,3,25,9,0,801.0,97.0,6.1,15.0,534.0,165.21,99.0
2016,3,25,9,15,818.5,100.0,6.05,15.0,577.0,227.1,147.17
2016,3,25,9,30,836.0,103.0,6.0,15.0,620.0,290.68,202.81
2016,3,25,9,45,851.0,104.0,5.95,15.5,658.0,353.33,259.35
2016,3,25,10,0,866.0,105.0,5.9,16.0,696.0,417.9,317.12
2016,3,25,10,15,875.5,107.0,5.8,16.0,727.0,478.96,371.62
2016,3,25,10,30,885.0,109.0,5.7,16.0,758.0,539.51,424.23
2016,3,25,10,45,889.0,111.5,5.65,16.5,781.5,596.67,471.9
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,652.23,516.75
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,705.02,559.01
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,755.77,598.63
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,802.23,632.73
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,846.06,662.8
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,884.53,690.01
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,919.77,714.79
2016,3,25,12,45,915.5,110.5,5.2,18.0,849.0,953.0,738.42
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,982.85,759.65
2016,3,25,13,15,918.5,104.5,5.25,18.0,826.5,1002.85,774.43
2016,3,25,13,30,914.0,104.0,5.3,18.0,810.0,1018.85,786.61
2016,3,25,13,45,908.5,102.0,5.35,18.0,786.5,1028.19,794.32
2016,3,25,14,0,903.0,100.0,5.4,18.0,763.0,1033.4,799.36
2016,3,25,14,15,893.5,98.5,5.5,18.0,731.5,1031.01,799.66
2016,3,25,14,30,884.0,97.0,5.6,18.0,700.0,1024.57,797.29
2016,3,25,14,45,871.5,95.0,5.75,18.0,662.0,1010.54,790.03
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,992.72,780.13
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.0,978.23,773.84
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,947.47,755.6
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,903.56,726.22
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,857.26,694.51
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.0,802.82,656.72
2016,3,25,16,30,702.0,76.0,6.5,16.0,338.0,752.95,621.39
2016,3,25,16,45,647.5,71.5,6.6,15.5,285.0,677.56,564.7
2016,3,25,17,0,593.0,67.0,6.7,15.0,232.0,603.47,506.78
2016,3,25,17,15,521.0,59.0,6.6,14.5,181.5,513.42,432.79
2016,3,25,17,30,449.0,51.0,6.5,14.0,131.0,427.57,358.96
2016,3,25,17,45,327.0,39.0,6.45,13.5,87.0,308.71,253.34
2016,3,25,18,0,205.0,27.0,6.4,13.0,43.0,196.96,133.15
2016,3,25,18,15,102.5,13.5,6.35,12.5,21.5,69.48,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.5,9.83,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,49.0,20.55,10.34
2016,3,26,6,45,401.0,35.0,4.3,12.5,93.5,28.83,19.54
2016,3,26,7,0,511.0,45.0,4.4,13.0,138.0,37.2,27.45
2016,3,26,7,15,577.0,51.5,4.35,13.5,189.0,42.55,32.47
2016,3,26,7,30,643.0,58.0,4.3,14.0,240.0,47.94,37.34
2016,3,26,7,45,686.5,62.5,4.3,14.5,292.0,55.81,44.27
2016,3,26,8,0,730.0,67.0,4.3,15.0,344.0,59.72,47.55
2016,3,26,8,15,760.0,71.0,4.25,15.0,394.0,63.0,50.32
2016,3,26,8,30,790.0,75.0,4.2,15.0,444.0,66.23,52.99
2016,3,26,8,45,811.0,77.5,4.2,15.5,491.5,95.38,56.84
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,162.75,95.04
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,224.79,142.69
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,288.15,197.31
2016,3,26,9,45,872.5,88.0,4.1,17.5,660.0,350.62,253.18
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,412.97,308.5
2016,3,26,10,15,889.0,92.5,4.1,18.0,726.5,473.54,361.74
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,533.39,412.91
2016,3,26,10,45,902.5,95.5,4.2,18.5,780.0,590.88,460.1
2016,3,26,11,0,908.0,97.0,4.3,19.0,803.0,646.88,504.68
2016,3,26,11,15,911.5,97.5,4.35,19.0,818.5,698.93,545.98
2016,3,26,11,30,915.0,98.0,4.4,19.0,834.0,748.79,584.7
2016,3,26,11,45,917.0,97.5,4.5,19.0,841.5,794.17,618.67
2016,3,26,12,0,919.0,97.0,4.6,19.0,849.0,836.75,649.41
2016,3,26,12,15,918.5,97.5,4.7,19.0,848.5,875.25,677.18
2016,3,26,12,30,918.0,98.0,4.8,19.0,848.0,910.45,702.63
2016,3,26,12,45,904.0,104.0,4.9,19.0,836.5,935.54,721.02
2016,3,26,13,0,890.0,110.0,5.0,19.0,825.0,956.46,736.65
2016,3,26,13,15,885.5,109.0,5.05,19.0,809.0,975.17,750.53
2016,3,26,13,30,881.0,108.0,5.1,19.0,793.0,990.0,761.85
2016,3,26,13,45,704.5,182.5,5.2,19.0,720.0,933.64,723.57
2016,3,26,14,0,528.0,257.0,5.3,19.0,647.0,836.26,652.75
2016,3,26,14,15,543.5,239.0,5.4,18.5,625.5,840.85,660.27
2016,3,26,14,30,559.0,221.0,5.5,18.0,604.0,842.27,665.09
2016,3,26,14,45,665.5,170.0,5.6,18.0,602.0,907.51,715.75
2016,3,26,15,0,772.0,119.0,5.7,18.0,600.0,947.33,746.52
2016,3,26,15,15,626.5,153.5,5.7,17.5,526.0,843.5,673.37
2016,3,26,15,30,481.0,188.0,5.7,17.0,452.0,721.42,583.51
2016,3,26,15,45,445.0,176.5,5.75,17.0,404.0,666.49,543.3
2016,3,26,16,0,409.0,165.0,5.8,17.0,356.0,610.89,501.49
2016,3,26,16,15,487.0,130.5,5.7,16.5,332.5,632.02,522.46
2016,3,26,16,30,565.0,96.0,5.6,16.0,309.0,655.41,542.84
2016,3,26,16,45,512.5,90.0,5.6,16.0,261.5,583.82,486.89
2016,3,26,17,0,460.0,84.0,5.6,16.0,214.0,507.0,425.28
2016,3,26,17,15,394.5,72.0,5.45,15.5,167.0,424.24,356.52
2016,3,26,17,30,329.0,60.0,5.3,15.0,120.0,346.21,288.87
2016,3,26,17,45,232.5,44.5,5.15,14.5,80.0,247.81,201.78
2016,3,26,18,0,136.0,29.0,5.0,14.0,40.0,157.7,108.52
2016,3,26,18,15,68.0,14.5,4.85,13.5,20.0,50.31,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,49.0,15.0,4.25,11.5,19.0,11.45,0.0
2016,3,27,6,30,98.0,30.0,4.4,12.0,38.0,22.58,12.48
2016,3,27,6,45,149.0,49.5,4.55,12.5,72.0,36.61,26.41
2016,3,27,7,0,200.0,69.0,4.7,13.0,106.0,50.4,39.19
2016,3,27,7,15,231.0,88.5,4.7,13.0,145.0,63.74,51.46
2016,3,27,7,30,262.0,108.0,4.7,13.0,184.0,76.74,63.23
2016,3,27,7,45,287.0,125.0,4.7,13.5,223.0,87.83,72.92
2016,3,27,8,0,312.0,142.0,4.7,14.0,262.0,98.6,82.14
2016,3,27,8,15,396.0,147.5,4.8,14.0,321.0,100.29,83.38
2016,3,27,8,30,480.0,153.0,4.9,14.0,380.0,104.21,86.56
2016,3,27,8,45,578.5,140.0,5.0,14.0,441.0,120.37,83.0
2016,3,27,9,0,677.0,127.0,5.1,14.0,502.0,166.79,105.57
2016,3,27,9,15,470.5,203.5,5.25,14.0,474.0,228.47,163.65
2016,3,27,9,30,264.0,280.0,5.4,14.0,446.0,264.79,203.24
2016,3,27,9,45,343.0,278.5,5.55,14.5,507.5,313.17,241.56
2016,3,27,10,0,422.0,277.0,5.7,15.0,569.0,372.74,289.89
2016,3,27,10,15,652.5,196.5,5.8,15.0,670.5,450.96,352.83
2016,3,27,10,30,883.0,116.0,5.9,15.0,772.0,544.28,429.71
2016,3,27,10,45,889.0,118.0,6.0,15.5,796.0,602.01,478.23
2016,3,27,11,0,895.0,120.0,6.1,16.0,820.0,658.33,524.34
2016,3,27,11,15,900.0,121.0,6.1,16.0,836.5,711.52,567.59
2016,3,27,11,30,905.0,122.0,6.1,16.0,853.0,762.71,608.34
2016,3,27,11,45,907.0,122.5,6.15,16.0,861.5,808.96,644.54
2016,3,27,12,0,909.0,123.0,6.2,16.0,870.0,852.5,676.7
2016,3,27,12,15,910.0,123.0,6.2,16.0,870.5,891.84,705.43
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,928.0,731.78
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,959.37,754.89
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,987.19,775.53
2016,3,27,13,15,910.5,118.0,6.4,16.0,841.0,1007.56,791.21
2016,3,27,13,30,907.0,117.0,6.5,16.0,825.0,1023.98,804.24
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.0,1031.08,810.76
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,1034.05,814.53
2016,3,27,14,15,874.5,118.0,6.8,15.5,743.5,1045.7,826.38
2016,3,27,14,30,865.0,116.0,6.9,15.0,712.0,1038.71,824.88
2016,3,27,14,45,774.0,133.5,7.0,15.0,645.0,966.71,774.12
2016,3,27,15,0,683.0,151.0,7.1,15.0,578.0,901.25,727.69
2016,3,27,15,15,509.0,187.5,7.15,14.5,493.5,752.41,616.47
2016,3,27,15,30,335.0,224.0,7.2,14.0,409.0,594.42,491.52
2016,3,27,15,45,368.5,196.0,7.25,14.0,383.0,590.65,491.84
2016,3,27,16,0,402.0,168.0,7.3,14.0,357.0,606.61,506.93
2016,3,27,16,15,298.5,160.5,7.25,13.5,292.5,472.46,398.6
2016,3,27,16,30,195.0,153.0,7.2,13.0,228.0,347.3,294.51
2016,3,27,16,45,165.5,135.0,7.15,13.0,192.0,298.56,253.54
2016,3,27,17,0,136.0,117.0,7.1,13.0,156.0,251.56,213.09
2016,3,27,17,15,114.0,94.0,7.1,12.5,122.0,204.7,172.56
2016,3,27,17,30,92.0,71.0,7.1,12.0,88.0,158.58,131.72
2016,3,27,17,45,55.0,49.5,7.1,12.0,59.0,105.36,83.67
2016,3,27,18,0,18.0,28.0,7.1,12.0,30.0,42.09,25.83
2016,3,27,18,15,9.0,14.0,7.15,11.5,15.0,16.14,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.0,8.5,9.0,29.5,12.18,0.0
2016,3,28,6,30,329.0,30.0,8.6,9.0,59.0,24.77,14.87
2016,3,28,6,45,446.5,39.0,8.7,9.5,108.0,32.26,22.96
2016,3,28,7,0,564.0,48.0,8.8,10.0,157.0,39.93,30.31
2016,3,28,7,15,628.5,54.0,8.75,10.0,210.5,44.93,35.11
2016,3,28,7,30,693.0,60.0,8.7,10.0,264.0,54.1,43.52
2016,3,28,7,45,737.0,64.5,8.7,10.5,318.0,58.06,46.99
2016,3,28,8,0,781.0,69.0,8.7,11.0,372.0,62.03,50.37
2016,3,28,8,15,810.0,72.5,8.6,11.0,424.5,64.98,52.86
2016,3,28,8,30,839.0,76.0,8.5,11.0,477.0,67.89,55.29
2016,3,28,8,45,860.0,78.5,8.4,11.5,525.5,106.38,65.5
2016,3,28,9,0,881.0,81.0,8.3,12.0,574.0,170.34,100.89
2016,3,28,9,15,896.5,83.0,8.25,12.0,618.0,235.08,152.28
2016,3,28,9,30,912.0,85.0,8.2,12.0,662.0,301.0,211.35
2016,3,28,9,45,923.0,87.0,8.15,12.5,700.5,366.43,271.93
2016,3,28,10,0,934.0,89.0,8.1,13.0,739.0,431.96,332.31
2016,3,28,10,15,942.0,90.5,8.05,13.0,770.0,495.59,390.64
2016,3,28,10,30,950.0,92.0,8.0,13.0,801.0,558.39,446.83
2016,3,28,10,45,955.0,93.0,7.95,13.0,825.0,618.0,499.0
2016,3,28,11,0,960.0,94.0,7.9,13.0,849.0,675.92,548.4
2016,3,28,11,15,963.0,94.5,7.9,13.0,865.0,730.12,593.78
2016,3,28,11,30,966.0,95.0,7.9,13.0,881.0,781.93,636.29
2016,3,28,11,45,966.5,96.0,7.9,13.5,888.5,829.68,672.23
2016,3,28,12,0,967.0,97.0,7.9,14.0,896.0,874.42,704.59
2016,3,28,12,15,966.5,97.0,7.85,14.0,895.0,914.14,734.14
2016,3,28,12,30,966.0,97.0,7.8,14.0,894.0,950.37,761.01
2016,3,28,12,45,945.5,106.5,7.75,14.0,880.0,974.4,778.78
2016,3,28,13,0,925.0,116.0,7.7,14.0,866.0,993.74,793.2
2016,3,28,13,15,920.0,115.0,7.65,14.0,849.0,1012.8,807.52
2016,3,28,13,30,915.0,114.0,7.6,14.0,832.0,1027.79,818.98
2016,3,28,13,45,908.5,112.5,7.6,14.0,807.0,1036.68,826.37
2016,3,28,14,0,902.0,111.0,7.6,14.0,782.0,1041.44,830.92
2016,3,28,14,15,892.0,109.5,7.5,14.0,750.0,1038.55,829.54
2016,3,28,14,30,882.0,108.0,7.4,14.0,718.0,1031.58,825.38
2016,3,28,14,45,868.0,106.0,7.35,14.0,679.0,1029.69,825.41
2016,3,28,15,0,854.0,104.0,7.3,14.0,640.0,1010.06,812.46
2016,3,28,15,15,835.5,101.0,7.2,13.5,596.0,981.03,793.93
2016,3,28,15,30,817.0,98.0,7.1,13.0,552.0,948.62,772.8
2016,3,28,15,45,408.5,67.0,7.0,13.0,294.0,504.18,424.72
2016,3,28,16,0,0.0,36.0,6.9,13.0,36.0,27.52,17.86
2016,3,28,16,15,232.0,76.5,6.7,13.0,165.5,326.35,279.22
2016,3,28,16,30,464.0,117.0,6.5,13.0,295.0,579.37,490.92
2016,3,28,16,45,541.0,92.5,6.35,13.0,270.5,608.32,514.2
2016,3,28,17,0,618.0,68.0,6.2,13.0,246.0,620.67,523.77
2016,3,28,17,15,547.0,60.5,6.05,12.5,194.0,531.27,450.19
2016,3,28,17,30,476.0,53.0,5.9,12.0,142.0,445.88,376.94
2016,3,28,17,45,364.5,41.5,5.75,11.5,96.5,333.83,277.24
2016,3,28,18,0,253.0,30.0,5.6,11.0,51.0,232.55,172.73
2016,3,28,18,15,126.5,15.0,5.5,10.5,25.5,83.62,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,162.0,15.0,2.3,9.5,31.0,12.13,0.0
2016,3,29,6,30,324.0,30.0,2.3,10.0,62.0,24.68,15.13
2016,3,29,6,45,439.5,39.0,2.35,10.5,110.0,32.17,22.92
2016,3,29,7,0,555.0,48.0,2.4,11.0,158.0,39.83,30.19
2016,3,29,7,15,619.0,54.5,2.55,11.0,211.5,45.19,35.27
2016,3,29,7,30,683.0,61.0,2.7,11.0,265.0,54.74,43.97
2016,3,29,7,45,730.5,64.5,2.9,11.5,319.5,57.95,46.72
2016,3,29,8,0,778.0,68.0,3.1,12.0,374.0,61.22,49.44
2016,3,29,8,15,807.0,71.5,3.1,12.0,426.0,64.18,51.93
2016,3,29,8,30,836.0,75.0,3.1,12.0,478.0,67.11,54.35
2016,3,29,8,45,858.5,77.0,3.1,12.5,527.0,105.85,64.44
2016,3,29,9,0,881.0,79.0,3.1,13.0,576.0,169.45,99.19
2016,3,29,9,15,896.5,81.0,2.85,13.5,620.0,234.08,149.3
2016,3,29,9,30,912.0,83.0,2.6,14.0,664.0,299.9,206.26
2016,3,29,9,45,923.5,84.5,2.4,14.5,702.5,365.0,264.21
2016,3,29,10,0,935.0,86.0,2.2,15.0,741.0,430.22,321.36
2016,3,29,10,15,943.0,87.5,2.0,15.0,772.0,493.78,376.01
2016,3,29,10,30,951.0,89.0,1.8,15.0,803.0,556.5,427.82
2016,3,29,10,45,956.0,90.0,1.65,15.0,827.0,616.04,475.28
2016,3,29,11,0,961.0,91.0,1.5,15.0,851.0,673.87,519.42
2016,3,29,11,15,964.5,92.0,1.6,15.0,867.0,728.75,561.83
2016,3,29,11,30,968.0,93.0,1.7,15.0,883.0,781.3,601.58
2016,3,29,11,45,968.5,93.5,1.8,15.5,890.5,828.56,634.3
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,872.76,663.81
2016,3,29,12,15,968.5,94.0,2.1,16.0,897.0,912.41,692.36
2016,3,29,12,30,968.0,94.0,2.3,16.0,896.0,948.56,718.57
2016,3,29,12,45,963.5,95.0,2.55,16.0,886.5,978.47,741.12
2016,3,29,13,0,959.0,96.0,2.8,16.0,877.0,1004.41,761.1
2016,3,29,13,15,955.0,95.0,2.95,16.0,860.0,1024.7,776.46
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,1040.83,789.21
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,1048.98,797.21
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,1052.86,802.5
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,1050.78,804.61
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,1044.51,804.05
2016,3,29,14,45,897.5,92.0,3.8,15.0,687.5,1028.37,795.32
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,1008.44,784.06
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,981.43,767.52
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,963.05,757.1
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,921.37,729.85
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,877.1,700.45
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.5,822.82,664.06
2016,3,29,16,30,734.0,74.0,4.1,14.0,358.0,767.07,625.53
2016,3,29,16,45,688.0,69.0,4.1,13.5,304.5,702.36,578.73
2016,3,29,17,0,642.0,64.0,4.1,13.0,251.0,633.31,526.58
2016,3,29,17,15,574.0,57.0,3.9,12.5,198.5,546.11,456.96
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,462.78,387.34
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,350.14,289.07
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,248.34,186.99
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,117.48,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.5,2.65,9.5,30.0,14.09,0.0
2016,3,30,6,30,234.0,37.0,2.7,10.0,60.0,28.04,18.22
2016,3,30,6,45,333.5,50.0,2.8,10.5,105.5,38.0,28.14
2016,3,30,7,0,433.0,63.0,2.9,11.0,151.0,50.56,39.83
2016,3,30,7,15,501.0,72.0,2.8,11.0,202.5,57.21,46.1
2016,3,30,7,30,569.0,81.0,2.7,11.0,254.0,63.83,52.14
2016,3,30,7,45,458.0,116.5,2.65,11.5,272.0,83.28,69.37
2016,3,30,8,0,347.0,152.0,2.6,12.0,290.0,105.09,88.37
2016,3,30,8,15,374.0,164.5,2.6,12.0,331.0,112.93,94.98
2016,3,30,8,30,401.0,177.0,2.6,12.0,372.0,116.47,97.76
2016,3,30,8,45,341.5,210.0,2.65,12.5,388.0,152.52,114.94
2016,3,30,9,0,282.0,243.0,2.7,13.0,404.0,194.18,144.44
2016,3,30,9,15,353.0,246.5,2.8,13.0,463.0,235.53,174.05
2016,3,30,9,30,424.0,250.0,2.9,13.0,522.0,285.03,212.97
2016,3,30,9,45,467.5,248.0,3.0,13.5,564.0,332.33,252.26
2016,3,30,10,0,511.0,246.0,3.1,14.0,606.0,384.23,295.57
2016,3,30,10,15,693.0,182.5,3.15,14.0,693.0,457.7,354.78
2016,3,30,10,30,875.0,119.0,3.2,14.0,780.0,542.75,423.9
2016,3,30,10,45,883.0,119.5,3.3,14.5,803.5,599.77,470.63
2016,3,30,11,0,891.0,120.0,3.4,15.0,827.0,655.54,515.09
2016,3,30,11,15,895.0,120.5,3.4,15.0,843.0,707.2,555.85
2016,3,30,11,30,899.0,121.0,3.4,15.0,859.0,756.74,594.04
2016,3,30,11,45,902.5,121.0,3.45,15.0,867.0,803.14,629.11
2016,3,30,12,0,906.0,121.0,3.5,15.0,875.0,846.95,660.26
2016,3,30,12,15,906.0,120.5,3.5,15.0,874.5,884.58,686.59
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,918.95,710.57
2016,3,30,12,45,908.5,117.0,3.5,15.5,867.0,949.78,730.67
2016,3,30,13,0,911.0,114.0,3.5,16.0,860.0,977.09,748.29
2016,3,30,13,15,907.0,113.5,3.55,16.0,843.5,997.07,762.68
2016,3,30,13,30,903.0,113.0,3.6,16.0,827.0,1013.11,774.56
2016,3,30,13,45,897.0,111.0,3.65,16.0,802.5,1021.6,781.47
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,1026.0,785.82
2016,3,30,14,15,881.5,107.5,3.75,15.5,746.5,1023.36,787.01
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,1016.7,785.65
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,1015.52,787.17
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,996.83,776.54
2016,3,30,15,15,828.5,99.0,4.1,15.0,595.5,968.78,759.44
2016,3,30,15,30,811.0,96.0,4.2,15.0,552.0,937.39,739.88
2016,3,30,15,45,787.5,92.5,4.3,15.0,503.5,896.54,713.35
2016,3,30,16,0,764.0,89.0,4.4,15.0,455.0,853.13,684.74
2016,3,30,16,15,732.0,85.0,4.45,14.5,404.0,799.17,648.47
2016,3,30,16,30,700.0,81.0,4.5,14.0,353.0,750.0,614.77
2016,3,30,16,45,654.0,75.0,4.6,13.5,300.5,680.04,563.83
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,610.86,511.34
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,524.37,441.67
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,441.7,371.7
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,331.23,274.75
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,231.31,176.82
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,107.78,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,14.16,0.0
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,28.26,18.55
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,40.1,29.94
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,49.94,39.16
2016,3,31,7,15,233.0,70.5,2.75,12.0,119.0,50.98,40.35
2016,3,31,7,30,0.0,79.0,2.7,12.0,79.0,59.42,47.98
2016,3,31,7,45,0.0,95.5,2.65,12.0,95.5,71.32,58.56
2016,3,31,8,0,0.0,112.0,2.6,12.0,112.0,83.12,68.9
2016,3,31,8,15,34.5,159.0,2.55,12.0,176.0,110.92,93.21
2016,3,31,8,30,69.0,206.0,2.5,12.0,240.0,138.68,117.11
2016,3,31,8,45,39.5,200.0,2.5,12.5,220.0,139.56,111.08
2016,3,31,9,0,10.0,194.0,2.5,13.0,200.0,142.99,113.9
2016,3,31,9,15,25.0,229.5,2.55,13.5,246.0,172.35,136.72
2016,3,31,9,30,40.0,265.0,2.6,14.0,292.0,201.06,158.91
2016,3,31,9,45,151.0,296.0,2.7,14.5,402.5,264.01,205.88
2016,3,31,10,0,262.0,327.0,2.8,15.0,513.0,344.25,267.41
2016,3,31,10,15,584.0,216.0,2.85,15.0,653.5,434.82,336.46
2016,3,31,10,30,906.0,105.0,2.9,15.0,794.0,547.24,424.97
2016,3,31,10,45,913.5,105.5,3.0,15.0,817.5,605.35,473.03
2016,3,31,11,0,921.0,106.0,3.1,15.0,841.0,662.11,519.02
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.0,714.94,560.71
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,765.57,599.79
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,812.21,633.48
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,856.07,663.51
2016,3,31,12,15,934.0,106.5,3.55,16.0,888.0,894.4,691.02
2016,3,31,12,30,934.0,106.0,3.7,16.0,887.0,929.37,716.21
2016,3,31,12,45,938.0,102.5,3.85,16.0,880.0,961.48,739.46
2016,3,31,13,0,942.0,99.0,4.0,16.0,873.0,990.02,760.32
2016,3,31,13,15,938.0,98.0,4.15,16.0,856.0,1009.79,775.25
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,1025.5,787.59
2016,3,31,13,45,927.5,96.5,4.45,16.0,814.5,1035.15,796.4
2016,3,31,14,0,921.0,96.0,4.6,16.0,790.0,1040.65,802.66
2016,3,31,14,15,912.5,94.5,4.65,16.0,758.5,1038.86,803.09
2016,3,31,14,30,904.0,93.0,4.7,16.0,727.0,1032.96,800.87
2016,3,31,14,45,891.0,91.5,4.8,16.0,689.0,1018.49,793.28
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,1000.19,783.07
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,975.16,769.17
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,958.67,761.37
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,918.86,734.99
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,876.4,706.39
2016,3,31,16,15,771.5,77.0,5.05,14.5,415.5,823.85,670.37
2016,3,31,16,30,742.0,73.0,5.0,14.0,364.0,769.73,632.27
2016,3,31,16,45,698.0,68.5,5.0,13.5,311.0,701.63,582.26
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,639.74,535.23
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,555.56,467.52
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,474.89,399.69
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,364.94,302.63
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,265.06,204.71
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,127.39,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,14.1,1.81
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,28.7,19.1
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,37.17,27.4
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,45.64,35.34
2016,4,1,7,15,305.5,91.0,3.55,12.0,161.0,65.47,53.34
2016,4,1,7,30,89.0,126.0,3.5,12.0,154.0,87.0,72.63
2016,4,1,7,45,98.0,147.5,3.45,12.5,183.5,100.45,84.3
2016,4,1,8,0,107.0,169.0,3.4,13.0,213.0,113.52,95.42
2016,4,1,8,15,93.0,190.0,3.35,13.0,231.5,129.19,108.81
2016,4,1,8,30,79.0,211.0,3.3,13.0,250.0,141.67,119.29
2016,4,1,8,45,53.0,216.5,3.3,13.5,244.0,149.7,118.77
2016,4,1,9,0,27.0,222.0,3.3,14.0,238.0,163.28,129.46
2016,4,1,9,15,24.5,233.0,3.25,14.0,248.5,174.65,138.43
2016,4,1,9,30,22.0,244.0,3.2,14.0,259.0,185.6,147.19
2016,4,1,9,45,50.5,284.5,3.15,14.0,320.5,224.48,177.6
2016,4,1,10,0,79.0,325.0,3.1,14.0,382.0,271.13,214.3
2016,4,1,10,15,190.5,338.5,3.05,14.0,482.5,342.41,269.66
2016,4,1,10,30,302.0,352.0,3.0,14.0,583.0,429.86,337.9
2016,4,1,10,45,265.0,371.5,2.95,14.5,578.5,449.67,353.19
2016,4,1,11,0,228.0,391.0,2.9,15.0,574.0,458.35,359.57
2016,4,1,11,15,575.5,249.5,2.85,15.0,723.5,612.62,480.83
2016,4,1,11,30,923.0,108.0,2.8,15.0,873.0,761.83,595.64
2016,4,1,11,45,926.0,107.5,2.75,15.5,880.5,808.06,627.22
2016,4,1,12,0,929.0,107.0,2.7,16.0,888.0,851.54,655.77
2016,4,1,12,15,929.0,107.0,2.7,16.0,887.5,890.06,682.15
2016,4,1,12,30,929.0,107.0,2.7,16.0,887.0,925.26,706.16
2016,4,1,12,45,930.0,105.0,2.75,16.0,879.0,955.93,727.46
2016,4,1,13,0,931.0,103.0,2.8,16.0,871.0,982.96,746.36
2016,4,1,13,15,927.0,102.5,2.9,16.0,854.5,1003.01,761.11
2016,4,1,13,30,923.0,102.0,3.0,16.0,838.0,1019.04,773.35
2016,4,1,13,45,918.0,100.0,3.1,16.0,814.0,1028.42,781.29
2016,4,1,14,0,913.0,98.0,3.2,16.0,790.0,1033.65,786.65
2016,4,1,14,15,904.5,96.5,3.3,16.0,758.5,1031.78,787.39
2016,4,1,14,30,896.0,95.0,3.4,16.0,727.0,1025.83,785.56
2016,4,1,14,45,884.5,93.0,3.5,16.0,689.0,1012.28,778.67
2016,4,1,15,0,873.0,91.0,3.6,16.0,651.0,994.9,769.24
2016,4,1,15,15,857.5,89.0,3.7,15.5,607.5,969.89,755.93
2016,4,1,15,30,842.0,87.0,3.8,15.0,564.0,953.45,748.62
2016,4,1,15,45,820.5,84.0,3.9,15.0,516.0,914.51,723.66
2016,4,1,16,0,799.0,81.0,4.0,15.0,468.0,872.88,696.47
2016,4,1,16,15,769.5,77.0,4.0,14.5,417.0,820.39,661.44
2016,4,1,16,30,740.0,73.0,4.0,14.0,366.0,766.36,624.32
2016,4,1,16,45,697.0,68.5,4.05,14.0,313.0,699.23,574.94
2016,4,1,17,0,654.0,64.0,4.1,14.0,260.0,638.09,528.46
2016,4,1,17,15,591.0,57.0,3.95,13.5,208.0,554.5,462.42
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,474.38,396.18
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,368.14,304.09
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,271.51,211.3
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,131.24,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,155.0,19.0,1.4,10.0,37.5,15.25,3.96
2016,4,2,6,30,310.0,38.0,1.3,10.0,75.0,30.99,21.37
2016,4,2,6,45,392.0,51.0,1.25,10.5,121.0,41.28,31.28
2016,4,2,7,0,474.0,64.0,1.2,11.0,167.0,51.41,40.73
2016,4,2,7,15,237.0,67.5,1.1,11.0,119.0,48.94,38.73
2016,4,2,7,30,0.0,71.0,1.0,11.0,71.0,54.05,43.37
2016,4,2,7,45,0.0,84.5,0.9,11.5,84.5,63.98,52.1
2016,4,2,8,0,0.0,98.0,0.8,12.0,98.0,73.84,60.6
2016,4,2,8,15,1.5,130.0,0.75,12.5,131.0,96.0,79.75
2016,4,2,8,30,3.0,162.0,0.7,13.0,164.0,117.54,97.95
2016,4,2,8,45,5.0,176.5,0.7,13.5,179.5,128.64,102.04
2016,4,2,9,0,7.0,191.0,0.7,14.0,195.0,140.82,111.25
2016,4,2,9,15,103.5,250.0,0.75,14.0,317.5,193.71,149.34
2016,4,2,9,30,200.0,309.0,0.8,14.0,440.0,267.79,204.38
2016,4,2,9,45,203.5,324.5,0.9,14.5,464.5,299.03,229.28
2016,4,2,10,0,207.0,340.0,1.0,15.0,489.0,330.76,254.67
2016,4,2,10,15,517.5,243.0,1.15,15.0,636.0,422.8,323.57
2016,4,2,10,30,828.0,146.0,1.3,15.0,783.0,542.8,415.37
2016,4,2,10,45,835.5,147.5,1.45,15.5,806.0,599.32,459.93
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,654.73,502.88
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.0,706.36,542.97
2016,4,2,11,30,852.0,151.0,1.9,16.0,859.0,756.05,580.88
2016,4,2,11,45,859.0,148.0,2.05,16.5,868.0,801.89,614.39
2016,4,2,12,0,866.0,145.0,2.2,17.0,877.0,845.36,645.07
2016,4,2,12,15,865.5,145.0,2.35,17.0,876.0,882.79,671.66
2016,4,2,12,30,865.0,145.0,2.5,17.0,875.0,916.99,696.09
2016,4,2,12,45,873.5,138.0,2.65,17.5,868.5,935.43,708.52
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,963.89,727.95
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,981.85,741.18
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,995.92,752.04
2016,4,2,13,45,861.5,129.5,3.15,18.0,802.5,1017.06,768.28
2016,4,2,14,0,851.0,130.0,3.3,18.0,777.0,1019.52,772.0
2016,4,2,14,15,841.0,128.0,3.3,18.0,745.5,1015.67,770.54
2016,4,2,14,30,831.0,126.0,3.3,18.0,714.0,1007.79,766.58
2016,4,2,14,45,811.5,126.0,3.35,18.0,675.0,988.66,755.49
2016,4,2,15,0,792.0,126.0,3.4,18.0,636.0,965.82,741.98
2016,4,2,15,15,773.5,122.5,3.4,17.5,592.5,936.69,725.12
2016,4,2,15,30,755.0,119.0,3.4,17.0,549.0,912.02,711.32
2016,4,2,15,45,729.5,107.5,3.4,17.0,494.0,860.55,676.87
2016,4,2,16,0,704.0,96.0,3.4,17.0,439.0,806.66,640.28
2016,4,2,16,15,657.5,94.0,3.4,16.5,387.0,744.11,597.64
2016,4,2,16,30,611.0,92.0,3.4,16.0,335.0,681.3,553.57
2016,4,2,16,45,531.5,95.0,3.4,15.5,285.0,596.58,490.99
2016,4,2,17,0,452.0,98.0,3.4,15.0,235.0,509.04,423.24
2016,4,2,17,15,419.0,83.5,3.3,14.5,191.0,448.82,374.69
2016,4,2,17,30,386.0,69.0,3.2,14.0,147.0,390.2,324.99
2016,4,2,17,45,286.0,54.0,3.15,13.5,102.0,288.73,237.38
2016,4,2,18,0,186.0,39.0,3.1,13.0,57.0,197.37,153.05
2016,4,2,18,15,93.0,19.5,3.0,12.5,28.5,96.83,0.0
