Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,7.08,0.0
2016,4,3,6,15,179.0,25.0,2.1,9.0,44.5,19.07,7.7
2016,4,3,6,30,315.0,41.0,2.1,9.0,79.0,33.44,23.71
2016,4,3,6,45,409.0,52.0,2.15,9.5,127.0,42.12,32.2
2016,4,3,7,0,503.0,63.0,2.2,10.0,175.0,50.8,40.37
2016,4,3,7,15,251.5,78.5,2.15,10.5,134.5,56.44,45.56
2016,4,3,7,30,0.0,94.0,2.1,11.0,94.0,69.7,57.4
2016,4,3,7,45,0.0,112.0,2.1,11.5,112.0,82.47,68.58
2016,4,3,8,0,0.0,130.0,2.1,12.0,130.0,95.13,79.45
2016,4,3,8,15,25.0,168.0,2.1,12.0,181.0,120.62,101.56
2016,4,3,8,30,50.0,206.0,2.1,12.0,232.0,138.8,117.01
2016,4,3,8,45,249.0,209.5,2.15,12.5,354.5,147.51,112.37
2016,4,3,9,0,448.0,213.0,2.2,13.0,477.0,194.02,136.9
2016,4,3,9,15,648.5,161.5,2.25,13.5,573.5,236.03,161.01
2016,4,3,9,30,849.0,110.0,2.3,14.0,670.0,301.51,209.4
2016,4,3,9,45,860.5,112.5,2.35,14.5,707.0,364.69,265.32
2016,4,3,10,0,872.0,115.0,2.4,15.0,744.0,429.18,321.65
2016,4,3,10,15,881.0,116.5,2.45,15.0,775.0,489.54,374.12
2016,4,3,10,30,890.0,118.0,2.5,15.0,806.0,549.27,424.62
2016,4,3,10,45,894.5,120.5,2.55,15.5,828.5,606.39,470.76
2016,4,3,11,0,899.0,123.0,2.6,16.0,851.0,661.94,514.16
2016,4,3,11,15,701.5,220.0,2.65,16.0,794.5,671.31,520.79
2016,4,3,11,30,504.0,317.0,2.7,16.0,738.0,649.43,503.41
2016,4,3,11,45,704.5,223.0,2.75,16.0,817.0,755.86,585.44
2016,4,3,12,0,905.0,129.0,2.8,16.0,896.0,850.87,656.2
2016,4,3,12,15,905.0,129.0,2.9,16.0,895.5,888.74,682.47
2016,4,3,12,30,905.0,129.0,3.0,16.0,895.0,923.37,706.97
2016,4,3,12,45,624.0,255.5,3.15,16.5,781.5,842.33,647.57
2016,4,3,13,0,343.0,382.0,3.3,17.0,668.0,701.37,540.95
2016,4,3,13,15,612.0,257.0,3.4,17.0,754.5,875.75,674.31
2016,4,3,13,30,881.0,132.0,3.5,17.0,841.0,1006.49,766.88
2016,4,3,13,45,753.0,182.5,3.65,17.0,775.5,973.2,744.79
2016,4,3,14,0,625.0,233.0,3.8,17.0,710.0,907.78,700.53
2016,4,3,14,15,730.5,182.0,3.9,16.5,717.5,970.35,748.78
2016,4,3,14,30,836.0,131.0,4.0,16.0,725.0,1016.9,784.05
2016,4,3,14,45,821.5,128.5,4.1,16.0,687.0,999.99,774.11
2016,4,3,15,0,807.0,126.0,4.2,16.0,649.0,979.31,762.09
2016,4,3,15,15,789.0,122.5,4.25,15.5,605.0,950.49,745.42
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,925.95,731.8
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,887.65,706.77
2016,4,3,16,0,734.0,107.0,4.4,15.0,467.0,846.74,679.52
2016,4,3,16,15,701.5,101.5,4.35,14.5,415.5,791.5,641.63
2016,4,3,16,30,669.0,96.0,4.3,14.0,364.0,735.11,601.95
2016,4,3,16,45,629.5,88.0,4.3,14.0,312.0,669.19,552.84
2016,4,3,17,0,590.0,80.0,4.3,14.0,260.0,603.58,502.32
2016,4,3,17,15,524.5,71.0,4.15,13.5,208.5,518.01,434.13
2016,4,3,17,30,459.0,62.0,4.0,13.0,157.0,435.99,365.1
2016,4,3,17,45,361.0,49.5,3.85,12.5,110.5,333.45,276.18
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,239.84,189.14
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,116.63,15.12
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,9.44,0.0
2016,4,4,6,15,161.0,27.5,5.6,11.5,47.5,20.84,9.77
2016,4,4,6,30,322.0,43.0,5.7,12.0,83.0,35.05,24.87
2016,4,4,6,45,419.5,53.5,5.8,12.5,132.5,43.33,32.88
2016,4,4,7,0,517.0,64.0,5.9,13.0,182.0,51.64,40.62
2016,4,4,7,15,579.0,71.5,5.85,13.0,235.5,57.26,45.82
2016,4,4,7,30,641.0,79.0,5.8,13.0,289.0,62.89,50.86
2016,4,4,7,45,443.0,124.0,5.75,13.5,281.0,87.51,72.55
2016,4,4,8,0,245.0,169.0,5.7,14.0,273.0,113.06,94.7
2016,4,4,8,15,286.5,185.5,5.8,14.0,321.5,122.99,103.08
2016,4,4,8,30,328.0,202.0,5.9,14.0,370.0,132.66,111.17
2016,4,4,8,45,581.0,152.5,6.0,14.5,483.5,129.91,89.23
2016,4,4,9,0,834.0,103.0,6.1,15.0,597.0,177.0,106.38
2016,4,4,9,15,850.0,106.0,6.1,15.0,640.0,240.42,156.28
2016,4,4,9,30,866.0,109.0,6.1,15.0,683.0,305.26,213.17
2016,4,4,9,45,877.0,111.0,6.15,15.5,720.5,368.89,270.65
2016,4,4,10,0,888.0,113.0,6.2,16.0,758.0,433.87,328.83
2016,4,4,10,15,896.5,115.0,6.05,16.0,788.5,495.23,383.42
2016,4,4,10,30,905.0,117.0,5.9,16.0,819.0,555.88,435.91
2016,4,4,10,45,910.0,118.5,5.8,16.5,842.0,613.24,483.49
2016,4,4,11,0,915.0,120.0,5.7,17.0,865.0,668.99,528.22
2016,4,4,11,15,918.5,121.0,5.65,17.0,880.5,721.51,570.33
2016,4,4,11,30,922.0,122.0,5.6,17.0,896.0,771.81,609.74
2016,4,4,11,45,921.5,123.0,5.6,17.0,902.5,816.67,644.29
2016,4,4,12,0,921.0,124.0,5.6,17.0,909.0,858.57,674.57
2016,4,4,12,15,921.0,124.0,5.5,17.0,908.0,896.86,701.54
2016,4,4,12,30,921.0,124.0,5.4,17.0,907.0,931.86,725.98
2016,4,4,12,45,922.5,121.5,5.35,17.5,899.0,962.43,746.02
2016,4,4,13,0,924.0,119.0,5.3,18.0,891.0,989.4,763.43
2016,4,4,13,15,919.5,118.0,5.3,18.0,873.5,1008.4,777.13
2016,4,4,13,30,915.0,117.0,5.3,18.0,856.0,1023.37,788.19
2016,4,4,13,45,905.5,117.0,5.35,18.0,830.0,1030.38,794.25
2016,4,4,14,0,896.0,117.0,5.4,18.0,804.0,1033.25,797.65
2016,4,4,14,15,886.0,115.5,5.75,17.5,771.5,1029.95,800.69
2016,4,4,14,30,876.0,114.0,6.1,17.0,739.0,1036.66,810.89
2016,4,4,14,45,859.5,112.5,6.5,17.0,699.5,1018.67,802.06
2016,4,4,15,0,843.0,111.0,6.9,17.0,660.0,996.84,790.3
2016,4,4,15,15,825.0,108.5,7.05,16.5,615.5,968.76,773.96
2016,4,4,15,30,807.0,106.0,7.2,16.0,571.0,937.33,754.93
2016,4,4,15,45,780.0,103.0,7.4,16.0,521.5,893.66,725.14
2016,4,4,16,0,753.0,100.0,7.6,16.0,472.0,853.95,697.92
2016,4,4,16,15,720.5,95.5,7.4,15.5,420.5,799.52,658.75
2016,4,4,16,30,688.0,91.0,7.2,15.0,369.0,743.91,617.9
2016,4,4,16,45,639.5,85.5,7.0,15.0,315.5,672.98,562.71
2016,4,4,17,0,591.0,80.0,6.8,15.0,262.0,602.88,506.8
2016,4,4,17,15,523.0,71.5,6.4,14.5,210.0,516.08,435.94
2016,4,4,17,30,455.0,63.0,6.0,14.0,158.0,432.99,364.59
2016,4,4,17,45,349.5,51.0,5.6,13.5,111.5,323.67,269.02
2016,4,4,18,0,244.0,39.0,5.2,13.0,65.0,229.99,182.18
2016,4,4,18,15,122.0,19.5,4.95,12.5,32.5,113.25,28.7
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,94.0,13.0,2.7,11.0,15.0,10.23,0.0
2016,4,5,6,15,243.5,26.5,2.65,11.5,53.0,21.63,11.13
2016,4,5,6,30,393.0,40.0,2.6,12.0,91.0,32.88,23.12
2016,4,5,6,45,479.5,49.5,2.55,12.5,141.0,40.52,30.47
2016,4,5,7,0,566.0,59.0,2.5,13.0,191.0,48.17,37.58
2016,4,5,7,15,623.5,65.0,2.4,13.5,244.5,52.87,41.84
2016,4,5,7,30,681.0,71.0,2.3,14.0,298.0,57.6,45.96
2016,4,5,7,45,724.5,75.0,2.2,14.5,352.5,65.7,52.95
2016,4,5,8,0,768.0,79.0,2.1,15.0,407.0,69.02,55.6
2016,4,5,8,15,795.5,82.5,2.15,15.5,458.5,71.66,57.62
2016,4,5,8,30,823.0,86.0,2.2,16.0,510.0,74.26,59.57
2016,4,5,8,45,846.0,88.0,2.25,16.5,559.0,108.95,64.49
2016,4,5,9,0,869.0,90.0,2.3,17.0,608.0,178.6,104.83
2016,4,5,9,15,883.5,92.0,2.4,17.0,651.0,242.09,153.82
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,306.59,209.37
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,370.42,265.84
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,434.2,321.8
2016,4,5,10,15,925.5,99.5,2.95,18.0,798.5,496.17,375.49
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,557.24,426.93
2016,4,5,10,45,938.0,102.0,3.15,18.5,852.0,615.38,474.04
2016,4,5,11,0,943.0,103.0,3.3,19.0,875.0,671.82,518.42
2016,4,5,11,15,946.0,104.0,3.3,19.0,890.0,725.03,559.59
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,775.89,597.99
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,822.17,630.56
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,865.53,659.41
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,904.11,685.39
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,939.25,708.89
2016,4,5,12,45,949.5,104.0,3.3,20.5,907.5,968.94,727.58
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,994.83,743.69
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,1014.42,757.07
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,1029.91,767.9
2016,4,5,13,45,933.5,100.5,3.3,21.0,838.0,1039.34,774.86
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,1044.59,779.27
2016,4,5,14,15,918.0,98.5,3.3,21.0,780.5,1042.07,778.74
2016,4,5,14,30,909.0,97.0,3.3,21.0,748.0,1035.41,775.68
2016,4,5,14,45,896.0,95.0,3.35,21.0,709.0,1020.13,767.45
2016,4,5,15,0,883.0,93.0,3.4,21.0,670.0,1000.99,756.75
2016,4,5,15,15,867.0,91.0,3.45,20.5,625.5,975.23,743.03
2016,4,5,15,30,851.0,89.0,3.5,20.0,581.0,957.96,735.12
2016,4,5,15,45,828.0,86.0,3.6,20.0,532.0,917.35,709.7
2016,4,5,16,0,805.0,83.0,3.7,20.0,483.0,874.09,682.15
2016,4,5,16,15,775.5,79.5,3.7,19.5,431.0,822.08,648.41
2016,4,5,16,30,746.0,76.0,3.7,19.0,379.0,768.5,612.64
2016,4,5,16,45,703.5,71.0,3.7,19.0,325.5,701.15,564.24
2016,4,5,17,0,661.0,66.0,3.7,19.0,272.0,639.56,518.63
2016,4,5,17,15,599.0,59.5,3.55,18.0,219.0,557.44,456.47
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,478.65,393.62
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,374.94,305.79
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,280.26,220.08
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,139.37,49.7
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.11,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,10.23,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,21.97,11.74
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,33.55,23.47
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,41.16,30.61
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,48.8,37.52
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,53.82,42.07
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,58.85,46.49
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,62.53,49.52
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,71.59,57.17
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.0,74.47,59.35
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,77.29,61.45
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,112.27,66.74
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,174.93,101.65
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.0,238.51,150.14
2016,4,6,9,30,878.0,102.0,3.4,21.0,692.0,307.34,208.04
2016,4,6,9,45,888.0,104.5,3.45,21.5,728.5,370.36,262.97
2016,4,6,10,0,898.0,107.0,3.5,22.0,765.0,433.34,317.36
2016,4,6,10,15,906.0,108.5,3.4,22.0,795.5,494.41,369.41
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,554.67,419.23
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,611.78,464.33
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,667.11,506.48
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,718.88,544.45
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,768.36,579.49
2016,4,6,11,45,927.0,116.0,2.9,24.5,906.5,813.49,610.03
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,855.7,636.4
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,893.05,660.02
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,927.04,681.09
2016,4,6,12,45,917.0,119.5,2.45,25.5,898.0,953.58,696.6
2016,4,6,13,0,909.0,122.0,2.4,26.0,887.0,976.2,709.53
2016,4,6,13,15,904.0,121.0,2.25,26.0,869.0,994.28,719.91
2016,4,6,13,30,899.0,120.0,2.1,26.0,851.0,1008.38,727.69
2016,4,6,13,45,890.0,119.0,1.95,26.5,825.5,1014.53,728.98
2016,4,6,14,0,881.0,118.0,1.8,27.0,800.0,1016.59,727.76
2016,4,6,14,15,871.0,116.5,1.7,27.0,767.5,1013.08,725.26
2016,4,6,14,30,861.0,115.0,1.6,27.0,735.0,1019.67,729.26
2016,4,6,14,45,846.5,113.0,1.5,27.0,696.0,1003.05,718.68
2016,4,6,15,0,832.0,111.0,1.4,27.0,657.0,982.64,706.09
2016,4,6,15,15,632.0,163.0,1.3,27.0,562.0,844.71,617.9
2016,4,6,15,30,432.0,215.0,1.2,27.0,467.0,689.91,513.23
2016,4,6,15,45,453.0,189.5,1.1,27.0,434.0,675.08,506.07
2016,4,6,16,0,474.0,164.0,1.0,27.0,401.0,656.52,494.85
2016,4,6,16,15,570.0,123.0,0.85,26.5,378.0,693.12,522.27
2016,4,6,16,30,666.0,82.0,0.7,26.0,355.0,710.01,534.07
2016,4,6,16,45,598.0,84.5,0.55,25.5,304.0,634.05,481.75
2016,4,6,17,0,530.0,87.0,0.4,25.0,253.0,559.32,429.65
2016,4,6,17,15,471.0,76.5,0.35,24.5,203.5,479.7,372.27
2016,4,6,17,30,412.0,66.0,0.3,24.0,154.0,398.85,311.02
2016,4,6,17,45,325.0,52.5,0.3,23.5,109.5,306.96,238.46
2016,4,6,18,0,238.0,39.0,0.3,23.0,65.0,223.56,168.2
2016,4,6,18,15,119.0,19.5,0.45,22.5,32.5,111.67,45.68
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,3.25,14.0,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,3.3,14.0,16.0,12.12,0.0
2016,4,7,6,15,121.0,33.5,3.45,14.5,50.5,25.09,14.66
2016,4,7,6,30,242.0,51.0,3.6,15.0,85.0,38.07,27.46
2016,4,7,6,45,313.0,66.0,3.75,15.5,130.0,48.99,37.6
2016,4,7,7,0,384.0,81.0,3.9,16.0,175.0,59.77,47.38
2016,4,7,7,15,460.5,84.0,3.9,16.0,223.0,62.56,49.98
2016,4,7,7,30,537.0,87.0,3.9,16.0,271.0,66.96,53.83
2016,4,7,7,45,526.0,107.0,3.95,16.0,311.5,79.88,65.07
2016,4,7,8,0,515.0,127.0,4.0,16.0,352.0,89.79,73.53
2016,4,7,8,15,414.0,169.5,3.9,16.0,364.0,112.51,93.01
2016,4,7,8,30,313.0,212.0,3.8,16.0,376.0,137.61,114.29
2016,4,7,8,45,357.0,223.5,3.75,16.5,426.5,162.21,119.83
2016,4,7,9,0,401.0,235.0,3.7,17.0,477.0,204.88,145.6
2016,4,7,9,15,482.5,223.5,3.6,17.0,535.0,243.58,172.25
2016,4,7,9,30,564.0,212.0,3.5,17.0,593.0,295.07,212.67
2016,4,7,9,45,573.0,224.0,3.45,17.0,629.0,348.52,258.68
2016,4,7,10,0,582.0,236.0,3.4,17.0,665.0,402.74,305.0
2016,4,7,10,15,712.5,185.5,3.3,17.0,732.5,466.86,357.04
2016,4,7,10,30,843.0,135.0,3.2,17.0,800.0,540.37,416.48
2016,4,7,10,45,846.5,137.5,3.15,17.5,821.0,595.7,460.75
2016,4,7,11,0,850.0,140.0,3.1,18.0,842.0,649.48,502.37
2016,4,7,11,15,702.5,225.0,3.05,18.0,812.0,673.69,519.83
2016,4,7,11,30,555.0,310.0,3.0,18.0,782.0,677.32,521.14
2016,4,7,11,45,568.0,300.5,2.95,18.0,787.0,712.47,547.59
2016,4,7,12,0,581.0,291.0,2.9,18.0,792.0,746.18,572.41
2016,4,7,12,15,498.0,328.5,2.9,18.0,757.5,739.7,566.46
2016,4,7,12,30,415.0,366.0,2.9,18.0,723.0,725.46,554.95
2016,4,7,12,45,456.5,345.0,2.9,18.0,734.0,765.23,584.92
2016,4,7,13,0,498.0,324.0,2.9,18.0,745.0,804.13,613.73
2016,4,7,13,15,643.5,246.0,2.9,17.5,778.5,891.59,680.21
2016,4,7,13,30,789.0,168.0,2.9,17.0,812.0,963.47,732.19
2016,4,7,13,45,653.5,223.0,2.95,17.0,746.0,911.02,696.39
2016,4,7,14,0,518.0,278.0,3.0,17.0,680.0,834.85,641.7
2016,4,7,14,15,392.0,306.0,3.0,17.0,603.0,722.08,560.51
2016,4,7,14,30,266.0,334.0,3.0,17.0,526.0,631.44,492.7
2016,4,7,14,45,257.0,316.5,3.0,17.0,494.5,607.41,476.62
2016,4,7,15,0,248.0,299.0,3.0,17.0,463.0,581.79,458.83
2016,4,7,15,15,203.5,282.0,2.95,16.5,410.5,496.99,396.21
2016,4,7,15,30,159.0,265.0,2.9,16.0,358.0,436.25,350.44
2016,4,7,15,45,118.0,238.5,2.9,16.0,304.5,368.18,297.49
2016,4,7,16,0,77.0,212.0,2.9,16.0,251.0,280.17,227.58
2016,4,7,16,15,107.5,192.0,2.8,15.5,240.0,307.02,251.55
2016,4,7,16,30,138.0,172.0,2.7,15.0,229.0,310.78,256.66
2016,4,7,16,45,121.5,151.0,2.6,15.0,196.5,271.66,224.93
2016,4,7,17,0,105.0,130.0,2.5,15.0,164.0,233.19,193.23
2016,4,7,17,15,87.5,107.0,2.35,15.0,131.5,191.93,158.48
2016,4,7,17,30,70.0,84.0,2.2,15.0,99.0,151.36,123.59
2016,4,7,17,45,46.5,62.0,2.1,15.0,70.5,97.09,76.65
2016,4,7,18,0,23.0,40.0,2.0,15.0,42.0,56.72,40.96
2016,4,7,18,15,11.5,20.0,1.9,14.5,21.0,24.9,7.87
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.6,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.6,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,17.5,1.6,13.0,17.5,13.32,5.4
2016,4,8,6,30,0.0,29.0,1.6,13.0,29.0,22.13,13.84
2016,4,8,6,45,0.0,44.0,1.65,13.5,44.0,33.66,24.4
2016,4,8,7,0,0.0,59.0,1.7,14.0,59.0,44.83,34.53
2016,4,8,7,15,0.0,75.0,1.6,14.0,75.0,56.53,45.04
2016,4,8,7,30,0.0,91.0,1.5,14.0,91.0,68.13,55.29
2016,4,8,7,45,0.0,109.0,1.45,14.5,109.0,80.96,66.35
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,93.67,77.09
2016,4,8,8,15,7.5,158.0,1.35,15.0,162.0,114.7,95.03
2016,4,8,8,30,15.0,189.0,1.3,15.0,197.0,135.27,112.3
2016,4,8,8,45,22.5,213.5,1.3,15.5,226.5,153.65,121.1
2016,4,8,9,0,30.0,238.0,1.3,16.0,256.0,168.61,131.79
2016,4,8,9,15,93.0,279.0,1.3,16.0,341.0,212.33,163.5
2016,4,8,9,30,156.0,320.0,1.3,16.0,426.0,262.95,201.01
2016,4,8,9,45,106.5,323.5,1.3,16.0,398.0,267.82,206.9
2016,4,8,10,0,57.0,327.0,1.3,16.0,370.0,263.28,204.83
2016,4,8,10,15,56.0,339.5,1.3,16.0,383.0,280.14,218.07
2016,4,8,10,30,55.0,352.0,1.3,16.0,396.0,297.02,231.08
2016,4,8,10,45,134.0,380.5,1.35,16.0,490.5,375.56,291.31
2016,4,8,11,0,213.0,409.0,1.4,16.0,585.0,460.13,355.09
2016,4,8,11,15,134.0,397.0,1.45,16.0,508.5,416.83,322.21
2016,4,8,11,30,55.0,385.0,1.5,16.0,432.0,354.05,274.37
2016,4,8,11,45,30.5,285.0,1.55,16.0,311.0,257.75,200.97
2016,4,8,12,0,6.0,185.0,1.6,16.0,190.0,149.97,116.19
2016,4,8,12,15,66.5,307.5,1.65,16.0,365.0,315.38,247.68
2016,4,8,12,30,127.0,430.0,1.7,16.0,540.0,502.54,388.35
2016,4,8,12,45,79.5,388.0,1.75,16.5,457.0,412.24,319.07
2016,4,8,13,0,32.0,346.0,1.8,17.0,374.0,334.61,259.48
2016,4,8,13,15,31.0,337.5,1.85,17.0,364.0,329.76,256.46
2016,4,8,13,30,30.0,329.0,1.9,17.0,354.0,324.5,252.8
2016,4,8,13,45,31.0,322.0,2.0,17.0,347.0,322.34,251.69
2016,4,8,14,0,32.0,315.0,2.1,17.0,340.0,319.98,250.45
2016,4,8,14,15,216.5,309.0,2.1,16.5,467.0,548.86,430.46
2016,4,8,14,30,401.0,303.0,2.1,16.0,594.0,731.76,567.93
2016,4,8,14,45,212.5,276.0,2.15,16.0,429.5,517.24,407.15
2016,4,8,15,0,24.0,249.0,2.2,16.0,265.0,234.91,185.95
2016,4,8,15,15,64.5,256.0,2.15,16.0,295.0,307.24,246.09
2016,4,8,15,30,105.0,263.0,2.1,16.0,325.0,358.4,287.87
2016,4,8,15,45,253.0,223.5,2.1,16.0,356.0,499.37,401.81
2016,4,8,16,0,401.0,184.0,2.1,16.0,387.0,608.96,488.55
2016,4,8,16,15,259.0,178.5,2.0,15.5,304.5,445.41,362.15
2016,4,8,16,30,117.0,173.0,1.9,15.0,222.0,292.96,240.08
2016,4,8,16,45,95.0,153.5,1.85,15.0,190.0,234.77,193.54
2016,4,8,17,0,73.0,134.0,1.8,15.0,158.0,196.51,161.81
2016,4,8,17,15,57.0,110.0,1.7,14.5,126.5,157.87,129.51
2016,4,8,17,30,41.0,86.0,1.6,14.0,95.0,119.83,96.97
2016,4,8,17,45,22.5,62.5,1.5,14.0,67.0,81.29,63.28
2016,4,8,18,0,4.0,39.0,1.4,14.0,39.0,37.13,24.92
2016,4,8,18,15,2.0,19.5,1.3,14.0,19.5,15.98,3.83
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,13.0,4.5,3.54,0.0
2016,4,9,6,0,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,4,9,6,15,0.0,25.5,1.85,13.0,25.5,19.48,10.71
2016,4,9,6,30,0.0,42.0,1.9,13.0,42.0,31.7,22.29
2016,4,9,6,45,0.0,62.5,2.0,13.5,62.5,46.39,35.72
2016,4,9,7,0,0.0,83.0,2.1,14.0,83.0,60.91,48.83
2016,4,9,7,15,5.0,103.0,2.05,14.0,105.0,75.05,61.47
2016,4,9,7,30,10.0,123.0,2.0,14.0,127.0,89.1,73.8
2016,4,9,7,45,7.5,136.5,2.0,14.0,140.0,98.88,82.21
2016,4,9,8,0,5.0,150.0,2.0,14.0,153.0,108.57,90.41
2016,4,9,8,15,2.5,143.5,1.95,14.0,145.0,105.42,87.34
2016,4,9,8,30,0.0,137.0,1.9,14.0,137.0,101.8,83.92
2016,4,9,8,45,0.0,147.0,1.9,14.5,147.0,109.43,86.04
2016,4,9,9,0,0.0,157.0,1.9,15.0,157.0,117.36,92.12
2016,4,9,9,15,7.0,196.0,1.85,15.0,201.0,146.83,115.58
2016,4,9,9,30,14.0,235.0,1.8,15.0,245.0,177.66,139.87
2016,4,9,9,45,16.5,252.0,1.8,15.0,264.0,193.19,151.97
2016,4,9,10,0,19.0,269.0,1.8,15.0,283.0,209.24,164.52
2016,4,9,10,15,28.5,300.0,1.75,15.0,322.5,239.48,188.12
2016,4,9,10,30,38.0,331.0,1.7,15.0,362.0,272.77,213.91
2016,4,9,10,45,39.5,343.5,1.7,15.5,376.0,289.59,226.4
2016,4,9,11,0,41.0,356.0,1.7,16.0,390.0,306.83,239.16
2016,4,9,11,15,28.5,323.5,1.65,16.0,347.5,278.8,217.33
2016,4,9,11,30,16.0,291.0,1.6,16.0,305.0,239.77,186.93
2016,4,9,11,45,21.0,314.5,1.6,16.0,333.0,264.71,206.52
2016,4,9,12,0,26.0,338.0,1.6,16.0,361.0,303.74,236.56
2016,4,9,12,15,30.0,348.5,1.55,16.0,375.0,320.99,249.62
2016,4,9,12,30,34.0,359.0,1.5,16.0,389.0,338.77,263.15
2016,4,9,12,45,68.0,387.5,1.5,16.0,446.0,400.91,311.06
2016,4,9,13,0,102.0,416.0,1.5,16.0,503.0,466.24,360.34
2016,4,9,13,15,128.5,411.5,1.55,16.0,519.0,515.28,397.11
2016,4,9,13,30,155.0,407.0,1.6,16.0,535.0,544.81,419.79
2016,4,9,13,45,139.0,392.5,1.65,16.0,504.5,522.33,403.6
2016,4,9,14,0,123.0,378.0,1.7,16.0,474.0,498.31,386.53
2016,4,9,14,15,81.5,340.5,1.7,16.0,403.0,399.4,312.56
2016,4,9,14,30,40.0,303.0,1.7,16.0,332.0,322.44,253.53
2016,4,9,14,45,25.5,261.0,1.75,16.0,279.0,245.45,194.07
2016,4,9,15,0,11.0,219.0,1.8,16.0,226.0,193.13,152.73
2016,4,9,15,15,17.0,220.0,1.8,16.0,230.0,201.79,160.48
2016,4,9,15,30,23.0,221.0,1.8,16.0,234.0,210.85,168.43
2016,4,9,15,45,11.5,162.0,1.85,16.0,168.5,144.44,114.74
2016,4,9,16,0,0.0,103.0,1.9,16.0,103.0,80.76,62.19
2016,4,9,16,15,0.0,78.5,1.85,15.5,78.5,60.31,45.45
2016,4,9,16,30,0.0,54.0,1.8,15.0,54.0,41.34,29.64
2016,4,9,16,45,0.0,46.5,1.8,15.0,46.5,35.55,24.81
2016,4,9,17,0,0.0,39.0,1.8,15.0,39.0,29.77,19.91
2016,4,9,17,15,0.0,31.5,1.7,14.5,31.5,24.01,15.0
2016,4,9,17,30,0.0,24.0,1.6,14.0,24.0,18.26,10.03
2016,4,9,17,45,0.0,17.0,1.55,14.0,17.0,12.91,5.31
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,7.58,0.61
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.16,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.13,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,8.5,3.45,13.0,8.5,6.45,0.17
2016,4,10,7,30,0.0,10.0,3.5,13.0,10.0,7.6,1.21
2016,4,10,7,45,0.0,12.5,3.6,13.5,12.5,9.51,2.9
2016,4,10,8,0,0.0,15.0,3.7,14.0,15.0,11.43,4.58
2016,4,10,8,15,0.0,33.0,3.7,14.0,33.0,25.23,16.83
2016,4,10,8,30,0.0,51.0,3.7,14.0,51.0,39.1,29.04
2016,4,10,8,45,0.0,58.0,3.75,14.0,58.0,44.53,32.05
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,49.98,36.52
2016,4,10,9,15,0.0,93.0,3.85,14.0,93.0,71.73,54.59
2016,4,10,9,30,0.0,121.0,3.9,14.0,121.0,92.68,71.82
2016,4,10,9,45,0.0,135.0,3.95,14.0,135.0,103.34,80.43
2016,4,10,10,0,0.0,149.0,4.0,14.0,149.0,114.12,89.12
2016,4,10,10,15,0.0,143.0,4.05,14.0,143.0,109.95,85.55
2016,4,10,10,30,0.0,137.0,4.1,14.0,137.0,105.66,81.92
2016,4,10,10,45,2.0,156.5,4.2,14.5,158.5,122.0,95.02
2016,4,10,11,0,4.0,176.0,4.3,15.0,180.0,138.76,108.37
2016,4,10,11,15,3.5,168.5,4.35,15.0,171.5,133.22,103.8
2016,4,10,11,30,3.0,161.0,4.4,15.0,163.0,127.5,99.13
2016,4,10,11,45,5.5,186.0,4.5,15.0,190.5,149.66,117.11
2016,4,10,12,0,8.0,211.0,4.6,15.0,218.0,172.4,135.48
2016,4,10,12,15,4.0,172.0,4.6,15.0,175.5,138.42,107.95
2016,4,10,12,30,0.0,133.0,4.6,15.0,133.0,104.03,79.93
2016,4,10,12,45,3.0,159.5,4.7,15.0,162.0,128.22,99.8
2016,4,10,13,0,6.0,186.0,4.8,15.0,191.0,153.04,120.07
2016,4,10,13,15,3.0,138.0,4.8,15.0,140.5,111.21,86.06
2016,4,10,13,30,0.0,90.0,4.8,15.0,90.0,69.75,52.08
2016,4,10,13,45,2.0,136.0,4.8,15.0,137.5,108.86,84.35
2016,4,10,14,0,4.0,182.0,4.8,15.0,185.0,149.55,117.69
2016,4,10,14,15,10.0,217.5,4.75,14.5,225.0,186.99,148.73
2016,4,10,14,30,16.0,253.0,4.7,14.0,265.0,226.33,181.28
2016,4,10,14,45,8.0,199.5,4.7,14.0,205.5,170.81,136.21
2016,4,10,15,0,0.0,146.0,4.7,14.0,146.0,116.28,91.41
2016,4,10,15,15,0.0,120.5,4.65,14.0,120.5,94.7,73.8
2016,4,10,15,30,0.0,95.0,4.6,14.0,95.0,73.38,56.2
2016,4,10,15,45,8.0,139.0,4.55,14.0,143.5,119.64,95.46
2016,4,10,16,0,16.0,183.0,4.5,14.0,192.0,171.02,138.74
2016,4,10,16,15,27.0,173.0,4.4,13.5,185.5,190.45,155.96
2016,4,10,16,30,38.0,163.0,4.3,13.0,179.0,192.47,158.78
2016,4,10,16,45,30.0,142.0,4.2,13.0,153.5,164.81,135.71
2016,4,10,17,0,22.0,121.0,4.1,13.0,128.0,124.43,101.58
2016,4,10,17,15,13.5,99.5,3.95,12.5,103.5,98.3,79.23
2016,4,10,17,30,5.0,78.0,3.8,12.0,79.0,72.53,56.81
2016,4,10,17,45,2.5,56.5,3.65,12.0,57.0,50.86,37.74
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,28.51,18.07
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,14.88,4.33
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.5,11.0,1.05,11.5,13.5,8.65,0.0
2016,4,11,6,0,81.0,22.0,1.0,12.0,27.0,16.67,2.2
2016,4,11,6,15,185.0,39.5,1.05,12.0,65.0,29.6,19.74
2016,4,11,6,30,289.0,57.0,1.1,12.0,103.0,42.59,32.14
2016,4,11,6,45,369.0,69.0,1.15,12.5,151.0,51.54,40.54
2016,4,11,7,0,449.0,81.0,1.2,13.0,199.0,60.46,48.67
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.5,69.57,56.83
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,75.58,62.09
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,79.44,65.21
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,83.24,68.2
2016,4,11,8,15,467.0,167.5,1.65,14.0,392.5,111.92,92.95
2016,4,11,8,30,297.0,223.0,1.7,14.0,384.0,142.91,119.29
2016,4,11,8,45,339.5,235.0,1.8,14.5,434.5,167.87,125.0
2016,4,11,9,0,382.0,247.0,1.9,15.0,485.0,209.62,150.5
2016,4,11,9,15,294.0,285.0,1.9,15.0,475.5,247.26,183.44
2016,4,11,9,30,206.0,323.0,1.9,15.0,466.0,277.42,211.69
2016,4,11,9,45,153.0,339.0,1.95,15.5,448.0,290.98,224.66
2016,4,11,10,0,100.0,355.0,2.0,16.0,430.0,298.38,231.9
2016,4,11,10,15,55.0,295.0,2.05,16.0,336.5,247.31,193.2
2016,4,11,10,30,10.0,235.0,2.1,16.0,243.0,184.92,144.44
2016,4,11,10,45,51.5,319.0,2.15,16.0,362.0,277.1,217.19
2016,4,11,11,0,93.0,403.0,2.2,16.0,481.0,374.8,292.3
2016,4,11,11,15,117.5,417.0,2.2,16.0,517.5,420.39,326.79
2016,4,11,11,30,142.0,431.0,2.2,16.0,554.0,462.38,358.58
2016,4,11,11,45,323.0,385.5,2.25,16.0,667.5,585.24,453.14
2016,4,11,12,0,504.0,340.0,2.3,16.0,781.0,723.38,555.8
2016,4,11,12,15,386.0,382.5,2.3,16.0,720.5,676.64,519.73
2016,4,11,12,30,268.0,425.0,2.3,16.0,660.0,634.25,487.15
2016,4,11,12,45,549.5,289.0,2.35,16.0,762.5,793.71,609.21
2016,4,11,13,0,831.0,153.0,2.4,16.0,865.0,942.12,715.33
2016,4,11,13,15,826.5,151.5,2.4,16.0,848.0,959.11,725.81
2016,4,11,13,30,822.0,150.0,2.4,16.0,831.0,972.28,735.17
2016,4,11,13,45,816.5,147.5,2.4,16.0,807.0,979.58,740.75
2016,4,11,14,0,811.0,145.0,2.4,16.0,783.0,982.98,743.92
2016,4,11,14,15,800.5,142.5,2.35,16.0,751.5,977.51,740.79
2016,4,11,14,30,790.0,140.0,2.3,16.0,720.0,968.18,735.28
2016,4,11,14,45,780.5,135.5,2.3,16.0,683.5,953.98,727.18
2016,4,11,15,0,771.0,131.0,2.3,16.0,647.0,936.14,716.74
2016,4,11,15,15,753.5,127.5,2.25,16.0,604.5,915.32,703.85
2016,4,11,15,30,736.0,124.0,2.2,16.0,562.0,884.36,683.97
2016,4,11,15,45,712.5,119.5,2.2,16.0,515.0,843.79,657.8
2016,4,11,16,0,689.0,115.0,2.2,16.0,468.0,801.02,629.76
2016,4,11,16,15,657.0,109.5,2.2,15.5,418.5,747.66,594.64
2016,4,11,16,30,625.0,104.0,2.2,15.0,369.0,693.29,557.87
2016,4,11,16,45,588.0,95.5,2.2,15.0,318.5,630.83,512.8
2016,4,11,17,0,551.0,87.0,2.2,15.0,268.0,568.69,466.52
2016,4,11,17,15,491.0,78.0,2.2,14.5,218.0,489.77,405.21
2016,4,11,17,30,431.0,69.0,2.2,14.0,168.0,408.93,339.57
2016,4,11,17,45,350.5,56.0,2.2,14.0,122.5,321.71,265.19
2016,4,11,18,0,270.0,43.0,2.2,14.0,77.0,242.11,194.34
2016,4,11,18,15,153.5,26.5,2.3,13.5,44.0,143.6,94.32
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,25.78,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,11.5,3.75,11.5,14.5,9.05,0.0
2016,4,12,6,0,88.0,23.0,3.9,12.0,29.0,17.44,4.41
2016,4,12,6,15,185.0,41.0,3.95,12.0,67.0,30.67,20.76
2016,4,12,6,30,282.0,59.0,4.0,12.0,105.0,43.93,33.33
2016,4,12,6,45,141.0,47.5,4.1,12.5,70.5,35.87,26.54
2016,4,12,7,0,0.0,36.0,4.2,13.0,36.0,27.46,19.1
2016,4,12,7,15,0.0,45.0,4.2,13.0,45.0,34.39,25.35
2016,4,12,7,30,0.0,54.0,4.2,13.0,54.0,41.33,31.54
2016,4,12,7,45,0.0,77.0,4.25,13.0,77.0,59.13,47.33
2016,4,12,8,0,0.0,100.0,4.3,13.0,100.0,75.72,61.87
2016,4,12,8,15,0.0,96.5,4.35,13.0,96.5,73.65,59.82
2016,4,12,8,30,0.0,93.0,4.4,13.0,93.0,71.41,57.65
2016,4,12,8,45,1.5,137.0,4.45,13.5,138.0,102.84,80.95
2016,4,12,9,0,3.0,181.0,4.5,14.0,183.0,134.26,106.43
2016,4,12,9,15,1.5,162.5,4.55,14.0,163.5,122.52,96.53
2016,4,12,9,30,0.0,144.0,4.6,14.0,144.0,109.59,85.73
2016,4,12,9,45,1.0,159.5,4.65,14.0,160.5,121.76,95.54
2016,4,12,10,0,2.0,175.0,4.7,14.0,177.0,134.22,105.54
2016,4,12,10,15,6.0,205.0,4.8,14.0,210.0,159.12,125.65
2016,4,12,10,30,10.0,235.0,4.9,14.0,243.0,184.89,146.39
2016,4,12,10,45,9.5,230.0,5.0,14.5,238.0,182.41,144.0
2016,4,12,11,0,9.0,225.0,5.1,15.0,233.0,179.67,141.47
2016,4,12,11,15,19.5,287.0,5.1,15.0,304.0,236.45,187.02
2016,4,12,11,30,30.0,349.0,5.1,15.0,375.0,305.12,241.39
2016,4,12,11,45,57.0,385.5,5.2,15.0,435.0,361.68,286.24
2016,4,12,12,0,84.0,422.0,5.3,15.0,495.0,421.98,333.71
2016,4,12,12,15,131.5,430.5,5.3,15.0,546.0,492.58,389.23
2016,4,12,12,30,179.0,439.0,5.3,15.0,597.0,552.95,436.53
2016,4,12,12,45,178.5,430.5,5.35,15.5,586.5,556.97,439.11
2016,4,12,13,0,178.0,422.0,5.4,16.0,576.0,559.69,440.93
2016,4,12,13,15,483.0,298.0,5.45,16.0,702.5,777.76,613.47
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,961.52,752.21
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,968.62,757.68
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,971.88,761.61
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.5,976.09,767.57
2016,4,12,14,30,757.0,163.0,5.8,15.0,721.0,967.01,764.09
2016,4,12,14,45,643.5,192.0,5.9,15.0,649.0,885.59,706.53
2016,4,12,15,0,530.0,221.0,6.0,15.0,577.0,792.54,637.58
2016,4,12,15,15,612.5,184.0,6.0,15.0,570.0,838.25,675.78
2016,4,12,15,30,695.0,147.0,6.0,15.0,563.0,869.74,701.01
2016,4,12,15,45,527.5,172.0,6.05,15.0,473.0,717.04,586.24
2016,4,12,16,0,360.0,197.0,6.1,15.0,383.0,558.9,461.46
2016,4,12,16,15,392.5,169.0,6.0,14.5,352.5,569.42,473.03
2016,4,12,16,30,425.0,141.0,5.9,14.0,322.0,554.0,463.78
2016,4,12,16,45,369.5,134.5,5.8,14.0,277.5,487.04,409.46
2016,4,12,17,0,314.0,128.0,5.7,14.0,233.0,405.56,342.55
2016,4,12,17,15,272.5,110.0,5.55,13.5,189.0,343.24,290.6
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,283.77,239.47
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,214.9,178.92
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,150.66,121.17
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,75.58,49.29
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
