Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,13.0,3.05,11.5,16.5,10.23,0.0
2016,4,13,6,0,98.0,26.0,3.1,12.0,33.0,19.59,7.15
2016,4,13,6,15,204.0,43.0,3.25,12.0,73.0,32.19,22.21
2016,4,13,6,30,310.0,60.0,3.4,12.0,113.0,44.83,34.2
2016,4,13,6,45,402.5,70.0,3.55,12.5,163.5,52.54,41.47
2016,4,13,7,0,495.0,80.0,3.7,13.0,214.0,62.96,50.9
2016,4,13,7,15,548.5,88.0,3.7,13.0,266.0,68.43,55.81
2016,4,13,7,30,602.0,96.0,3.7,13.0,318.0,73.83,60.54
2016,4,13,7,45,641.5,102.0,3.7,13.5,370.5,77.51,63.5
2016,4,13,8,0,681.0,108.0,3.7,14.0,423.0,81.14,66.36
2016,4,13,8,15,709.0,113.0,3.65,14.0,473.0,83.79,68.46
2016,4,13,8,30,737.0,118.0,3.6,14.0,523.0,86.36,70.47
2016,4,13,8,45,758.5,121.5,3.55,14.5,569.5,121.77,76.46
2016,4,13,9,0,780.0,125.0,3.5,15.0,616.0,187.22,116.04
2016,4,13,9,15,795.5,128.0,3.4,15.0,657.5,246.7,162.48
2016,4,13,9,30,811.0,131.0,3.3,15.0,699.0,307.57,215.0
2016,4,13,9,45,836.5,126.5,3.2,15.5,738.0,367.23,267.27
2016,4,13,10,0,862.0,122.0,3.1,16.0,777.0,428.69,320.6
2016,4,13,10,15,870.0,123.5,3.1,16.0,806.5,488.19,372.27
2016,4,13,10,30,878.0,125.0,3.1,16.0,836.0,545.95,421.15
2016,4,13,10,45,882.0,127.0,3.1,16.5,857.5,600.86,465.56
2016,4,13,11,0,886.0,129.0,3.1,17.0,879.0,654.13,507.23
2016,4,13,11,15,889.5,130.0,3.05,17.0,893.5,704.44,546.22
2016,4,13,11,30,893.0,131.0,3.0,17.0,908.0,752.62,582.61
2016,4,13,11,45,891.5,132.5,3.0,17.0,913.5,795.13,614.33
2016,4,13,12,0,890.0,134.0,3.0,17.0,919.0,834.72,642.25
2016,4,13,12,15,890.0,134.0,3.0,17.0,917.5,871.21,667.42
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,904.56,690.33
2016,4,13,12,45,884.5,135.0,3.05,17.0,905.5,930.58,708.55
2016,4,13,13,0,879.0,136.0,3.1,17.0,895.0,952.91,724.37
2016,4,13,13,15,875.0,135.5,3.15,17.0,878.0,971.51,737.76
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,986.3,748.72
2016,4,13,13,45,858.0,137.0,3.3,17.0,834.5,1006.21,763.73
2016,4,13,14,0,845.0,139.0,3.4,17.0,808.0,1007.12,765.94
2016,4,13,14,15,835.5,137.0,3.4,16.5,776.5,1003.22,765.85
2016,4,13,14,30,826.0,135.0,3.4,16.0,745.0,995.35,763.24
2016,4,13,14,45,642.5,192.5,3.45,16.0,652.5,883.56,687.06
2016,4,13,15,0,459.0,250.0,3.5,16.0,560.0,751.93,591.12
2016,4,13,15,15,604.0,189.5,3.55,15.5,570.0,833.88,658.32
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,899.1,708.01
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,857.23,679.61
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,813.18,650.04
2016,4,13,16,15,664.5,117.0,3.75,14.5,433.5,759.47,613.88
2016,4,13,16,30,633.0,111.0,3.8,14.0,383.0,704.67,575.93
2016,4,13,16,45,587.0,104.0,3.9,14.0,330.5,636.21,525.34
2016,4,13,17,0,541.0,97.0,4.0,14.0,278.0,568.51,473.44
2016,4,13,17,15,480.5,87.5,3.9,13.5,227.0,483.67,405.64
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,410.13,344.26
2016,4,13,17,45,322.0,64.5,3.75,12.5,128.5,312.18,260.27
2016,4,13,18,0,224.0,51.0,3.7,12.0,81.0,223.7,181.84
2016,4,13,18,15,123.5,31.5,3.6,11.5,46.5,123.0,85.93
2016,4,13,18,30,23.0,12.0,3.5,11.0,12.0,20.48,0.0
2016,4,13,18,45,11.5,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.5,14.5,4.0,10.5,19.0,11.41,0.0
2016,4,14,6,0,121.0,29.0,4.1,11.0,38.0,21.77,9.81
2016,4,14,6,15,237.0,45.0,4.2,11.0,80.0,33.79,23.81
2016,4,14,6,30,353.0,61.0,4.3,11.0,122.0,45.85,35.3
2016,4,14,6,45,428.0,72.0,4.45,11.5,172.0,54.15,43.1
2016,4,14,7,0,503.0,83.0,4.6,12.0,222.0,65.27,53.18
2016,4,14,7,15,598.0,74.5,4.6,12.0,273.5,59.05,47.63
2016,4,14,7,30,693.0,66.0,4.6,12.0,325.0,58.39,46.96
2016,4,14,7,45,531.0,118.0,4.6,12.5,333.5,84.71,70.15
2016,4,14,8,0,369.0,170.0,4.6,13.0,342.0,115.96,97.27
2016,4,14,8,15,520.5,147.0,4.6,13.0,419.0,100.63,83.49
2016,4,14,8,30,672.0,124.0,4.6,13.0,496.0,88.48,72.59
2016,4,14,8,45,455.0,204.0,4.6,13.5,465.5,152.69,110.26
2016,4,14,9,0,238.0,284.0,4.6,14.0,435.0,217.13,163.98
2016,4,14,9,15,399.0,254.0,4.65,14.0,526.5,245.48,179.36
2016,4,14,9,30,560.0,224.0,4.7,14.0,618.0,300.95,220.26
2016,4,14,9,45,434.5,285.5,4.8,14.5,600.5,343.31,261.32
2016,4,14,10,0,309.0,347.0,4.9,15.0,583.0,371.34,288.49
2016,4,14,10,15,585.0,243.5,4.95,15.0,711.0,449.95,349.76
2016,4,14,10,30,861.0,140.0,5.0,15.0,839.0,550.62,430.62
2016,4,14,10,45,695.5,227.5,5.1,15.5,802.0,579.92,455.61
2016,4,14,11,0,530.0,315.0,5.2,16.0,765.0,589.23,463.1
2016,4,14,11,15,282.5,339.0,5.3,16.0,579.5,472.54,373.63
2016,4,14,11,30,35.0,363.0,5.4,16.0,394.0,319.6,251.53
2016,4,14,11,45,34.5,364.0,5.5,16.0,395.0,325.85,256.81
2016,4,14,12,0,34.0,365.0,5.6,16.0,396.0,331.86,261.61
2016,4,14,12,15,427.5,273.0,5.7,16.0,650.5,625.82,498.46
2016,4,14,12,30,821.0,181.0,5.8,16.0,905.0,899.56,708.02
2016,4,14,12,45,848.5,161.5,5.95,16.0,903.0,935.8,733.93
2016,4,14,13,0,876.0,142.0,6.1,16.0,901.0,954.24,748.29
2016,4,14,13,15,872.0,141.5,6.2,16.0,884.0,972.81,762.7
2016,4,14,13,30,868.0,141.0,6.3,16.0,867.0,1002.95,785.58
2016,4,14,13,45,851.5,144.5,6.4,16.0,839.5,1006.07,789.11
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,1004.98,789.9
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.5,1000.56,789.69
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,992.19,786.76
2016,4,14,14,45,801.0,141.5,6.7,15.0,710.5,975.5,776.63
2016,4,14,15,0,787.0,139.0,6.8,15.0,672.0,955.13,763.88
2016,4,14,15,15,769.0,135.0,6.85,15.0,628.5,933.8,750.2
2016,4,14,15,30,751.0,131.0,6.9,15.0,585.0,901.5,728.29
2016,4,14,15,45,737.5,122.5,7.0,15.0,538.5,865.31,703.53
2016,4,14,16,0,724.0,114.0,7.1,15.0,492.0,826.36,676.38
2016,4,14,16,15,571.5,129.0,7.1,14.5,408.5,688.89,572.43
2016,4,14,16,30,419.0,144.0,7.1,14.0,325.0,549.59,461.63
2016,4,14,16,45,379.5,134.0,7.1,14.0,281.5,492.04,415.41
2016,4,14,17,0,340.0,124.0,7.1,14.0,238.0,417.94,354.64
2016,4,14,17,15,401.5,98.0,7.0,13.5,210.0,437.18,371.76
2016,4,14,17,30,463.0,72.0,6.9,13.0,182.0,435.54,369.98
2016,4,14,17,45,374.5,60.0,6.8,12.5,134.5,338.5,285.17
2016,4,14,18,0,286.0,48.0,6.7,12.0,87.0,254.85,209.45
2016,4,14,18,15,165.5,31.0,6.55,11.5,51.5,156.5,113.31
2016,4,14,18,30,45.0,14.0,6.4,11.0,16.0,32.5,0.0
2016,4,14,18,45,22.5,7.0,6.3,11.0,8.0,5.51,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,9.5,22.0,10.62,0.0
2016,4,15,6,0,221.0,27.0,4.4,10.0,44.0,22.03,10.94
2016,4,15,6,15,338.5,39.0,4.45,10.0,88.5,31.8,22.27
2016,4,15,6,30,456.0,51.0,4.5,10.0,133.0,41.59,31.68
2016,4,15,6,45,527.5,60.0,4.55,10.5,184.5,48.62,38.32
2016,4,15,7,0,599.0,69.0,4.6,11.0,236.0,55.61,44.72
2016,4,15,7,15,648.0,75.0,4.7,11.5,290.0,60.06,48.63
2016,4,15,7,30,697.0,81.0,4.8,12.0,344.0,64.5,52.41
2016,4,15,7,45,727.5,87.5,4.9,12.5,397.0,68.9,56.08
2016,4,15,8,0,758.0,94.0,5.0,13.0,450.0,79.23,64.91
2016,4,15,8,15,783.5,98.0,4.95,13.5,501.5,81.77,66.8
2016,4,15,8,30,809.0,102.0,4.9,14.0,553.0,84.25,68.61
2016,4,15,8,45,826.0,106.0,4.85,14.5,600.0,122.68,75.27
2016,4,15,9,0,843.0,110.0,4.8,15.0,647.0,185.11,111.74
2016,4,15,9,15,857.5,112.5,4.65,15.0,689.0,247.77,161.06
2016,4,15,9,30,872.0,115.0,4.5,15.0,731.0,311.58,216.62
2016,4,15,9,45,888.5,114.0,4.4,15.5,769.0,377.01,274.47
2016,4,15,10,0,905.0,113.0,4.3,16.0,807.0,439.32,329.36
2016,4,15,10,15,912.5,114.5,4.25,16.0,837.0,499.81,382.39
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,559.39,433.17
2016,4,15,10,45,927.5,115.5,4.2,16.5,889.5,616.29,479.64
2016,4,15,11,0,935.0,115.0,4.2,17.0,912.0,671.72,523.52
2016,4,15,11,15,938.0,115.5,4.3,17.0,926.5,723.3,564.62
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,772.54,603.2
2016,4,15,11,45,944.0,115.5,4.55,17.5,948.0,818.39,637.54
2016,4,15,12,0,947.0,115.0,4.7,18.0,955.0,861.47,667.66
2016,4,15,12,15,946.0,114.5,4.85,18.0,952.5,898.26,694.53
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,931.6,719.04
2016,4,15,12,45,946.0,111.5,5.15,18.0,940.5,961.27,741.05
2016,4,15,13,0,947.0,109.0,5.3,18.0,931.0,987.23,760.58
2016,4,15,13,15,942.5,108.0,5.4,18.0,912.5,1005.67,774.61
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,1020.01,785.98
2016,4,15,13,45,932.5,105.0,5.65,18.0,868.5,1028.23,793.61
2016,4,15,14,0,927.0,103.0,5.8,18.0,843.0,1032.25,798.48
2016,4,15,14,15,918.0,101.5,5.8,18.0,810.0,1029.19,797.48
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,1022.02,793.78
2016,4,15,14,45,896.0,98.5,5.85,18.0,737.5,1006.9,784.96
2016,4,15,15,0,883.0,97.0,5.9,18.0,698.0,987.98,773.54
2016,4,15,15,15,867.5,95.0,5.85,18.0,653.5,962.45,756.81
2016,4,15,15,30,852.0,93.0,5.8,18.0,609.0,945.23,746.16
2016,4,15,15,45,830.5,90.0,5.75,18.0,560.0,905.97,719.43
2016,4,15,16,0,809.0,87.0,5.7,18.0,511.0,864.07,690.62
2016,4,15,16,15,782.0,83.5,5.6,17.5,459.5,814.39,656.68
2016,4,15,16,30,755.0,80.0,5.5,17.0,408.0,763.04,620.82
2016,4,15,16,45,718.5,75.0,5.45,17.0,354.5,700.92,574.82
2016,4,15,17,0,682.0,70.0,5.4,17.0,301.0,643.48,531.27
2016,4,15,17,15,628.0,63.5,5.3,16.0,248.0,567.42,473.09
2016,4,15,17,30,574.0,57.0,5.2,15.0,195.0,493.96,413.54
2016,4,15,17,45,492.0,48.5,5.15,14.5,145.5,403.44,335.94
2016,4,15,18,0,410.0,40.0,5.1,14.0,96.0,319.7,260.96
2016,4,15,18,15,272.5,27.0,5.05,13.5,57.5,209.82,154.72
2016,4,15,18,30,135.0,14.0,5.0,13.0,19.0,97.5,0.0
2016,4,15,18,45,67.5,7.0,4.95,13.0,9.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.5,10.62,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,47.0,22.05,11.53
2016,4,16,6,15,353.0,39.0,1.3,12.5,91.5,31.82,22.18
2016,4,16,6,30,462.0,51.0,1.3,13.0,136.0,41.57,31.37
2016,4,16,6,45,530.5,59.5,1.3,13.5,187.0,48.2,37.55
2016,4,16,7,0,599.0,68.0,1.3,14.0,238.0,54.81,43.5
2016,4,16,7,15,646.5,74.5,1.3,14.5,291.5,59.63,47.68
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,64.4,51.69
2016,4,16,7,45,725.5,86.0,1.3,15.5,398.0,67.8,54.41
2016,4,16,8,0,757.0,91.0,1.3,16.0,451.0,76.96,62.1
2016,4,16,8,15,782.0,95.0,1.35,16.5,501.5,79.56,64.01
2016,4,16,8,30,807.0,99.0,1.4,17.0,552.0,82.09,65.84
2016,4,16,8,45,824.5,103.0,1.5,17.5,599.0,120.69,72.47
2016,4,16,9,0,842.0,107.0,1.6,18.0,646.0,182.97,108.12
2016,4,16,9,15,856.0,109.5,1.6,18.5,688.0,245.33,155.74
2016,4,16,9,30,870.0,112.0,1.6,19.0,730.0,312.71,212.02
2016,4,16,9,45,880.5,114.0,1.65,19.5,766.0,374.28,265.09
2016,4,16,10,0,891.0,116.0,1.7,20.0,802.0,435.83,317.54
2016,4,16,10,15,898.5,117.5,1.75,20.0,831.5,495.43,367.87
2016,4,16,10,30,906.0,119.0,1.8,20.0,861.0,554.15,416.06
2016,4,16,10,45,915.5,117.5,1.85,20.5,884.0,610.58,460.27
2016,4,16,11,0,925.0,116.0,1.9,21.0,907.0,665.74,502.08
2016,4,16,11,15,928.0,116.5,1.95,21.0,921.5,716.73,540.63
2016,4,16,11,30,931.0,117.0,2.0,21.0,936.0,765.41,576.63
2016,4,16,11,45,937.0,114.5,2.05,21.5,943.5,811.3,608.72
2016,4,16,12,0,943.0,112.0,2.1,22.0,951.0,854.59,636.69
2016,4,16,12,15,942.5,111.5,2.15,22.0,949.0,891.48,661.41
2016,4,16,12,30,942.0,111.0,2.2,22.0,947.0,924.99,683.87
2016,4,16,12,45,940.5,110.0,2.25,22.0,937.0,953.59,703.13
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,978.45,720.01
2016,4,16,13,15,934.5,108.5,2.35,22.0,909.0,997.13,732.98
2016,4,16,13,30,930.0,108.0,2.4,22.0,891.0,1011.77,743.52
2016,4,16,13,45,924.5,106.5,2.5,22.0,865.5,1020.35,750.82
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,1024.8,755.62
2016,4,16,14,15,910.0,103.5,2.65,22.0,807.5,1021.68,755.17
2016,4,16,14,30,901.0,102.0,2.7,22.0,775.0,1014.49,752.25
2016,4,16,14,45,891.0,99.5,2.8,22.0,737.0,1001.25,745.96
2016,4,16,15,0,881.0,97.0,2.9,22.0,699.0,984.15,737.18
2016,4,16,15,15,866.0,94.5,2.95,21.5,655.0,958.53,723.67
2016,4,16,15,30,851.0,92.0,3.0,21.0,611.0,941.11,715.72
2016,4,16,15,45,831.5,89.0,3.05,21.0,562.5,903.74,692.53
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,863.64,667.26
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,814.36,635.65
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,763.39,602.12
2016,4,16,16,45,713.0,76.5,3.0,19.5,356.5,696.42,556.03
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,635.21,512.7
2016,4,16,17,15,613.5,67.5,2.8,18.5,249.5,560.18,456.16
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,487.65,398.18
2016,4,16,17,45,456.5,53.5,2.4,17.5,146.5,385.2,313.54
2016,4,16,18,0,353.0,46.0,2.2,17.0,96.0,291.05,232.8
2016,4,16,18,15,231.0,31.0,2.1,16.5,58.0,188.64,138.18
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,85.22,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,29.18,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.5,15.0,0.95,13.5,24.0,11.8,0.0
2016,4,17,6,0,213.0,30.0,1.0,14.0,48.0,22.87,12.54
2016,4,17,6,15,315.0,43.5,1.1,14.5,91.5,33.24,23.29
2016,4,17,6,30,417.0,57.0,1.2,15.0,135.0,45.96,35.0
2016,4,17,6,45,485.0,66.5,1.3,15.5,185.0,53.11,41.58
2016,4,17,7,0,553.0,76.0,1.4,16.0,235.0,60.19,47.89
2016,4,17,7,15,600.5,83.0,1.35,16.0,287.5,65.08,52.18
2016,4,17,7,30,648.0,90.0,1.3,16.0,340.0,69.9,56.3
2016,4,17,7,45,684.0,95.0,1.3,16.5,392.5,73.07,58.77
2016,4,17,8,0,720.0,100.0,1.3,17.0,445.0,76.2,61.17
2016,4,17,8,15,745.5,104.5,1.3,17.5,495.0,78.72,63.0
2016,4,17,8,30,771.0,109.0,1.3,18.0,545.0,87.92,70.55
2016,4,17,8,45,791.0,112.0,1.3,18.5,591.5,124.69,76.15
2016,4,17,9,0,811.0,115.0,1.3,19.0,638.0,184.46,110.01
2016,4,17,9,15,826.0,117.5,1.35,19.5,679.0,245.05,155.92
2016,4,17,9,30,841.0,120.0,1.4,20.0,720.0,306.88,207.43
2016,4,17,9,45,857.0,119.5,1.5,20.5,757.5,367.79,259.47
2016,4,17,10,0,873.0,119.0,1.6,21.0,795.0,430.75,312.56
2016,4,17,10,15,881.0,120.5,1.65,21.5,824.0,489.45,361.17
2016,4,17,10,30,889.0,122.0,1.7,22.0,853.0,547.36,407.59
2016,4,17,10,45,896.0,122.0,1.75,22.5,875.5,602.56,450.48
2016,4,17,11,0,903.0,122.0,1.8,23.0,898.0,656.34,490.91
2016,4,17,11,15,906.5,123.0,1.8,23.0,912.5,706.96,528.5
2016,4,17,11,30,910.0,124.0,1.8,23.0,927.0,755.41,563.57
2016,4,17,11,45,912.5,123.5,1.8,23.5,933.5,799.49,593.71
2016,4,17,12,0,915.0,123.0,1.8,24.0,940.0,840.86,619.9
2016,4,17,12,15,915.0,122.5,1.7,24.0,938.0,877.27,642.47
2016,4,17,12,30,915.0,122.0,1.6,24.0,936.0,910.43,662.63
2016,4,17,12,45,915.0,120.5,1.55,24.5,927.0,939.27,679.11
2016,4,17,13,0,915.0,119.0,1.5,25.0,918.0,964.53,693.19
2016,4,17,13,15,910.5,118.0,1.35,25.0,900.0,982.33,702.35
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,996.18,708.93
2016,4,17,13,45,902.5,114.5,1.1,25.0,858.0,1005.5,713.5
2016,4,17,14,0,899.0,112.0,1.0,25.0,834.0,1010.77,715.63
2016,4,17,14,15,890.5,110.0,1.05,25.0,801.5,1007.61,715.63
2016,4,17,14,30,882.0,108.0,1.1,25.0,769.0,1000.44,713.38
2016,4,17,14,45,874.0,104.5,1.15,25.0,731.5,988.21,708.13
2016,4,17,15,0,866.0,101.0,1.2,25.0,694.0,972.14,700.57
2016,4,17,15,15,851.0,98.5,1.3,25.0,650.5,958.89,695.67
2016,4,17,15,30,836.0,96.0,1.4,25.0,607.0,929.75,680.42
2016,4,17,15,45,819.0,92.0,1.5,25.0,559.5,893.82,660.58
2016,4,17,16,0,802.0,88.0,1.6,25.0,512.0,855.08,638.44
2016,4,17,16,15,776.0,84.0,1.7,24.5,461.0,805.94,609.82
2016,4,17,16,30,750.0,80.0,1.8,24.0,410.0,755.12,579.05
2016,4,17,16,45,714.5,75.0,1.9,23.5,357.0,694.15,539.76
2016,4,17,17,0,679.0,70.0,2.0,23.0,304.0,637.56,501.98
2016,4,17,17,15,627.5,64.0,1.95,22.0,251.5,564.3,449.93
2016,4,17,17,30,576.0,58.0,1.9,21.0,199.0,493.42,396.09
2016,4,17,17,45,495.5,49.0,1.85,20.0,149.5,403.49,324.05
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,320.27,253.93
2016,4,17,18,15,288.5,27.5,1.7,18.5,61.0,216.82,159.58
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,112.16,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,39.73,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.35,14.5,27.0,12.12,0.0
2016,4,18,6,0,263.0,30.0,0.4,15.0,54.0,24.52,14.22
2016,4,18,6,15,367.5,42.0,0.5,15.5,99.0,34.24,24.16
2016,4,18,6,30,472.0,54.0,0.6,16.0,144.0,43.93,33.14
2016,4,18,6,45,541.0,62.0,0.75,16.5,196.0,50.13,38.83
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,56.33,44.32
2016,4,18,7,15,656.0,76.0,0.95,17.0,302.0,60.75,48.16
2016,4,18,7,30,702.0,82.0,1.0,17.0,356.0,65.13,51.89
2016,4,18,7,45,734.5,87.0,1.1,17.5,409.0,68.54,54.58
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,77.76,62.25
2016,4,18,8,15,791.0,96.0,1.25,18.5,512.5,80.33,64.1
2016,4,18,8,30,815.0,100.0,1.3,19.0,563.0,82.81,65.88
2016,4,18,8,45,834.5,102.5,1.4,20.0,610.5,121.25,71.71
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,183.23,106.43
2016,4,18,9,15,867.5,107.0,1.55,21.0,699.5,245.71,153.93
2016,4,18,9,30,881.0,109.0,1.6,21.0,741.0,313.35,210.38
2016,4,18,9,45,896.0,108.5,1.7,21.5,778.5,375.05,263.19
2016,4,18,10,0,911.0,108.0,1.8,22.0,816.0,437.17,315.85
2016,4,18,10,15,918.0,109.5,1.85,22.5,845.0,497.38,365.73
2016,4,18,10,30,925.0,111.0,1.9,23.0,874.0,556.61,413.2
2016,4,18,10,45,930.0,111.5,2.0,23.5,895.5,612.75,457.04
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,667.18,498.25
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,718.06,536.14
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,766.55,571.36
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,810.97,602.09
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,852.47,628.59
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,889.18,652.08
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,922.51,673.19
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,948.83,690.19
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,971.25,704.75
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,989.2,716.55
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,1003.16,725.93
2016,4,18,13,45,902.0,119.0,2.1,25.0,864.5,1007.85,729.56
2016,4,18,14,0,889.0,121.0,2.1,25.0,837.0,1008.45,730.82
2016,4,18,14,15,880.0,119.5,2.1,24.5,805.0,1005.4,731.37
2016,4,18,14,30,871.0,118.0,2.1,24.0,773.0,998.4,729.55
2016,4,18,14,45,849.5,120.0,2.15,24.0,732.0,992.83,728.0
2016,4,18,15,0,828.0,122.0,2.2,24.0,691.0,969.71,715.1
2016,4,18,15,15,811.5,119.0,2.25,23.5,647.5,942.47,700.96
2016,4,18,15,30,795.0,116.0,2.3,23.0,604.0,911.95,684.48
2016,4,18,15,45,610.0,152.5,2.35,23.0,509.5,773.2,591.7
2016,4,18,16,0,425.0,189.0,2.4,23.0,415.0,622.77,484.35
2016,4,18,16,15,425.0,168.0,2.45,22.5,375.0,588.76,463.36
2016,4,18,16,30,425.0,147.0,2.5,22.0,335.0,552.57,439.3
2016,4,18,16,45,382.5,137.5,2.55,21.5,291.0,493.24,395.84
2016,4,18,17,0,340.0,128.0,2.6,21.0,247.0,417.75,338.85
2016,4,18,17,15,309.0,109.5,2.6,20.0,203.5,361.57,295.64
2016,4,18,17,30,278.0,91.0,2.6,19.0,160.0,307.02,251.83
2016,4,18,17,45,227.5,72.5,2.65,18.0,120.0,242.14,197.61
2016,4,18,18,0,177.0,54.0,2.7,17.0,80.0,181.48,145.17
2016,4,18,18,15,88.5,36.0,2.65,16.5,49.0,106.11,77.53
2016,4,18,18,30,0.0,18.0,2.6,16.0,18.0,15.01,0.0
2016,4,18,18,45,0.0,9.0,2.6,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,12.6,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,25.14,15.1
2016,4,19,6,15,332.0,46.0,0.6,14.5,99.0,37.23,26.93
2016,4,19,6,30,433.0,59.0,0.6,15.0,143.0,47.53,36.49
2016,4,19,6,45,512.0,66.0,0.6,15.5,195.5,52.85,41.41
2016,4,19,7,0,591.0,73.0,0.6,16.0,248.0,58.27,46.22
2016,4,19,7,15,637.0,79.0,0.65,16.0,301.0,62.57,49.96
2016,4,19,7,30,683.0,85.0,0.7,16.0,354.0,66.84,53.59
2016,4,19,7,45,720.0,89.0,0.75,16.5,407.5,69.55,55.67
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,78.2,62.85
2016,4,19,8,15,781.0,97.0,0.9,17.5,511.0,80.72,64.67
2016,4,19,8,30,805.0,101.0,1.0,18.0,561.0,83.16,66.41
2016,4,19,8,45,819.0,105.5,1.15,18.5,606.5,122.31,73.28
2016,4,19,9,0,833.0,110.0,1.3,19.0,652.0,183.89,108.56
2016,4,19,9,15,847.0,112.5,1.3,19.5,694.0,245.46,155.24
2016,4,19,9,30,861.0,115.0,1.3,20.0,736.0,308.1,207.39
2016,4,19,9,45,864.0,121.0,1.35,20.5,769.5,370.57,260.86
2016,4,19,10,0,867.0,127.0,1.4,21.0,803.0,432.36,312.99
2016,4,19,10,15,720.0,206.5,1.4,21.5,782.0,480.21,354.36
2016,4,19,10,30,573.0,286.0,1.4,22.0,761.0,511.92,380.65
2016,4,19,10,45,727.0,213.0,1.45,22.5,831.0,582.64,433.73
2016,4,19,11,0,881.0,140.0,1.5,23.0,901.0,655.03,487.63
2016,4,19,11,15,743.5,223.0,1.5,23.0,872.5,689.22,511.13
2016,4,19,11,30,606.0,306.0,1.5,23.0,844.0,699.92,517.56
2016,4,19,11,45,583.5,320.5,1.5,23.0,841.0,729.78,538.47
2016,4,19,12,0,561.0,335.0,1.5,23.0,838.0,756.16,556.38
2016,4,19,12,15,438.5,380.0,1.6,23.0,773.0,721.98,532.24
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,667.82,494.26
2016,4,19,12,45,383.0,390.5,1.8,23.0,730.0,712.96,528.72
2016,4,19,13,0,450.0,356.0,1.9,23.0,752.0,775.36,573.57
2016,4,19,13,15,423.0,361.0,1.95,23.0,727.5,771.28,570.66
2016,4,19,13,30,396.0,366.0,2.0,23.0,703.0,746.42,554.59
2016,4,19,13,45,344.0,371.5,2.15,23.0,658.5,712.68,532.17
2016,4,19,14,0,292.0,377.0,2.3,23.0,614.0,676.22,507.42
2016,4,19,14,15,197.5,366.5,2.4,22.5,524.0,556.55,423.04
2016,4,19,14,30,103.0,356.0,2.5,22.0,434.0,434.52,333.71
2016,4,19,14,45,84.5,330.0,2.6,22.0,392.0,392.87,303.63
2016,4,19,15,0,66.0,304.0,2.7,22.0,350.0,350.64,272.21
2016,4,19,15,15,51.5,275.5,2.75,21.5,310.0,309.22,241.5
2016,4,19,15,30,37.0,247.0,2.8,21.0,270.0,267.63,210.06
2016,4,19,15,45,119.5,239.0,2.9,20.5,304.5,359.56,285.79
2016,4,19,16,0,202.0,231.0,3.0,20.0,339.0,426.08,340.87
2016,4,19,16,15,134.0,206.0,3.0,19.5,275.0,336.46,270.64
2016,4,19,16,30,66.0,181.0,3.0,19.0,211.0,231.92,187.0
2016,4,19,16,45,59.0,160.0,3.0,18.5,184.0,204.63,165.8
2016,4,19,17,0,52.0,139.0,3.0,18.0,157.0,177.56,144.11
2016,4,19,17,15,262.5,107.5,2.9,17.5,176.0,324.12,268.91
2016,4,19,17,30,473.0,76.0,2.8,17.0,195.0,440.22,363.04
2016,4,19,17,45,410.5,62.5,2.7,16.5,148.0,361.62,296.5
2016,4,19,18,0,348.0,49.0,2.6,16.0,101.0,285.8,230.77
2016,4,19,18,15,229.5,33.5,2.5,15.5,62.5,187.86,142.39
2016,4,19,18,30,111.0,18.0,2.4,15.0,24.0,89.58,0.0
2016,4,19,18,45,55.5,9.0,2.35,15.0,12.0,30.02,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,144.5,16.0,2.0,12.5,30.0,12.9,0.0
2016,4,20,6,0,289.0,32.0,2.1,13.0,60.0,26.18,16.24
2016,4,20,6,15,390.5,43.0,2.15,13.5,106.0,35.08,25.17
2016,4,20,6,30,492.0,54.0,2.2,14.0,152.0,43.98,33.49
2016,4,20,6,45,559.5,61.5,2.3,15.0,204.5,49.84,38.82
2016,4,20,7,0,627.0,69.0,2.4,16.0,257.0,55.72,43.94
2016,4,20,7,15,671.0,74.5,2.3,16.0,310.5,59.81,47.51
2016,4,20,7,30,715.0,80.0,2.2,16.0,364.0,63.88,50.98
2016,4,20,7,45,747.0,84.0,2.15,16.5,416.5,72.12,57.91
2016,4,20,8,0,779.0,88.0,2.1,17.0,469.0,75.04,60.12
2016,4,20,8,15,802.0,91.5,2.1,17.5,519.5,77.35,61.79
2016,4,20,8,30,825.0,95.0,2.1,18.0,570.0,79.59,63.38
2016,4,20,8,45,844.0,96.5,2.1,18.5,616.5,118.03,69.18
2016,4,20,9,0,863.0,98.0,2.1,19.0,663.0,186.29,109.47
2016,4,20,9,15,875.5,100.0,2.1,19.0,704.0,247.86,156.76
2016,4,20,9,30,888.0,102.0,2.1,19.0,745.0,310.12,209.75
2016,4,20,9,45,902.0,101.5,2.1,19.5,781.5,371.57,263.0
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,433.31,315.9
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,493.25,366.83
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,552.15,415.39
2016,4,20,10,45,925.0,109.5,2.15,20.5,895.0,607.06,458.81
2016,4,20,11,0,921.0,115.0,2.2,21.0,914.0,659.46,498.85
2016,4,20,11,15,924.0,116.0,2.2,21.0,928.0,710.21,537.21
2016,4,20,11,30,927.0,117.0,2.2,21.0,942.0,758.68,572.95
2016,4,20,11,45,916.5,124.5,2.2,21.0,945.0,800.01,602.68
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,837.75,628.34
2016,4,20,12,15,905.0,132.0,2.2,21.0,945.5,873.35,652.05
2016,4,20,12,30,904.0,132.0,2.2,21.0,943.0,905.71,673.49
2016,4,20,12,45,901.5,131.0,2.25,21.0,932.5,932.46,691.68
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,955.57,707.56
2016,4,20,13,15,894.0,129.0,2.3,21.0,904.0,972.6,719.04
2016,4,20,13,30,889.0,128.0,2.3,21.0,886.0,985.73,728.12
2016,4,20,13,45,880.5,128.0,2.35,21.0,860.0,992.52,733.75
2016,4,20,14,0,872.0,128.0,2.4,21.0,834.0,995.34,737.0
2016,4,20,14,15,862.5,126.0,2.4,20.5,801.5,991.26,736.77
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,997.48,743.59
2016,4,20,14,45,840.0,121.5,2.45,20.0,730.5,981.42,734.79
2016,4,20,15,0,827.0,119.0,2.5,20.0,692.0,961.63,723.77
2016,4,20,15,15,810.0,116.0,2.45,19.5,648.0,933.91,707.84
2016,4,20,15,30,793.0,113.0,2.4,19.0,604.0,902.97,689.68
2016,4,20,15,45,775.0,108.0,2.4,19.0,556.5,865.92,666.29
2016,4,20,16,0,757.0,103.0,2.4,19.0,509.0,826.22,640.82
2016,4,20,16,15,705.5,98.5,2.35,18.5,448.0,760.98,597.46
2016,4,20,16,30,654.0,94.0,2.3,18.0,387.0,690.65,549.38
2016,4,20,16,45,598.5,95.0,2.3,17.5,337.5,624.38,503.1
2016,4,20,17,0,543.0,96.0,2.3,17.0,288.0,558.99,455.23
2016,4,20,17,15,498.0,85.0,2.25,16.5,238.5,490.24,402.35
2016,4,20,17,30,453.0,74.0,2.2,16.0,189.0,423.58,348.93
2016,4,20,17,45,387.5,61.5,2.15,15.5,143.5,340.65,280.09
2016,4,20,18,0,322.0,49.0,2.1,15.0,98.0,269.51,218.27
2016,4,20,18,15,161.0,36.5,2.05,14.5,61.0,155.4,118.16
2016,4,20,18,30,0.0,24.0,2.0,14.0,24.0,23.2,0.0
2016,4,20,18,45,0.0,12.0,1.95,14.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.5,1.2,14.5,8.5,6.45,0.0
2016,4,21,6,0,0.0,17.0,1.3,15.0,17.0,12.93,5.21
2016,4,21,6,15,0.0,30.5,1.45,15.0,30.5,23.28,14.77
2016,4,21,6,30,0.0,44.0,1.6,15.0,44.0,33.66,24.27
2016,4,21,6,45,0.0,59.5,1.75,15.5,59.5,45.26,34.71
2016,4,21,7,0,0.0,75.0,1.9,16.0,75.0,56.62,44.75
2016,4,21,7,15,0.0,91.0,1.95,16.0,91.0,68.22,54.92
2016,4,21,7,30,0.0,107.0,2.0,16.0,107.0,79.74,64.87
2016,4,21,7,45,8.5,142.0,2.15,16.0,146.5,103.65,85.47
2016,4,21,8,0,17.0,177.0,2.3,16.0,186.0,126.89,105.2
2016,4,21,8,15,104.0,217.5,2.4,16.0,277.5,141.65,117.45
2016,4,21,8,30,191.0,258.0,2.5,16.0,369.0,164.59,136.55
2016,4,21,8,45,194.5,280.0,2.6,16.5,401.0,189.08,144.39
2016,4,21,9,0,198.0,302.0,2.7,17.0,433.0,221.67,166.45
2016,4,21,9,15,231.0,318.0,2.75,17.0,479.5,257.61,192.87
2016,4,21,9,30,264.0,334.0,2.8,17.0,526.0,293.77,220.96
2016,4,21,9,45,303.5,342.0,2.85,17.5,573.0,336.32,254.24
2016,4,21,10,0,343.0,350.0,2.9,18.0,620.0,383.37,291.26
2016,4,21,10,15,208.5,369.5,2.9,18.0,535.5,366.19,281.71
2016,4,21,10,30,74.0,389.0,2.9,18.0,451.0,330.27,255.69
2016,4,21,10,45,124.5,412.0,2.95,18.0,519.0,387.99,300.21
2016,4,21,11,0,175.0,435.0,3.0,18.0,587.0,450.02,347.49
2016,4,21,11,15,112.5,417.0,3.0,18.0,515.5,411.91,318.41
2016,4,21,11,30,50.0,399.0,3.0,18.0,444.0,357.28,276.42
2016,4,21,11,45,52.5,400.0,3.05,18.0,447.5,367.06,284.24
2016,4,21,12,0,55.0,401.0,3.1,18.0,451.0,376.77,291.79
2016,4,21,12,15,73.0,419.5,3.15,18.0,486.0,414.54,320.86
2016,4,21,12,30,91.0,438.0,3.2,18.0,521.0,454.03,350.98
2016,4,21,12,45,52.0,354.0,3.3,18.5,401.5,350.33,271.71
2016,4,21,13,0,13.0,270.0,3.4,19.0,282.0,228.8,177.13
2016,4,21,13,15,115.0,345.5,3.5,19.0,444.5,430.13,335.31
2016,4,21,13,30,217.0,421.0,3.6,19.0,607.0,607.16,468.45
2016,4,21,13,45,551.0,265.0,3.7,19.0,717.5,825.75,635.04
2016,4,21,14,0,885.0,109.0,3.8,19.0,828.0,987.02,749.97
2016,4,21,14,15,877.0,107.5,3.85,18.5,796.5,984.57,749.82
2016,4,21,14,30,869.0,106.0,3.9,18.0,765.0,978.21,748.47
2016,4,21,14,45,861.0,102.0,3.95,18.0,728.5,965.31,741.32
2016,4,21,15,0,853.0,98.0,4.0,18.0,692.0,948.62,731.67
2016,4,21,15,15,753.5,126.0,4.0,18.0,626.0,888.91,691.42
2016,4,21,15,30,654.0,154.0,4.0,18.0,560.0,822.85,646.26
2016,4,21,15,45,450.5,191.5,4.0,18.0,461.0,653.92,521.36
2016,4,21,16,0,247.0,229.0,4.0,18.0,362.0,482.82,388.43
2016,4,21,16,15,300.0,196.5,4.0,17.5,343.0,487.51,396.45
2016,4,21,16,30,353.0,164.0,4.0,17.0,324.0,487.1,399.59
2016,4,21,16,45,335.5,146.5,4.0,17.0,283.0,442.75,365.29
2016,4,21,17,0,318.0,129.0,4.0,17.0,242.0,398.4,330.31
2016,4,21,17,15,295.5,109.5,3.9,16.5,201.0,348.16,289.98
2016,4,21,17,30,273.0,90.0,3.8,16.0,160.0,298.72,248.96
2016,4,21,17,45,235.0,71.5,3.75,15.5,122.0,241.98,200.28
2016,4,21,18,0,197.0,53.0,3.7,15.0,84.0,188.04,152.61
2016,4,21,18,15,124.0,36.0,3.6,14.5,53.0,121.18,92.12
2016,4,21,18,30,51.0,19.0,3.5,14.0,22.0,54.01,9.99
2016,4,21,18,45,25.5,9.5,3.45,14.0,11.0,17.9,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,73.5,19.0,5.95,14.0,27.0,14.53,0.35
2016,4,22,6,0,147.0,38.0,6.0,14.0,54.0,28.48,18.43
2016,4,22,6,15,214.5,55.0,6.05,14.0,92.5,40.67,30.07
2016,4,22,6,30,282.0,72.0,6.1,14.0,131.0,52.79,41.32
2016,4,22,6,45,328.0,87.5,6.2,14.5,174.5,63.44,50.98
2016,4,22,7,0,374.0,103.0,6.3,15.0,218.0,73.83,60.17
2016,4,22,7,15,415.0,114.0,6.4,15.0,263.5,80.98,66.43
2016,4,22,7,30,456.0,125.0,6.5,15.0,309.0,87.95,72.4
2016,4,22,7,45,228.0,84.5,6.6,15.0,176.5,57.78,45.6
2016,4,22,8,0,0.0,44.0,6.7,15.0,44.0,33.68,24.19
2016,4,22,8,15,0.0,104.5,6.8,15.0,104.5,79.56,64.38
2016,4,22,8,30,0.0,165.0,6.9,15.0,165.0,121.01,100.16
2016,4,22,8,45,0.0,161.0,7.05,15.5,161.0,119.47,93.93
2016,4,22,9,0,0.0,157.0,7.2,16.0,157.0,117.74,92.08
2016,4,22,9,15,0.0,134.5,7.3,16.0,134.5,102.35,79.22
2016,4,22,9,30,0.0,112.0,7.4,16.0,112.0,86.08,65.67
2016,4,22,9,45,6.0,178.5,7.5,16.0,183.0,137.27,107.27
2016,4,22,10,0,12.0,245.0,7.6,16.0,254.0,189.07,148.99
2016,4,22,10,15,12.0,250.0,7.75,16.0,259.5,194.81,153.48
2016,4,22,10,30,12.0,255.0,7.9,16.0,265.0,200.5,157.98
2016,4,22,10,45,17.5,291.0,8.05,16.0,306.5,232.61,183.68
2016,4,22,11,0,23.0,327.0,8.2,16.0,348.0,265.96,210.27
2016,4,22,11,15,45.0,373.0,8.25,15.5,413.5,325.69,258.39
2016,4,22,11,30,67.0,419.0,8.3,15.0,479.0,385.09,306.14
2016,4,22,11,45,110.0,438.0,8.4,15.0,537.5,451.55,359.27
2016,4,22,12,0,153.0,457.0,8.5,15.0,596.0,513.27,408.52
2016,4,22,12,15,99.5,427.5,8.4,15.0,518.0,442.85,352.61
2016,4,22,12,30,46.0,398.0,8.3,15.0,440.0,378.99,301.21
2016,4,22,12,45,119.0,421.0,8.25,15.0,527.5,487.68,388.82
2016,4,22,13,0,192.0,444.0,8.2,15.0,615.0,584.83,466.21
2016,4,22,13,15,309.0,399.0,8.05,14.5,667.0,680.57,544.4
2016,4,22,13,30,426.0,354.0,7.9,14.0,719.0,777.73,622.93
2016,4,22,13,45,302.5,376.5,7.8,14.0,632.0,674.07,541.01
2016,4,22,14,0,179.0,399.0,7.7,14.0,545.0,563.09,452.39
2016,4,22,14,15,500.0,268.0,7.65,14.0,654.0,793.54,640.91
2016,4,22,14,30,821.0,137.0,7.6,14.0,763.0,976.41,783.01
2016,4,22,14,45,438.0,218.5,7.6,14.0,551.0,686.79,559.72
2016,4,22,15,0,55.0,300.0,7.6,14.0,339.0,333.75,270.22
2016,4,22,15,15,46.5,275.0,7.55,14.0,306.5,302.12,245.53
2016,4,22,15,30,38.0,250.0,7.5,14.0,274.0,270.22,219.98
2016,4,22,15,45,205.0,228.0,7.45,14.0,340.5,423.25,351.12
2016,4,22,16,0,372.0,206.0,7.4,14.0,407.0,566.99,471.67
2016,4,22,16,15,326.0,192.0,7.2,14.0,355.5,503.55,420.46
2016,4,22,16,30,280.0,178.0,7.0,14.0,304.0,441.57,370.19
2016,4,22,16,45,259.5,160.0,6.85,14.0,266.0,397.19,334.31
2016,4,22,17,0,239.0,142.0,6.7,14.0,228.0,353.33,298.15
2016,4,22,17,15,389.0,105.5,6.45,13.5,218.5,426.42,361.8
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,473.75,401.67
2016,4,22,17,45,446.0,61.0,5.95,13.0,159.0,379.25,319.08
2016,4,22,18,0,353.0,53.0,5.7,13.0,109.0,290.22,239.69
2016,4,22,18,15,230.0,38.5,5.5,12.5,69.5,191.97,150.6
2016,4,22,18,30,107.0,24.0,5.3,12.0,30.0,97.5,32.3
2016,4,22,18,45,53.5,12.0,5.15,11.5,15.0,31.21,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
