Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,19.0,3.85,11.5,34.0,14.53,2.02
2016,4,23,6,0,273.0,38.0,4.0,12.0,68.0,28.98,19.2
2016,4,23,6,15,370.0,49.0,4.05,12.0,113.5,39.62,29.48
2016,4,23,6,30,467.0,60.0,4.1,12.0,159.0,48.31,37.71
2016,4,23,6,45,528.0,68.0,4.2,12.5,209.5,54.29,43.22
2016,4,23,7,0,589.0,76.0,4.3,13.0,260.0,60.23,48.51
2016,4,23,7,15,633.0,82.5,4.2,13.0,312.5,64.78,52.51
2016,4,23,7,30,677.0,89.0,4.1,13.0,365.0,69.28,56.36
2016,4,23,7,45,708.0,93.5,4.1,13.5,416.5,72.1,58.56
2016,4,23,8,0,739.0,98.0,4.1,14.0,468.0,74.87,60.67
2016,4,23,8,15,762.0,102.0,4.1,14.0,517.0,83.44,67.97
2016,4,23,8,30,785.0,106.0,4.1,14.0,566.0,85.69,69.7
2016,4,23,8,45,800.0,110.0,4.2,14.5,610.5,124.07,76.39
2016,4,23,9,0,815.0,114.0,4.3,15.0,655.0,183.91,111.55
2016,4,23,9,15,828.0,116.0,4.3,15.0,695.0,243.47,158.39
2016,4,23,9,30,841.0,118.0,4.3,15.0,735.0,303.97,211.07
2016,4,23,9,45,860.5,115.0,4.35,15.5,772.0,366.58,266.37
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,426.13,319.04
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,483.68,369.85
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,540.28,418.57
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,594.27,463.17
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,646.47,505.02
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,695.52,543.69
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,742.35,579.64
2016,4,23,11,45,905.0,120.5,4.25,17.0,938.0,784.62,611.68
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,824.01,639.9
2016,4,23,12,15,903.5,122.0,4.25,17.0,941.0,859.5,665.16
2016,4,23,12,30,903.0,122.0,4.3,17.0,939.0,891.79,688.1
2016,4,23,12,45,897.5,123.0,4.35,17.0,927.5,917.23,706.39
2016,4,23,13,0,892.0,124.0,4.4,17.0,916.0,938.97,722.22
2016,4,23,13,15,887.5,123.5,4.55,17.0,898.5,956.48,736.05
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,970.17,747.37
2016,4,23,13,45,871.5,124.5,4.9,17.0,854.5,975.23,753.23
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,976.36,756.48
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,972.08,755.28
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,977.91,761.44
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,960.76,751.65
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,940.04,739.4
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,913.08,723.07
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,882.97,704.36
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,848.66,681.29
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,806.61,652.17
2016,4,23,16,15,693.5,108.5,5.65,15.5,455.5,757.19,617.81
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,706.54,581.82
2016,4,23,16,45,617.5,100.0,5.6,15.0,353.5,640.43,531.91
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,575.13,480.9
2016,4,23,17,15,516.0,87.5,5.5,14.5,250.5,501.77,421.87
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,425.73,358.76
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,339.3,284.02
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,260.69,214.14
2016,4,23,18,15,189.0,41.0,5.2,13.5,67.0,173.17,135.4
2016,4,23,18,30,86.0,24.0,5.1,13.0,29.0,78.56,30.98
2016,4,23,18,45,43.0,12.0,5.05,13.0,14.5,26.85,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,27.5,21.5,6.45,11.5,24.5,16.46,4.34
2016,4,24,6,0,55.0,43.0,6.7,12.0,49.0,31.68,21.62
2016,4,24,6,15,94.5,65.0,6.7,12.0,82.5,46.95,35.98
2016,4,24,6,30,134.0,87.0,6.7,12.0,116.0,62.0,49.94
2016,4,24,6,45,169.0,108.5,6.7,12.5,155.0,76.52,63.11
2016,4,24,7,0,204.0,130.0,6.7,13.0,194.0,89.41,74.53
2016,4,24,7,15,243.0,143.5,6.65,13.0,233.5,98.25,82.28
2016,4,24,7,30,282.0,157.0,6.6,13.0,273.0,106.88,89.7
2016,4,24,7,45,377.0,160.5,6.6,13.5,337.5,107.08,89.41
2016,4,24,8,0,472.0,164.0,6.6,14.0,402.0,109.82,91.33
2016,4,24,8,15,607.5,147.0,6.6,14.0,485.0,102.07,84.26
2016,4,24,8,30,743.0,130.0,6.6,14.0,568.0,92.63,75.77
2016,4,24,8,45,776.0,127.5,6.6,14.5,617.0,134.07,85.39
2016,4,24,9,0,809.0,125.0,6.6,15.0,666.0,190.42,117.4
2016,4,24,9,15,823.5,128.0,6.55,15.5,707.0,250.64,164.64
2016,4,24,9,30,838.0,131.0,6.5,16.0,748.0,312.02,217.82
2016,4,24,9,45,855.0,129.5,6.5,16.5,784.5,371.88,271.27
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,433.56,325.98
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,491.39,377.54
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,548.36,427.22
2016,4,24,10,45,890.5,133.0,6.7,17.0,899.0,602.39,473.5
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,654.71,517.33
2016,4,24,11,15,897.0,135.5,7.05,17.0,933.5,703.67,558.02
2016,4,24,11,30,900.0,136.0,7.3,17.0,947.0,750.43,596.32
2016,4,24,11,45,895.0,140.5,7.55,17.5,950.5,792.02,628.82
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,830.53,657.99
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,865.48,685.82
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,897.26,711.46
2016,4,24,12,45,710.5,242.0,8.45,17.0,882.0,881.96,699.34
2016,4,24,13,0,533.0,339.0,8.7,17.0,814.0,829.24,656.61
2016,4,24,13,15,456.5,359.0,8.85,17.0,760.5,794.3,629.77
2016,4,24,13,30,380.0,379.0,9.0,17.0,707.0,737.76,586.48
2016,4,24,13,45,460.0,335.0,9.15,17.0,720.5,801.4,638.2
2016,4,24,14,0,540.0,291.0,9.3,17.0,734.0,845.76,675.42
2016,4,24,14,15,558.5,269.5,9.35,16.5,712.0,849.08,681.17
2016,4,24,14,30,577.0,248.0,9.4,16.0,690.0,849.01,684.6
2016,4,24,14,45,638.5,218.5,9.5,16.0,685.0,887.23,716.89
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,914.26,739.73
2016,4,24,15,15,605.5,197.5,9.6,15.5,603.5,825.6,674.03
2016,4,24,15,30,511.0,206.0,9.6,15.0,527.0,729.53,600.45
2016,4,24,15,45,416.0,212.5,9.65,15.0,460.5,640.59,529.77
2016,4,24,16,0,321.0,219.0,9.7,15.0,394.0,533.81,443.82
2016,4,24,16,15,445.5,181.0,9.75,14.5,399.0,612.31,512.5
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,660.19,556.34
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,604.74,512.15
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,549.15,467.0
2016,4,24,17,15,462.0,105.0,9.9,13.5,253.0,475.37,405.76
2016,4,24,17,30,406.0,94.0,9.9,13.0,202.0,405.04,345.62
2016,4,24,17,45,336.0,79.0,9.9,12.5,154.5,325.51,275.87
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,252.24,209.88
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,156.02,123.42
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,75.01,34.42
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,24.95,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,72.0,10.0,5.7,9.0,11.0,7.87,0.0
2016,4,25,5,45,230.0,22.5,5.8,9.5,46.0,18.38,6.69
2016,4,25,6,0,388.0,35.0,5.9,10.0,81.0,28.89,19.51
2016,4,25,6,15,480.0,43.5,6.0,10.0,129.5,35.88,26.47
2016,4,25,6,30,572.0,52.0,6.1,10.0,178.0,42.96,33.23
2016,4,25,6,45,631.5,58.0,6.2,10.5,231.5,47.86,37.77
2016,4,25,7,0,691.0,64.0,6.3,11.0,285.0,57.13,46.09
2016,4,25,7,15,730.5,68.5,6.3,11.5,339.0,60.93,49.34
2016,4,25,7,30,770.0,73.0,6.3,12.0,393.0,64.71,52.48
2016,4,25,7,45,798.0,77.0,6.3,12.5,446.5,67.86,55.01
2016,4,25,8,0,826.0,81.0,6.3,13.0,500.0,70.95,57.43
2016,4,25,8,15,847.0,84.0,6.2,13.0,550.5,73.11,59.14
2016,4,25,8,30,868.0,87.0,6.1,13.0,601.0,83.52,68.08
2016,4,25,8,45,884.0,89.5,6.05,13.5,648.0,124.18,74.56
2016,4,25,9,0,900.0,92.0,6.0,14.0,695.0,187.12,111.18
2016,4,25,9,15,911.5,94.0,6.0,14.0,736.5,250.21,161.31
2016,4,25,9,30,923.0,96.0,6.0,14.0,778.0,313.85,217.6
2016,4,25,9,45,930.5,98.0,6.05,14.5,813.5,376.48,274.56
2016,4,25,10,0,938.0,100.0,6.1,15.0,849.0,438.66,330.8
2016,4,25,10,15,944.5,101.0,6.15,15.0,877.5,498.95,385.06
2016,4,25,10,30,951.0,102.0,6.2,15.0,906.0,558.14,437.1
2016,4,25,10,45,955.0,103.0,6.3,15.5,927.0,614.61,484.86
2016,4,25,11,0,959.0,104.0,6.4,16.0,948.0,669.22,529.78
2016,4,25,11,15,961.0,104.5,6.45,16.0,961.5,720.07,571.55
2016,4,25,11,30,963.0,105.0,6.5,16.0,975.0,768.43,610.54
2016,4,25,11,45,961.5,106.5,6.6,16.0,979.5,812.38,645.61
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,853.22,676.05
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,889.89,703.17
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,923.14,727.76
2016,4,25,12,45,949.0,111.5,6.85,16.0,966.5,949.01,747.0
2016,4,25,13,0,940.0,115.0,6.9,16.0,954.0,970.89,763.45
2016,4,25,13,15,935.5,114.5,6.95,16.0,935.5,989.12,777.37
2016,4,25,13,30,931.0,114.0,7.0,16.0,917.0,1003.35,788.55
2016,4,25,13,45,924.0,113.0,7.05,16.5,891.0,1010.66,793.34
2016,4,25,14,0,917.0,112.0,7.1,17.0,865.0,1013.85,795.33
2016,4,25,14,15,908.5,110.5,7.15,16.5,832.5,1010.99,796.19
2016,4,25,14,30,900.0,109.0,7.2,16.0,800.0,1004.1,794.29
2016,4,25,14,45,887.5,107.5,7.25,16.0,761.0,989.41,785.31
2016,4,25,15,0,875.0,106.0,7.3,16.0,722.0,970.99,773.69
2016,4,25,15,15,860.0,103.5,7.35,16.0,677.5,957.59,765.87
2016,4,25,15,30,845.0,101.0,7.4,16.0,633.0,928.34,746.3
2016,4,25,15,45,824.5,98.0,7.45,16.0,584.5,890.35,720.09
2016,4,25,16,0,804.0,95.0,7.5,16.0,536.0,849.71,691.64
2016,4,25,16,15,778.0,91.0,7.5,15.5,484.5,800.85,657.61
2016,4,25,16,30,752.0,87.0,7.5,15.0,433.0,750.31,621.59
2016,4,25,16,45,714.0,83.0,7.5,15.0,379.5,693.49,578.64
2016,4,25,17,0,676.0,79.0,7.5,15.0,326.0,632.55,531.38
2016,4,25,17,15,625.0,72.5,7.35,14.5,273.0,559.92,473.41
2016,4,25,17,30,574.0,66.0,7.2,14.0,220.0,489.56,414.41
2016,4,25,17,45,492.5,58.0,7.1,13.5,169.5,401.44,338.39
2016,4,25,18,0,411.0,50.0,7.0,13.0,119.0,319.69,265.48
2016,4,25,18,15,292.5,37.0,6.75,12.5,77.5,221.55,176.65
2016,4,25,18,30,174.0,24.0,6.5,12.0,36.0,128.64,69.1
2016,4,25,18,45,87.0,12.0,6.3,11.5,18.0,44.33,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,3.5,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,3.5,10.0,10.0,7.87,0.0
2016,4,26,5,45,116.5,26.5,3.55,10.5,41.0,19.95,8.61
2016,4,26,6,0,233.0,43.0,3.6,11.0,72.0,32.36,22.55
2016,4,26,6,15,309.5,57.5,3.65,11.0,115.0,43.1,32.84
2016,4,26,6,30,386.0,72.0,3.7,11.0,158.0,53.74,42.81
2016,4,26,6,45,429.5,85.0,3.8,11.5,204.5,62.89,51.15
2016,4,26,7,0,473.0,98.0,3.9,12.0,251.0,71.81,59.07
2016,4,26,7,15,533.0,99.0,3.9,12.5,300.0,74.85,61.55
2016,4,26,7,30,593.0,100.0,3.9,13.0,349.0,75.18,61.55
2016,4,26,7,45,478.5,145.5,3.9,13.5,363.0,99.87,82.96
2016,4,26,8,0,364.0,191.0,3.9,14.0,377.0,127.44,106.5
2016,4,26,8,15,498.0,170.5,3.8,14.0,452.0,112.66,93.3
2016,4,26,8,30,632.0,150.0,3.7,14.0,527.0,101.94,83.73
2016,4,26,8,45,513.5,209.5,3.6,14.5,531.0,158.67,112.35
2016,4,26,9,0,395.0,269.0,3.5,15.0,535.0,222.62,160.31
2016,4,26,9,15,377.0,293.5,3.45,15.0,559.5,265.69,194.67
2016,4,26,9,30,359.0,318.0,3.4,15.0,584.0,307.02,229.74
2016,4,26,9,45,446.5,299.5,3.4,15.0,646.5,350.8,264.24
2016,4,26,10,0,534.0,281.0,3.4,15.0,709.0,407.0,309.66
2016,4,26,10,15,507.5,303.0,3.55,15.0,721.5,449.39,346.34
2016,4,26,10,30,481.0,325.0,3.7,15.0,734.0,488.53,379.43
2016,4,26,10,45,496.0,332.5,3.9,15.5,762.5,537.0,417.95
2016,4,26,11,0,511.0,340.0,4.1,16.0,791.0,586.15,456.18
2016,4,26,11,15,398.0,389.0,4.3,16.0,743.5,578.71,451.27
2016,4,26,11,30,285.0,438.0,4.5,16.0,696.0,565.81,441.36
2016,4,26,11,45,276.0,443.5,4.75,16.0,694.5,585.41,457.21
2016,4,26,12,0,267.0,449.0,5.0,16.0,693.0,603.4,471.58
2016,4,26,12,15,273.0,446.0,5.15,16.0,695.5,624.68,488.47
2016,4,26,12,30,279.0,443.0,5.3,16.0,698.0,644.92,504.55
2016,4,26,12,45,396.0,395.0,5.5,16.0,752.5,720.59,565.06
2016,4,26,13,0,513.0,347.0,5.7,16.0,807.0,815.5,638.76
2016,4,26,13,15,656.0,260.5,5.8,16.0,836.5,890.06,698.09
2016,4,26,13,30,799.0,174.0,5.9,16.0,866.0,949.79,744.21
2016,4,26,13,45,672.5,232.5,6.05,16.0,803.5,910.22,716.14
2016,4,26,14,0,546.0,291.0,6.2,16.0,741.0,848.51,669.5
2016,4,26,14,15,668.5,221.0,6.2,16.0,751.0,912.22,721.26
2016,4,26,14,30,791.0,151.0,6.2,16.0,761.0,954.25,753.07
2016,4,26,14,45,782.0,146.5,6.25,16.0,724.5,940.33,744.39
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,922.82,733.44
2016,4,26,15,15,678.5,161.5,6.3,15.5,619.0,854.8,686.09
2016,4,26,15,30,584.0,181.0,6.3,15.0,550.0,776.96,630.09
2016,4,26,15,45,645.5,151.0,6.3,15.0,530.5,790.82,643.22
2016,4,26,16,0,707.0,121.0,6.3,15.0,511.0,797.14,649.93
2016,4,26,16,15,571.0,137.0,6.3,14.5,432.5,678.33,560.83
2016,4,26,16,30,435.0,153.0,6.3,14.0,354.0,556.7,464.67
2016,4,26,16,45,393.5,139.5,6.35,14.0,304.5,494.02,414.97
2016,4,26,17,0,352.0,126.0,6.4,14.0,255.0,432.87,365.2
2016,4,26,17,15,308.0,113.0,6.35,13.5,213.5,355.72,301.71
2016,4,26,17,30,264.0,100.0,6.3,13.0,172.0,300.18,254.33
2016,4,26,17,45,219.0,81.5,6.3,12.5,132.5,240.4,202.19
2016,4,26,18,0,174.0,63.0,6.3,12.0,93.0,184.36,152.12
2016,4,26,18,15,112.0,44.0,6.2,11.5,61.0,122.84,96.47
2016,4,26,18,30,50.0,25.0,6.1,11.0,29.0,54.97,28.88
2016,4,26,18,45,25.0,12.5,6.0,11.0,14.5,19.81,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,8.65,0.0
2016,4,27,5,45,161.0,26.5,3.9,11.5,45.0,20.11,9.35
2016,4,27,6,0,285.0,42.0,4.2,12.0,78.0,31.95,22.18
2016,4,27,6,15,374.5,53.0,4.35,12.0,123.5,42.61,32.3
2016,4,27,6,30,464.0,64.0,4.5,12.0,169.0,51.16,40.35
2016,4,27,6,45,232.0,76.0,4.7,12.5,128.5,54.52,43.46
2016,4,27,7,0,0.0,88.0,4.9,13.0,88.0,65.76,53.44
2016,4,27,7,15,0.0,105.0,5.15,13.0,105.0,77.94,64.19
2016,4,27,7,30,0.0,122.0,5.4,13.0,122.0,90.03,74.71
2016,4,27,7,45,0.0,88.0,5.7,13.5,88.0,67.38,54.32
2016,4,27,8,0,0.0,54.0,6.0,14.0,54.0,41.4,31.09
2016,4,27,8,15,13.0,140.0,6.3,14.0,147.5,104.43,86.3
2016,4,27,8,30,26.0,226.0,6.6,14.0,241.0,160.03,134.14
2016,4,27,8,45,53.0,264.0,6.9,14.0,299.0,178.62,141.65
2016,4,27,9,0,80.0,302.0,7.2,14.0,357.0,212.33,166.84
2016,4,27,9,15,41.5,241.5,7.35,14.0,270.5,179.19,141.08
2016,4,27,9,30,3.0,181.0,7.5,14.0,184.0,137.16,108.12
2016,4,27,9,45,7.0,213.0,7.7,14.0,219.5,162.44,128.56
2016,4,27,10,0,11.0,245.0,7.9,14.0,255.0,188.58,149.62
2016,4,27,10,15,235.0,290.0,7.95,14.0,490.0,319.61,253.11
2016,4,27,10,30,459.0,335.0,8.0,14.0,725.0,483.72,383.58
2016,4,27,10,45,659.0,245.5,8.05,14.0,820.5,562.15,448.23
2016,4,27,11,0,859.0,156.0,8.1,14.0,916.0,652.22,523.0
2016,4,27,11,15,863.5,156.5,8.05,14.0,930.5,702.0,564.24
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,749.8,603.18
2016,4,27,11,45,867.5,159.0,8.0,14.0,951.0,792.98,637.92
2016,4,27,12,0,867.0,161.0,8.0,14.0,957.0,833.4,670.02
2016,4,27,12,15,867.0,161.0,8.0,14.0,955.5,869.53,697.85
2016,4,27,12,30,867.0,161.0,8.0,14.0,954.0,902.5,722.65
2016,4,27,12,45,858.5,164.5,8.0,14.0,942.5,927.91,741.8
2016,4,27,13,0,850.0,168.0,8.0,14.0,931.0,949.49,758.2
2016,4,27,13,15,845.5,166.5,8.0,14.0,913.0,966.22,771.09
2016,4,27,13,30,841.0,165.0,8.0,14.0,895.0,979.08,781.25
2016,4,27,13,45,838.5,161.0,8.05,14.0,871.0,987.51,788.49
2016,4,27,14,0,836.0,157.0,8.1,14.0,847.0,991.99,792.97
2016,4,27,14,15,570.0,254.0,8.1,14.0,716.5,839.93,677.21
2016,4,27,14,30,304.0,351.0,8.1,14.0,586.0,662.91,535.36
2016,4,27,14,45,547.0,248.0,8.15,14.0,645.5,816.01,662.26
2016,4,27,15,0,790.0,145.0,8.2,14.0,705.0,940.29,760.74
2016,4,27,15,15,772.0,141.5,8.15,14.0,661.0,919.32,745.99
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,887.7,723.68
2016,4,27,15,45,729.0,134.0,8.1,14.0,568.5,846.38,694.0
2016,4,27,16,0,704.0,130.0,8.1,14.0,520.0,802.88,662.4
2016,4,27,16,15,679.0,114.0,8.05,14.0,461.0,744.07,618.25
2016,4,27,16,30,654.0,98.0,8.0,14.0,402.0,683.56,572.09
2016,4,27,16,45,515.5,110.5,8.0,14.0,332.5,565.13,477.14
2016,4,27,17,0,377.0,123.0,8.0,14.0,263.0,447.06,378.69
2016,4,27,17,15,417.0,104.5,7.95,13.5,237.0,438.86,373.39
2016,4,27,17,30,457.0,86.0,7.9,13.0,211.0,425.57,362.35
2016,4,27,17,45,390.5,73.0,7.85,13.0,163.5,348.34,294.5
2016,4,27,18,0,324.0,60.0,7.8,13.0,116.0,276.86,230.07
2016,4,27,18,15,220.0,44.0,7.75,12.5,76.0,188.99,150.98
2016,4,27,18,30,116.0,28.0,7.7,12.0,36.0,98.25,59.02
2016,4,27,18,45,58.0,14.0,7.65,12.0,18.0,34.06,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,56.0,13.0,5.4,10.0,15.0,10.23,0.0
2016,4,28,5,45,183.0,27.5,5.65,10.5,49.0,20.93,10.54
2016,4,28,6,0,310.0,42.0,5.9,11.0,83.0,34.08,24.2
2016,4,28,6,15,398.5,52.5,5.9,11.5,129.5,42.32,32.13
2016,4,28,6,30,487.0,63.0,5.9,12.0,176.0,50.53,39.8
2016,4,28,6,45,549.5,70.0,5.95,12.5,227.0,55.76,44.57
2016,4,28,7,0,612.0,77.0,6.0,13.0,278.0,61.0,49.18
2016,4,28,7,15,653.0,82.5,5.85,13.5,330.5,64.83,52.4
2016,4,28,7,30,694.0,88.0,5.7,14.0,383.0,68.62,55.5
2016,4,28,7,45,728.0,91.0,5.6,14.5,435.5,70.58,56.92
2016,4,28,8,0,762.0,94.0,5.5,15.0,488.0,78.46,63.52
2016,4,28,8,15,784.5,97.5,5.3,15.0,537.0,80.57,65.13
2016,4,28,8,30,807.0,101.0,5.1,15.0,586.0,82.59,66.67
2016,4,28,8,45,825.0,103.0,4.95,15.5,632.0,120.61,72.56
2016,4,28,9,0,843.0,105.0,4.8,16.0,678.0,180.55,107.2
2016,4,28,9,15,856.0,107.0,4.65,16.0,718.5,247.04,159.36
2016,4,28,9,30,869.0,109.0,4.5,16.0,759.0,307.51,211.81
2016,4,28,9,45,888.5,106.0,4.4,16.5,796.5,367.16,264.6
2016,4,28,10,0,908.0,103.0,4.3,17.0,834.0,427.63,317.72
2016,4,28,10,15,915.0,104.0,4.2,17.0,862.5,486.12,368.94
2016,4,28,10,30,922.0,105.0,4.1,17.0,891.0,543.61,417.97
2016,4,28,10,45,924.0,107.5,4.05,17.5,911.5,598.28,462.6
2016,4,28,11,0,926.0,110.0,4.0,18.0,932.0,651.01,504.24
2016,4,28,11,15,929.0,110.5,4.05,18.0,946.0,700.68,543.64
2016,4,28,11,30,932.0,111.0,4.1,18.0,960.0,748.08,580.44
2016,4,28,11,45,931.0,113.0,4.2,18.5,965.0,791.28,612.45
2016,4,28,12,0,930.0,115.0,4.3,19.0,970.0,831.56,640.44
2016,4,28,12,15,930.0,114.5,4.45,19.0,968.0,867.43,666.45
2016,4,28,12,30,930.0,114.0,4.6,19.0,966.0,900.05,690.33
2016,4,28,12,45,931.0,112.0,4.75,19.0,957.0,928.76,711.57
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,953.91,730.42
2016,4,28,13,15,928.5,109.5,5.05,19.0,930.5,972.62,744.95
2016,4,28,13,30,925.0,109.0,5.2,19.0,913.0,987.42,756.91
2016,4,28,13,45,918.0,108.5,5.35,19.0,887.5,994.92,763.96
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,998.36,768.35
2016,4,28,14,15,903.5,106.5,5.65,18.5,830.5,996.28,770.52
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,990.22,770.0
2016,4,28,14,45,881.0,105.0,5.95,18.0,760.0,974.65,761.3
2016,4,28,15,0,866.0,105.0,6.1,18.0,721.0,955.46,750.05
2016,4,28,15,15,851.5,103.0,6.2,17.5,677.5,943.03,744.87
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,915.02,728.24
2016,4,28,15,45,810.5,100.5,6.45,17.0,585.0,874.74,701.21
2016,4,28,16,0,784.0,100.0,6.6,17.0,536.0,832.09,672.05
2016,4,28,16,15,758.5,96.5,6.6,16.5,485.0,784.91,639.63
2016,4,28,16,30,733.0,93.0,6.6,16.0,434.0,740.8,608.96
2016,4,28,16,45,689.0,90.0,6.6,15.5,380.5,677.08,562.11
2016,4,28,17,0,645.0,87.0,6.6,15.0,327.0,613.87,514.4
2016,4,28,17,15,594.5,80.0,6.55,14.5,275.0,542.5,457.23
2016,4,28,17,30,544.0,73.0,6.5,14.0,223.0,473.35,399.76
2016,4,28,17,45,457.5,65.0,6.45,13.5,172.5,383.77,323.04
2016,4,28,18,0,371.0,57.0,6.4,13.0,122.0,298.32,247.75
2016,4,28,18,15,261.5,43.0,6.15,12.5,81.0,207.7,166.46
2016,4,28,18,30,152.0,29.0,5.9,12.0,40.0,126.53,80.9
2016,4,28,18,45,76.0,14.5,5.65,12.0,20.0,41.47,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,9.44,0.0
2016,4,29,5,45,84.5,33.5,3.35,11.0,45.0,24.84,14.05
2016,4,29,6,0,169.0,55.0,3.4,11.0,78.0,40.2,29.66
2016,4,29,6,15,251.5,72.0,3.45,11.0,122.5,52.62,41.44
2016,4,29,6,30,334.0,89.0,3.5,11.0,167.0,64.65,52.66
2016,4,29,6,45,336.5,100.5,3.6,11.5,196.0,71.94,59.28
2016,4,29,7,0,339.0,112.0,3.7,12.0,225.0,78.88,65.36
2016,4,29,7,15,368.0,129.0,3.75,12.0,270.5,89.36,74.56
2016,4,29,7,30,397.0,146.0,3.8,12.0,316.0,99.43,83.25
2016,4,29,7,45,516.5,143.0,3.9,12.0,393.5,98.93,82.52
2016,4,29,8,0,636.0,140.0,4.0,12.0,471.0,99.53,82.78
2016,4,29,8,15,661.5,145.5,4.1,12.0,518.5,101.57,84.29
2016,4,29,8,30,687.0,151.0,4.2,12.0,566.0,103.5,85.71
2016,4,29,8,45,708.0,154.5,4.3,12.5,610.5,138.09,91.03
2016,4,29,9,0,729.0,158.0,4.4,13.0,655.0,193.47,123.78
2016,4,29,9,15,744.0,161.5,4.4,13.0,694.5,250.02,168.19
2016,4,29,9,30,759.0,165.0,4.4,13.0,734.0,307.92,218.31
2016,4,29,9,45,791.0,156.0,4.4,13.5,773.0,367.42,270.26
2016,4,29,10,0,823.0,147.0,4.4,14.0,812.0,424.47,320.33
2016,4,29,10,15,831.0,148.5,4.5,14.0,839.5,480.85,370.26
2016,4,29,10,30,839.0,150.0,4.6,14.0,867.0,536.59,418.54
2016,4,29,10,45,845.0,151.0,4.75,14.5,888.0,589.99,463.12
2016,4,29,11,0,851.0,152.0,4.9,15.0,909.0,642.05,505.46
2016,4,29,11,15,854.5,153.0,5.2,15.0,922.5,690.92,545.91
2016,4,29,11,30,858.0,154.0,5.5,15.0,936.0,737.78,584.2
2016,4,29,11,45,858.5,155.0,5.8,15.5,942.0,780.19,617.46
2016,4,29,12,0,859.0,156.0,6.1,16.0,948.0,819.93,648.23
2016,4,29,12,15,859.0,156.0,6.2,16.0,946.0,855.52,675.35
2016,4,29,12,30,859.0,156.0,6.3,16.0,944.0,888.0,699.6
2016,4,29,12,45,860.0,153.5,6.4,16.0,935.5,915.76,720.44
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,924.98,727.9
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,957.55,752.3
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,971.22,762.98
2016,4,29,13,45,843.5,149.0,6.65,16.0,866.5,976.78,768.01
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,978.37,770.35
2016,4,29,14,15,825.0,146.5,6.75,16.0,809.5,973.99,768.52
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,965.74,764.04
2016,4,29,14,45,802.5,142.0,6.85,16.0,740.0,949.92,754.13
2016,4,29,15,0,789.0,140.0,6.9,16.0,702.0,930.51,741.69
2016,4,29,15,15,772.5,136.5,6.95,16.0,659.5,903.34,723.51
2016,4,29,15,30,756.0,133.0,7.0,16.0,617.0,880.09,708.26
2016,4,29,15,45,733.0,129.5,7.05,16.0,569.5,841.23,681.13
2016,4,29,16,0,710.0,126.0,7.1,16.0,522.0,800.12,652.07
2016,4,29,16,15,567.0,142.0,7.15,15.5,439.5,675.56,558.15
2016,4,29,16,30,424.0,158.0,7.2,15.0,357.0,549.21,457.84
2016,4,29,16,45,387.0,143.5,7.3,15.0,309.0,489.66,410.64
2016,4,29,17,0,350.0,129.0,7.4,15.0,261.0,431.31,363.21
2016,4,29,17,15,302.5,118.0,7.4,14.5,219.5,354.71,300.09
2016,4,29,17,30,255.0,107.0,7.4,14.0,178.0,299.99,253.41
2016,4,29,17,45,295.0,85.0,7.45,13.5,150.0,301.91,254.1
2016,4,29,18,0,335.0,63.0,7.5,13.0,122.0,284.56,236.71
2016,4,29,18,15,230.5,47.0,7.45,12.5,81.5,196.29,157.57
2016,4,29,18,30,126.0,31.0,7.4,12.0,41.0,107.51,70.5
2016,4,29,18,45,63.0,15.5,7.4,12.0,20.5,37.0,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,5.9,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.46,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,23.21,13.01
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,34.33,24.34
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,41.48,31.27
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,48.67,38.01
2016,4,30,6,45,601.0,66.5,5.35,13.5,242.0,53.68,42.54
2016,4,30,7,0,659.0,73.0,5.4,14.0,295.0,58.69,46.92
2016,4,30,7,15,698.0,78.0,5.45,14.5,348.0,62.34,49.96
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,71.36,57.67
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,73.86,59.55
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,76.32,61.37
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,78.54,63.08
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,80.66,64.71
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,119.82,70.97
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,188.27,112.05
2016,4,30,9,15,879.5,103.5,5.1,17.0,736.5,248.69,159.11
2016,4,30,9,30,891.0,105.0,5.0,17.0,777.0,309.63,212.01
2016,4,30,9,45,906.0,103.5,4.95,17.5,813.0,369.91,265.55
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,430.52,319.06
2016,4,30,10,15,927.0,103.0,4.85,18.0,876.5,489.09,370.63
2016,4,30,10,30,933.0,104.0,4.8,18.0,904.0,546.54,419.91
2016,4,30,10,45,937.0,105.0,4.8,18.5,924.5,601.52,465.13
2016,4,30,11,0,941.0,106.0,4.8,19.0,945.0,654.71,507.51
2016,4,30,11,15,943.0,106.5,4.75,19.0,958.0,704.2,546.7
2016,4,30,11,30,945.0,107.0,4.7,19.0,971.0,751.28,583.11
2016,4,30,11,45,945.5,107.0,4.7,19.5,976.0,794.24,614.75
2016,4,30,12,0,946.0,107.0,4.7,20.0,981.0,834.29,642.15
2016,4,30,12,15,945.0,107.0,4.7,20.0,978.5,870.04,667.21
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,902.44,689.86
2016,4,30,12,45,939.0,108.0,4.7,20.0,964.5,928.78,708.27
2016,4,30,13,0,934.0,109.0,4.7,20.0,953.0,951.33,724.11
2016,4,30,13,15,929.5,108.5,4.7,20.0,934.5,969.05,736.71
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,982.81,746.72
2016,4,30,13,45,919.5,106.5,4.75,20.5,890.5,990.65,751.73
2016,4,30,14,0,914.0,105.0,4.8,21.0,865.0,994.43,754.13
2016,4,30,14,15,905.5,103.5,4.85,21.0,833.0,991.29,753.43
2016,4,30,14,30,897.0,102.0,4.9,21.0,801.0,984.17,750.17
2016,4,30,14,45,887.0,100.0,4.95,21.0,763.0,971.19,742.99
2016,4,30,15,0,877.0,98.0,5.0,21.0,725.0,954.46,733.31
2016,4,30,15,15,863.0,95.5,5.0,21.0,681.5,929.83,717.77
2016,4,30,15,30,849.0,93.0,5.0,21.0,638.0,901.89,699.92
2016,4,30,15,45,831.5,90.0,5.05,21.0,590.5,877.61,684.97
2016,4,30,16,0,814.0,87.0,5.1,21.0,543.0,839.67,659.98
2016,4,30,16,15,615.0,124.0,5.1,20.5,450.0,695.81,556.82
2016,4,30,16,30,416.0,161.0,5.1,20.0,357.0,544.66,441.19
2016,4,30,16,45,401.5,142.5,5.15,19.5,314.0,498.71,407.79
2016,4,30,17,0,387.0,124.0,5.2,19.0,271.0,452.12,372.45
2016,4,30,17,15,497.0,92.5,5.15,18.5,251.5,484.6,400.78
2016,4,30,17,30,607.0,61.0,5.1,18.0,232.0,498.22,412.39
2016,4,30,17,45,537.5,54.0,5.1,17.5,182.0,418.15,345.34
2016,4,30,18,0,468.0,47.0,5.1,17.0,132.0,343.37,280.45
2016,4,30,18,15,358.0,36.5,5.0,16.5,89.0,250.28,198.52
2016,4,30,18,30,248.0,26.0,4.9,16.0,46.0,168.62,114.32
2016,4,30,18,45,124.0,13.0,4.85,16.0,23.0,58.84,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,6.29,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.24,0.0
2016,5,1,5,45,255.0,28.5,1.15,13.5,58.0,23.21,13.29
2016,5,1,6,0,385.0,41.0,1.1,14.0,95.0,33.53,23.67
2016,5,1,6,15,468.0,49.5,1.1,14.5,143.0,40.33,30.15
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,47.18,36.45
2016,5,1,6,45,604.0,64.5,1.1,15.5,242.5,52.2,40.93
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,57.2,45.24
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,60.53,47.97
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,69.03,55.14
2016,5,1,7,45,759.5,84.5,1.15,17.5,450.5,72.26,57.62
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,75.39,60.0
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,77.26,61.27
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,79.06,62.47
2016,5,1,8,45,842.0,97.5,1.05,19.5,645.0,117.58,68.38
2016,5,1,9,0,857.0,100.0,1.0,20.0,690.0,185.29,107.9
2016,5,1,9,15,869.0,102.0,0.9,20.5,730.0,245.28,152.63
2016,5,1,9,30,881.0,104.0,0.8,21.0,770.0,305.89,202.39
2016,5,1,9,45,889.5,106.0,0.7,21.5,804.0,365.76,252.56
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,425.33,301.51
2016,5,1,10,15,904.5,109.5,0.6,22.0,866.0,483.14,348.76
2016,5,1,10,30,911.0,111.0,0.6,22.0,894.0,539.94,393.72
2016,5,1,10,45,915.0,112.0,0.65,22.5,914.5,593.75,434.7
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,645.82,473.05
2016,5,1,11,15,921.5,113.5,0.85,23.0,948.0,694.59,510.08
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,741.06,544.8
2016,5,1,11,45,924.0,115.0,1.2,23.5,966.0,783.62,575.76
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,823.35,603.28
2016,5,1,12,15,923.5,116.0,1.55,24.0,968.5,858.82,627.86
2016,5,1,12,30,923.0,116.0,1.7,24.0,966.0,891.07,650.36
2016,5,1,12,45,920.0,115.5,1.9,24.0,955.5,917.32,669.56
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,939.9,686.47
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,957.34,700.45
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,970.89,712.12
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,978.18,719.0
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,981.5,723.44
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,978.42,724.27
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,971.43,722.71
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,956.87,714.83
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,938.71,704.67
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,926.01,698.8
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,897.73,682.3
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.5,860.67,658.84
2016,5,1,16,0,779.0,99.0,2.7,21.0,537.0,821.12,633.44
2016,5,1,16,15,594.5,131.5,2.6,20.5,447.5,685.01,538.57
2016,5,1,16,30,410.0,164.0,2.5,20.0,358.0,541.76,431.86
2016,5,1,16,45,531.0,123.5,2.4,19.5,344.5,577.18,463.52
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,609.72,490.64
2016,5,1,17,15,604.0,76.5,2.1,18.5,279.5,540.87,437.78
2016,5,1,17,30,556.0,70.0,1.9,18.0,228.0,474.07,385.2
2016,5,1,17,45,482.0,62.0,1.75,17.5,178.5,392.37,318.9
2016,5,1,18,0,408.0,54.0,1.6,17.0,129.0,316.3,254.81
2016,5,1,18,15,303.0,41.5,1.45,16.5,87.0,223.42,175.45
2016,5,1,18,30,198.0,29.0,1.3,16.0,45.0,146.85,100.66
2016,5,1,18,45,99.0,14.5,1.2,15.5,22.5,50.06,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.5,8.5,1.25,11.5,10.0,6.69,0.0
2016,5,2,5,30,69.0,17.0,1.3,12.0,20.0,13.0,0.0
2016,5,2,5,45,176.5,33.5,1.4,12.5,55.5,25.26,15.27
2016,5,2,6,0,284.0,50.0,1.5,13.0,91.0,37.64,27.4
2016,5,2,6,15,142.0,54.0,1.5,13.0,74.5,40.16,30.21
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,44.08,33.99
2016,5,2,6,45,0.0,73.5,1.55,13.5,73.5,55.43,44.15
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,66.7,54.04
2016,5,2,7,15,18.0,128.0,1.55,14.5,136.0,93.47,77.36
2016,5,2,7,30,36.0,167.0,1.5,15.0,183.0,115.06,95.7
2016,5,2,7,45,23.0,173.0,1.5,15.5,184.0,124.26,103.07
2016,5,2,8,0,10.0,179.0,1.5,16.0,185.0,128.97,106.53
2016,5,2,8,15,95.0,227.5,1.45,16.0,285.5,153.32,126.82
2016,5,2,8,30,180.0,276.0,1.4,16.0,386.0,173.49,143.3
2016,5,2,8,45,272.0,280.5,1.4,16.5,461.5,186.31,139.34
2016,5,2,9,0,364.0,285.0,1.4,17.0,537.0,225.97,161.86
2016,5,2,9,15,587.5,210.0,1.3,17.0,643.5,249.4,169.92
2016,5,2,9,30,811.0,135.0,1.2,17.0,750.0,303.91,207.14
2016,5,2,9,45,831.5,131.5,1.2,17.5,786.5,361.09,255.91
2016,5,2,10,0,852.0,128.0,1.2,18.0,823.0,420.8,306.17
2016,5,2,10,15,859.0,129.5,1.2,18.5,850.5,476.39,352.32
2016,5,2,10,30,866.0,131.0,1.2,19.0,878.0,531.1,396.24
2016,5,2,10,45,868.5,133.5,1.2,19.5,897.5,582.96,436.52
2016,5,2,11,0,871.0,136.0,1.2,20.0,917.0,633.08,474.07
2016,5,2,11,15,873.5,137.0,1.2,20.0,930.0,680.19,509.21
2016,5,2,11,30,876.0,138.0,1.2,20.0,943.0,725.16,541.91
2016,5,2,11,45,873.0,140.5,1.3,20.0,947.0,764.96,571.33
2016,5,2,12,0,870.0,143.0,1.4,20.0,951.0,801.91,598.37
2016,5,2,12,15,869.0,143.0,1.55,20.0,948.0,835.51,622.2
2016,5,2,12,30,868.0,143.0,1.7,20.0,945.0,866.07,644.02
2016,5,2,12,45,860.5,145.5,1.9,20.0,933.5,889.88,661.93
2016,5,2,13,0,853.0,148.0,2.1,20.0,922.0,910.13,677.57
2016,5,2,13,15,687.0,240.0,2.25,20.0,855.5,890.45,664.9
2016,5,2,13,30,521.0,332.0,2.4,20.0,789.0,833.03,623.8
2016,5,2,13,45,515.0,320.5,2.55,20.0,761.5,828.69,623.41
2016,5,2,14,0,509.0,309.0,2.7,20.0,734.0,821.24,620.37
2016,5,2,14,15,525.0,288.0,2.75,19.5,712.5,822.65,624.64
2016,5,2,14,30,541.0,267.0,2.8,19.0,691.0,820.85,626.71
2016,5,2,14,45,645.0,209.5,2.85,19.0,691.0,871.37,666.25
2016,5,2,15,0,749.0,152.0,2.9,19.0,691.0,907.24,692.7
2016,5,2,15,15,633.5,180.5,2.9,18.5,617.0,822.05,635.71
2016,5,2,15,30,518.0,209.0,2.9,18.0,543.0,727.15,569.05
2016,5,2,15,45,432.5,215.5,2.9,18.0,480.5,647.87,511.47
2016,5,2,16,0,347.0,222.0,2.9,18.0,418.0,550.34,439.01
2016,5,2,16,15,300.0,207.0,2.85,17.5,365.5,486.69,392.07
2016,5,2,16,30,253.0,192.0,2.8,17.0,313.0,424.61,344.94
2016,5,2,16,45,211.5,172.5,2.75,16.5,265.5,346.39,284.22
2016,5,2,17,0,170.0,153.0,2.7,16.0,218.0,288.83,238.27
2016,5,2,17,15,142.5,134.5,2.65,15.5,183.5,245.02,202.66
2016,5,2,17,30,115.0,116.0,2.6,15.0,149.0,203.2,167.79
2016,5,2,17,45,186.5,93.5,2.6,14.5,134.0,230.56,190.84
2016,5,2,18,0,258.0,71.0,2.6,14.0,119.0,248.24,203.54
2016,5,2,18,15,176.5,52.0,2.55,13.5,80.0,161.69,128.42
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,94.9,65.74
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,42.48,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
