Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,27.5,1.6,12.5,27.5,20.91,11.84
2016,5,3,6,0,0.0,45.0,1.6,13.0,45.0,33.64,23.95
2016,5,3,6,15,7.0,66.5,1.5,13.0,68.0,48.91,38.0
2016,5,3,6,30,14.0,88.0,1.4,13.0,91.0,64.05,51.8
2016,5,3,6,45,24.0,108.5,1.35,13.0,116.0,76.95,63.38
2016,5,3,7,0,34.0,129.0,1.3,13.0,141.0,90.57,75.37
2016,5,3,7,15,72.5,156.0,1.45,13.0,186.5,108.05,90.56
2016,5,3,7,30,111.0,183.0,1.6,13.0,232.0,121.84,102.31
2016,5,3,7,45,169.5,204.0,1.8,13.5,289.5,135.1,113.27
2016,5,3,8,0,228.0,225.0,2.0,14.0,347.0,148.16,123.91
2016,5,3,8,15,154.5,247.0,2.1,14.0,333.5,158.25,132.12
2016,5,3,8,30,81.0,269.0,2.2,14.0,320.0,175.54,146.4
2016,5,3,8,45,216.0,280.0,2.35,14.5,427.0,190.44,145.63
2016,5,3,9,0,351.0,291.0,2.5,15.0,534.0,227.26,165.29
2016,5,3,9,15,311.0,320.5,2.45,15.0,545.0,266.02,196.86
2016,5,3,9,30,271.0,350.0,2.4,15.0,556.0,300.55,226.66
2016,5,3,9,45,220.0,374.5,2.35,15.5,547.0,328.76,251.23
2016,5,3,10,0,169.0,399.0,2.3,16.0,538.0,345.81,266.16
2016,5,3,10,15,262.5,395.5,2.15,16.0,619.0,400.03,307.19
2016,5,3,10,30,356.0,392.0,2.0,16.0,700.0,467.07,357.99
2016,5,3,10,45,318.0,412.5,1.9,16.5,692.5,488.8,374.3
2016,5,3,11,0,280.0,433.0,1.8,17.0,685.0,506.61,387.06
2016,5,3,11,15,296.0,435.5,1.7,17.0,705.0,541.91,413.23
2016,5,3,11,30,312.0,438.0,1.6,17.0,725.0,577.87,439.29
2016,5,3,11,45,284.0,448.5,1.5,17.5,711.0,588.49,445.31
2016,5,3,12,0,256.0,459.0,1.4,18.0,697.0,596.16,449.11
2016,5,3,12,15,363.0,418.5,1.45,18.0,755.0,666.62,501.71
2016,5,3,12,30,470.0,378.0,1.5,18.0,813.0,753.08,563.88
2016,5,3,12,45,474.5,371.0,1.55,18.0,806.0,772.78,577.72
2016,5,3,13,0,479.0,364.0,1.6,18.0,799.0,790.1,590.61
2016,5,3,13,15,410.0,383.5,1.7,18.0,751.0,760.96,570.54
2016,5,3,13,30,341.0,403.0,1.8,18.0,703.0,713.08,537.77
2016,5,3,13,45,419.5,358.0,1.9,18.0,716.5,771.5,582.27
2016,5,3,14,0,498.0,313.0,2.0,18.0,730.0,813.06,614.35
2016,5,3,14,15,480.0,305.0,2.1,18.0,695.0,794.49,602.77
2016,5,3,14,30,462.0,297.0,2.2,18.0,660.0,773.15,589.71
2016,5,3,14,45,380.0,308.5,2.35,18.0,598.0,686.95,529.58
2016,5,3,15,0,298.0,320.0,2.5,18.0,536.0,621.96,482.98
2016,5,3,15,15,223.0,308.0,2.65,17.5,464.5,517.38,407.21
2016,5,3,15,30,148.0,296.0,2.8,17.0,393.0,435.96,346.07
2016,5,3,15,45,155.0,273.0,2.95,17.0,367.5,418.02,334.26
2016,5,3,16,0,162.0,250.0,3.1,17.0,342.0,398.81,320.99
2016,5,3,16,15,156.5,226.5,3.1,16.5,308.5,367.18,297.78
2016,5,3,16,30,151.0,203.0,3.1,16.0,275.0,335.01,273.73
2016,5,3,16,45,99.0,175.5,3.1,16.0,220.5,245.11,200.85
2016,5,3,17,0,47.0,148.0,3.1,16.0,166.0,175.98,143.34
2016,5,3,17,15,36.5,127.0,3.0,15.5,140.0,147.21,119.72
2016,5,3,17,30,26.0,106.0,2.9,15.0,114.0,119.06,96.07
2016,5,3,17,45,16.0,85.0,2.85,15.0,89.5,83.53,65.65
2016,5,3,18,0,6.0,64.0,2.8,15.0,65.0,58.6,43.95
2016,5,3,18,15,3.0,43.5,2.6,14.5,44.0,38.17,26.15
2016,5,3,18,30,0.0,23.0,2.4,14.0,23.0,17.56,7.82
2016,5,3,18,45,0.0,11.5,2.25,14.0,11.5,8.75,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.55,12.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.5,12.0,15.0,11.44,0.0
2016,5,4,5,45,37.5,36.5,2.5,12.5,42.0,27.12,17.18
2016,5,4,6,0,75.0,58.0,2.5,13.0,69.0,42.11,31.4
2016,5,4,6,15,111.0,80.0,2.45,13.0,104.0,57.16,45.32
2016,5,4,6,30,147.0,102.0,2.4,13.0,139.0,72.0,58.87
2016,5,4,6,45,198.0,116.0,2.4,13.0,178.0,80.87,66.87
2016,5,4,7,0,249.0,130.0,2.4,13.0,217.0,90.32,75.19
2016,5,4,7,15,237.0,154.5,2.3,13.0,248.0,104.64,87.62
2016,5,4,7,30,225.0,179.0,2.2,13.0,279.0,118.26,99.26
2016,5,4,7,45,245.5,200.0,2.15,13.5,321.5,129.98,108.88
2016,5,4,8,0,266.0,221.0,2.1,14.0,364.0,141.24,117.98
2016,5,4,8,15,276.5,242.5,2.0,14.0,403.0,152.04,126.79
2016,5,4,8,30,287.0,264.0,1.9,14.0,442.0,162.31,135.08
2016,5,4,8,45,322.5,277.0,1.85,14.0,490.5,187.49,140.58
2016,5,4,9,0,358.0,290.0,1.8,14.0,539.0,227.32,165.29
2016,5,4,9,15,335.5,315.5,1.7,14.0,559.5,267.55,197.12
2016,5,4,9,30,313.0,341.0,1.6,14.0,580.0,305.55,228.91
2016,5,4,9,45,315.5,357.5,1.55,14.5,607.5,343.74,259.8
2016,5,4,10,0,318.0,374.0,1.5,15.0,635.0,382.32,290.65
2016,5,4,10,15,316.0,389.0,1.5,15.0,655.5,418.29,319.68
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,453.96,347.89
2016,5,4,10,45,260.5,426.5,1.5,15.5,656.0,466.65,357.74
2016,5,4,11,0,207.0,449.0,1.5,16.0,636.0,471.56,361.14
2016,5,4,11,15,218.0,454.5,1.65,16.0,654.0,501.01,384.02
2016,5,4,11,30,229.0,460.0,1.8,16.0,672.0,530.92,406.94
2016,5,4,11,45,245.0,459.5,2.0,16.0,687.5,567.79,435.06
2016,5,4,12,0,261.0,459.0,2.2,16.0,703.0,598.99,458.98
2016,5,4,12,15,328.0,431.5,2.3,16.0,737.0,648.37,496.83
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,699.46,535.63
2016,5,4,12,45,365.0,417.0,2.5,16.5,753.0,703.89,537.7
2016,5,4,13,0,335.0,430.0,2.6,17.0,735.0,705.4,537.98
2016,5,4,13,15,383.5,395.5,2.65,17.0,738.5,731.57,558.97
2016,5,4,13,30,432.0,361.0,2.7,17.0,742.0,773.54,590.59
2016,5,4,13,45,394.0,370.0,2.8,17.0,710.0,739.99,567.29
2016,5,4,14,0,356.0,379.0,2.9,17.0,678.0,721.24,554.46
2016,5,4,14,15,352.5,362.0,2.95,17.0,649.0,707.37,546.0
2016,5,4,14,30,349.0,345.0,3.0,17.0,620.0,691.26,535.87
2016,5,4,14,45,364.5,322.0,3.05,17.0,597.0,684.92,533.38
2016,5,4,15,0,380.0,299.0,3.1,17.0,574.0,676.1,529.07
2016,5,4,15,15,369.0,282.0,3.1,17.0,536.0,646.41,508.58
2016,5,4,15,30,358.0,265.0,3.1,17.0,498.0,615.09,486.82
2016,5,4,15,45,369.0,240.5,3.1,17.0,465.0,593.82,473.02
2016,5,4,16,0,380.0,216.0,3.1,17.0,432.0,570.06,457.13
2016,5,4,16,15,250.0,210.0,3.0,16.5,346.5,445.75,360.74
2016,5,4,16,30,120.0,204.0,2.9,16.0,261.0,310.2,252.5
2016,5,4,16,45,247.0,167.0,2.85,16.0,268.0,383.01,315.06
2016,5,4,17,0,374.0,130.0,2.8,16.0,275.0,444.72,366.56
2016,5,4,17,15,324.0,120.0,2.7,15.5,232.5,366.91,304.3
2016,5,4,17,30,274.0,110.0,2.6,15.0,190.0,311.06,258.4
2016,5,4,17,45,229.5,91.5,2.55,14.5,149.5,252.03,208.75
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,196.7,160.88
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,136.47,108.04
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,72.35,50.38
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,32.31,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.9,13.0,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,2.0,13.0,17.0,12.98,0.0
2016,5,5,5,45,33.5,37.0,2.1,13.0,42.0,27.57,17.68
2016,5,5,6,0,67.0,57.0,2.2,13.0,67.0,41.55,30.96
2016,5,5,6,15,94.5,78.5,2.25,13.0,99.0,56.25,44.55
2016,5,5,6,30,122.0,100.0,2.3,13.0,131.0,70.7,57.73
2016,5,5,6,45,152.0,118.5,2.35,13.5,166.5,83.25,68.86
2016,5,5,7,0,182.0,137.0,2.4,14.0,202.0,95.62,79.56
2016,5,5,7,15,183.5,160.5,2.4,14.0,234.5,110.0,91.97
2016,5,5,7,30,185.0,184.0,2.4,14.0,267.0,123.93,103.8
2016,5,5,7,45,240.5,201.0,2.45,14.5,322.0,130.4,108.84
2016,5,5,8,0,296.0,218.0,2.5,15.0,377.0,140.31,116.77
2016,5,5,8,15,192.0,246.0,2.45,15.0,353.0,158.78,132.12
2016,5,5,8,30,88.0,274.0,2.4,15.0,329.0,178.36,148.23
2016,5,5,8,45,219.5,283.5,2.4,15.5,433.5,192.23,146.44
2016,5,5,9,0,351.0,293.0,2.4,16.0,538.0,227.72,164.95
2016,5,5,9,15,206.5,316.0,2.35,16.0,462.5,249.38,187.36
2016,5,5,9,30,62.0,339.0,2.3,16.0,387.0,250.89,194.58
2016,5,5,9,45,177.5,360.5,2.3,16.0,505.0,306.14,234.53
2016,5,5,10,0,293.0,382.0,2.3,16.0,623.0,377.39,287.98
2016,5,5,10,15,150.0,290.0,2.3,16.0,413.5,281.06,217.64
2016,5,5,10,30,7.0,198.0,2.3,16.0,204.0,155.04,120.17
2016,5,5,10,45,11.0,242.0,2.3,16.5,252.0,191.43,148.98
2016,5,5,11,0,15.0,286.0,2.3,17.0,300.0,228.8,177.84
2016,5,5,11,15,20.5,321.0,2.3,17.0,340.0,261.34,203.0
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,301.55,233.88
2016,5,5,11,45,13.0,245.0,2.35,17.0,257.0,200.93,155.74
2016,5,5,12,0,0.0,134.0,2.4,17.0,134.0,104.52,79.23
2016,5,5,12,15,6.0,190.5,2.4,17.0,196.0,154.29,119.3
2016,5,5,12,30,12.0,247.0,2.4,17.0,258.0,205.42,159.75
2016,5,5,12,45,7.0,199.0,2.4,17.5,205.5,163.11,125.97
2016,5,5,13,0,2.0,151.0,2.4,18.0,153.0,120.39,91.81
2016,5,5,13,15,7.5,208.5,2.4,18.0,215.5,172.38,133.42
2016,5,5,13,30,13.0,266.0,2.4,18.0,278.0,226.13,175.77
2016,5,5,13,45,24.0,305.5,2.4,18.0,326.0,289.53,225.3
2016,5,5,14,0,35.0,345.0,2.4,18.0,374.0,340.37,264.59
2016,5,5,14,15,21.5,280.0,2.4,17.5,298.0,249.62,194.99
2016,5,5,14,30,8.0,215.0,2.4,17.0,222.0,180.93,141.36
2016,5,5,14,45,4.5,188.0,2.4,17.0,192.0,154.92,120.88
2016,5,5,15,0,1.0,161.0,2.4,17.0,162.0,128.96,100.13
2016,5,5,15,15,212.0,204.5,2.35,17.0,343.0,416.65,334.66
2016,5,5,15,30,423.0,248.0,2.3,17.0,524.0,676.1,531.23
2016,5,5,15,45,559.5,187.5,2.25,17.0,524.0,727.8,571.37
2016,5,5,16,0,696.0,127.0,2.2,17.0,524.0,778.73,610.07
2016,5,5,16,15,525.0,153.0,2.2,16.5,437.0,633.92,505.59
2016,5,5,16,30,354.0,179.0,2.2,16.0,350.0,488.54,395.64
2016,5,5,16,45,220.5,167.5,2.2,16.0,270.0,362.14,296.0
2016,5,5,17,0,87.0,156.0,2.2,16.0,190.0,213.72,174.68
2016,5,5,17,15,280.0,121.5,2.25,15.5,208.0,337.19,280.04
2016,5,5,17,30,473.0,87.0,2.3,15.0,226.0,427.32,353.96
2016,5,5,17,45,405.5,76.0,2.35,15.0,178.5,352.08,290.63
2016,5,5,18,0,338.0,65.0,2.4,15.0,131.0,282.55,230.88
2016,5,5,18,15,247.5,50.0,2.25,14.5,90.5,203.12,161.93
2016,5,5,18,30,157.0,35.0,2.1,14.0,50.0,133.44,97.46
2016,5,5,18,45,78.5,17.5,2.0,13.5,25.0,62.5,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,2.7,12.0,0.5,0.38,0.0
2016,5,6,6,0,0.0,1.0,2.7,12.0,1.0,0.76,0.0
2016,5,6,6,15,0.0,2.0,2.65,12.0,2.0,1.51,0.0
2016,5,6,6,30,0.0,3.0,2.6,12.0,3.0,2.27,0.0
2016,5,6,6,45,0.0,4.0,2.55,12.5,4.0,3.03,0.0
2016,5,6,7,0,0.0,5.0,2.5,13.0,5.0,3.8,0.0
2016,5,6,7,15,30.0,92.5,2.45,13.0,106.0,69.12,56.3
2016,5,6,7,30,60.0,180.0,2.4,13.0,207.0,122.99,103.43
2016,5,6,7,45,128.5,206.5,2.4,13.0,273.0,135.71,114.05
2016,5,6,8,0,197.0,233.0,2.4,13.0,339.0,151.62,127.37
2016,5,6,8,15,99.0,201.0,2.35,13.0,254.5,133.24,111.11
2016,5,6,8,30,1.0,169.0,2.3,13.0,170.0,124.27,103.08
2016,5,6,8,45,36.0,239.5,2.3,13.5,265.0,164.25,129.75
2016,5,6,9,0,71.0,310.0,2.3,14.0,360.0,215.26,168.05
2016,5,6,9,15,42.5,282.5,2.3,14.0,313.0,204.01,159.72
2016,5,6,9,30,14.0,255.0,2.3,14.0,266.0,191.53,150.79
2016,5,6,9,45,7.0,191.0,2.3,14.0,196.5,146.55,114.73
2016,5,6,10,0,0.0,127.0,2.3,14.0,127.0,97.63,75.09
2016,5,6,10,15,0.0,77.0,2.3,14.0,77.0,59.64,43.87
2016,5,6,10,30,0.0,27.0,2.3,14.0,27.0,20.86,11.74
2016,5,6,10,45,5.0,128.5,2.3,14.5,133.5,102.02,78.45
2016,5,6,11,0,10.0,230.0,2.3,15.0,240.0,183.18,143.34
2016,5,6,11,15,10.0,224.0,2.3,15.0,234.0,179.86,140.47
2016,5,6,11,30,10.0,218.0,2.3,15.0,228.0,176.38,137.7
2016,5,6,11,45,12.0,246.5,2.35,15.0,258.0,201.32,157.52
2016,5,6,12,0,14.0,275.0,2.4,15.0,288.0,226.84,177.63
2016,5,6,12,15,16.0,296.5,2.4,15.0,312.0,247.31,193.67
2016,5,6,12,30,18.0,318.0,2.4,15.0,336.0,268.25,210.04
2016,5,6,12,45,18.0,313.5,2.4,15.0,331.0,266.33,208.6
2016,5,6,13,0,18.0,309.0,2.4,15.0,326.0,264.22,207.11
2016,5,6,13,15,18.5,303.0,2.35,15.0,319.5,261.14,204.89
2016,5,6,13,30,19.0,297.0,2.3,15.0,313.0,257.92,202.58
2016,5,6,13,45,23.5,313.5,2.3,15.0,333.5,296.23,232.79
2016,5,6,14,0,28.0,330.0,2.3,15.0,354.0,318.9,250.63
2016,5,6,14,15,24.0,307.0,2.25,15.0,327.5,275.78,217.29
2016,5,6,14,30,20.0,284.0,2.2,15.0,301.0,252.91,199.72
2016,5,6,14,45,10.0,184.0,2.15,15.0,192.5,156.65,123.23
2016,5,6,15,0,0.0,84.0,2.1,15.0,84.0,64.84,48.3
2016,5,6,15,15,0.0,90.5,1.95,15.0,90.5,69.84,52.65
2016,5,6,15,30,0.0,97.0,1.8,15.0,97.0,74.95,57.02
2016,5,6,15,45,0.0,115.0,1.7,15.0,115.0,89.92,69.59
2016,5,6,16,0,0.0,133.0,1.6,15.0,133.0,105.7,82.84
2016,5,6,16,15,0.0,87.0,1.4,15.0,87.0,66.94,50.83
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,31.37,21.05
2016,5,6,16,45,0.0,43.0,1.0,15.0,43.0,32.88,22.45
2016,5,6,17,0,0.0,45.0,0.8,15.0,45.0,34.4,23.84
2016,5,6,17,15,0.0,38.0,0.7,14.5,38.0,29.01,19.33
2016,5,6,17,30,0.0,31.0,0.6,14.0,31.0,23.63,14.77
2016,5,6,17,45,0.0,24.5,0.5,14.0,24.5,18.64,10.44
2016,5,6,18,0,0.0,18.0,0.4,14.0,18.0,13.67,6.07
2016,5,6,18,15,0.0,12.5,0.45,13.5,12.5,9.48,2.36
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,5.3,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,2.64,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.36,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2016,5,7,5,45,0.0,14.0,2.0,12.5,14.0,10.63,3.46
2016,5,7,6,0,0.0,22.0,2.2,13.0,22.0,16.74,9.17
2016,5,7,6,15,0.0,32.0,2.25,13.0,32.0,24.4,16.23
2016,5,7,6,30,0.0,42.0,2.3,13.0,42.0,32.08,23.27
2016,5,7,6,45,0.0,53.5,2.35,13.5,53.5,40.95,31.2
2016,5,7,7,0,0.0,65.0,2.4,14.0,65.0,49.83,39.02
2016,5,7,7,15,60.0,127.0,2.45,14.0,154.0,91.49,75.76
2016,5,7,7,30,120.0,189.0,2.5,14.0,243.0,125.42,105.11
2016,5,7,7,45,161.5,211.0,2.6,14.0,293.0,138.77,116.26
2016,5,7,8,0,203.0,233.0,2.7,14.0,343.0,151.82,127.09
2016,5,7,8,15,176.5,258.0,2.75,14.0,360.0,164.31,137.34
2016,5,7,8,30,150.0,283.0,2.8,14.0,377.0,176.16,146.98
2016,5,7,8,45,75.0,218.0,2.9,14.5,265.0,154.59,120.43
2016,5,7,9,0,0.0,153.0,3.0,15.0,153.0,115.14,89.78
2016,5,7,9,15,2.5,172.5,2.95,15.0,174.5,130.06,101.67
2016,5,7,9,30,5.0,192.0,2.9,15.0,196.0,145.47,113.84
2016,5,7,9,45,2.5,166.5,2.9,15.5,168.5,127.34,98.86
2016,5,7,10,0,0.0,141.0,2.9,16.0,141.0,108.1,83.06
2016,5,7,10,15,0.0,103.5,2.85,16.0,103.5,79.98,60.12
2016,5,7,10,30,0.0,66.0,2.8,16.0,66.0,51.13,36.5
2016,5,7,10,45,0.0,77.5,2.75,16.0,77.5,60.13,43.84
2016,5,7,11,0,0.0,89.0,2.7,16.0,89.0,69.04,51.07
2016,5,7,11,15,0.0,77.5,2.65,16.0,77.5,60.19,43.8
2016,5,7,11,30,0.0,66.0,2.6,16.0,66.0,51.27,36.51
2016,5,7,11,45,0.0,61.0,2.6,16.5,61.0,47.39,33.25
2016,5,7,12,0,0.0,56.0,2.6,17.0,56.0,43.5,30.01
2016,5,7,12,15,3.0,116.0,2.55,17.0,119.0,92.9,70.18
2016,5,7,12,30,6.0,176.0,2.5,17.0,182.0,143.21,110.55
2016,5,7,12,45,3.0,152.5,2.5,17.0,155.5,122.24,93.67
2016,5,7,13,0,0.0,129.0,2.5,17.0,129.0,101.0,76.58
2016,5,7,13,15,4.5,171.0,2.45,17.0,175.0,138.96,107.28
2016,5,7,13,30,9.0,213.0,2.4,17.0,221.0,177.89,138.43
2016,5,7,13,45,12.0,244.0,2.4,17.0,254.5,207.27,161.78
2016,5,7,14,0,15.0,275.0,2.4,17.0,288.0,237.56,185.76
2016,5,7,14,15,7.5,202.0,2.4,17.0,208.5,168.69,131.38
2016,5,7,14,30,0.0,129.0,2.4,17.0,129.0,101.07,77.14
2016,5,7,14,45,0.0,107.0,2.4,17.0,107.0,83.18,62.82
2016,5,7,15,0,0.0,85.0,2.4,17.0,85.0,65.62,48.61
2016,5,7,15,15,0.0,83.5,2.35,16.5,83.5,64.4,47.84
2016,5,7,15,30,0.0,82.0,2.3,16.0,82.0,63.19,47.07
2016,5,7,15,45,0.0,98.0,2.3,16.0,98.0,75.78,57.66
2016,5,7,16,0,0.0,114.0,2.3,16.0,114.0,89.31,69.04
2016,5,7,16,15,2.0,136.0,2.25,16.0,137.0,110.73,87.07
2016,5,7,16,30,4.0,158.0,2.2,16.0,160.0,134.06,106.66
2016,5,7,16,45,2.0,130.0,2.2,16.0,131.0,107.76,85.11
2016,5,7,17,0,0.0,102.0,2.2,16.0,102.0,81.67,63.53
2016,5,7,17,15,0.0,86.5,2.1,15.5,86.5,68.75,52.93
2016,5,7,17,30,0.0,71.0,2.0,15.0,71.0,55.81,42.09
2016,5,7,17,45,0.0,56.0,1.95,15.0,56.0,43.29,31.36
2016,5,7,18,0,0.0,41.0,1.9,15.0,41.0,31.34,20.99
2016,5,7,18,15,0.0,28.5,1.85,14.5,28.5,21.74,12.59
2016,5,7,18,30,0.0,16.0,1.8,14.0,16.0,12.16,4.06
2016,5,7,18,45,0.0,8.0,1.75,14.0,8.0,6.07,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,3.54,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,6.82,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,15.22,7.42
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,23.65,15.26
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,34.42,25.12
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,45.0,34.73
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,56.02,44.5
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,66.95,54.01
2016,5,8,7,15,0.0,102.0,1.4,15.0,102.0,76.46,62.22
2016,5,8,7,30,0.0,115.0,1.4,15.0,115.0,85.91,70.26
2016,5,8,7,45,26.0,168.0,1.45,15.0,182.5,117.09,97.03
2016,5,8,8,0,52.0,221.0,1.5,15.0,250.0,147.95,123.06
2016,5,8,8,15,124.5,251.5,1.5,15.0,328.0,159.9,132.71
2016,5,8,8,30,197.0,282.0,1.5,15.0,406.0,176.99,146.66
2016,5,8,8,45,255.5,294.0,1.5,15.5,466.5,190.7,143.94
2016,5,8,9,0,314.0,306.0,1.5,16.0,527.0,228.9,166.85
2016,5,8,9,15,172.5,305.5,1.5,16.0,428.0,236.21,177.74
2016,5,8,9,30,31.0,305.0,1.5,16.0,329.0,221.88,172.35
2016,5,8,9,45,33.0,321.5,1.55,16.5,348.0,239.48,185.75
2016,5,8,10,0,35.0,338.0,1.6,17.0,367.0,257.64,199.4
2016,5,8,10,15,38.5,355.5,1.65,17.0,388.0,277.71,214.82
2016,5,8,10,30,42.0,373.0,1.7,17.0,409.0,298.58,230.8
2016,5,8,10,45,41.0,380.5,1.8,17.0,417.0,310.58,240.03
2016,5,8,11,0,40.0,388.0,1.9,17.0,425.0,322.48,249.19
2016,5,8,11,15,90.0,427.5,2.0,17.0,511.0,391.46,301.98
2016,5,8,11,30,140.0,467.0,2.1,17.0,597.0,472.44,362.8
2016,5,8,11,45,149.5,461.5,2.25,17.5,601.0,489.04,374.8
2016,5,8,12,0,159.0,456.0,2.4,18.0,605.0,505.42,386.98
2016,5,8,12,15,212.0,457.5,2.45,18.0,656.0,562.14,429.81
2016,5,8,12,30,265.0,459.0,2.5,18.0,707.0,634.21,482.84
2016,5,8,12,45,285.0,437.5,2.65,18.0,701.5,648.5,494.38
2016,5,8,13,0,305.0,416.0,2.8,18.0,696.0,661.39,505.4
2016,5,8,13,15,366.0,391.0,2.85,18.0,720.5,706.57,540.0
2016,5,8,13,30,427.0,366.0,2.9,18.0,745.0,767.93,585.27
2016,5,8,13,45,633.5,249.0,3.0,18.0,793.5,868.77,662.48
2016,5,8,14,0,840.0,132.0,3.1,18.0,842.0,935.97,711.3
2016,5,8,14,15,831.5,130.0,3.15,17.5,811.5,946.5,720.64
2016,5,8,14,30,823.0,128.0,3.2,17.0,781.0,939.1,718.34
2016,5,8,14,45,817.0,123.0,3.25,17.0,745.5,927.15,711.79
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,911.53,702.8
2016,5,8,15,15,796.5,115.5,3.35,17.0,668.5,887.26,687.8
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,859.89,670.6
2016,5,8,15,45,765.5,108.5,3.45,17.0,582.0,825.64,648.37
2016,5,8,16,0,749.0,104.0,3.5,17.0,537.0,788.82,624.06
2016,5,8,16,15,725.0,100.5,3.55,16.5,488.0,744.53,595.03
2016,5,8,16,30,701.0,97.0,3.6,16.0,439.0,703.07,567.52
2016,5,8,16,45,672.0,91.0,3.7,16.0,389.5,649.43,529.14
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,595.41,489.15
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,530.73,439.28
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,467.8,388.92
2016,5,8,17,45,495.0,64.0,3.95,15.0,191.0,395.13,328.0
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,326.76,268.61
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,244.24,196.44
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,169.01,127.42
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,79.23,13.37
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,17.0,10.62,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,34.0,20.26,7.46
2016,5,9,5,45,203.0,42.5,2.75,11.5,71.5,31.83,21.87
2016,5,9,6,0,307.0,58.0,2.8,12.0,109.0,43.41,32.9
2016,5,9,6,15,161.0,76.0,2.8,12.0,103.5,54.86,43.58
2016,5,9,6,30,15.0,94.0,2.8,12.0,98.0,68.35,55.91
2016,5,9,6,45,23.5,114.5,2.8,12.0,122.0,80.99,67.26
2016,5,9,7,0,32.0,135.0,2.8,12.0,146.0,94.51,79.18
2016,5,9,7,15,19.5,144.0,2.75,12.0,151.0,104.04,87.39
2016,5,9,7,30,7.0,153.0,2.7,12.0,156.0,110.76,93.01
2016,5,9,7,45,37.5,191.0,2.7,12.5,211.5,130.29,109.55
2016,5,9,8,0,68.0,229.0,2.7,13.0,267.0,152.54,128.17
2016,5,9,8,15,49.0,236.0,2.65,13.0,264.5,157.13,131.64
2016,5,9,8,30,30.0,243.0,2.6,13.0,262.0,161.37,134.85
2016,5,9,8,45,77.0,285.5,2.6,13.5,339.0,191.63,150.85
2016,5,9,9,0,124.0,328.0,2.6,14.0,416.0,223.54,172.42
2016,5,9,9,15,128.0,348.0,2.55,14.0,443.5,250.86,193.3
2016,5,9,9,30,132.0,368.0,2.5,14.0,471.0,279.06,215.61
2016,5,9,9,45,178.0,384.0,2.5,14.5,528.5,318.93,245.63
2016,5,9,10,0,224.0,400.0,2.5,15.0,586.0,364.4,280.35
2016,5,9,10,15,240.0,411.5,2.5,15.0,616.5,399.48,308.23
2016,5,9,10,30,256.0,423.0,2.5,15.0,647.0,434.8,336.14
2016,5,9,10,45,400.5,383.0,2.5,15.5,743.0,507.32,391.26
2016,5,9,11,0,545.0,343.0,2.5,16.0,839.0,594.56,456.89
2016,5,9,11,15,723.0,234.0,2.55,16.0,901.5,660.13,508.49
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,722.67,558.49
2016,5,9,11,45,901.5,125.5,2.65,16.5,969.0,763.8,588.55
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,802.24,615.97
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,836.63,640.05
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,867.93,661.96
2016,5,9,12,45,898.5,125.5,2.9,17.5,959.0,893.85,679.24
2016,5,9,13,0,896.0,125.0,3.0,18.0,949.0,916.25,694.15
2016,5,9,13,15,892.5,124.5,3.05,18.0,931.5,934.13,707.01
2016,5,9,13,30,889.0,124.0,3.1,18.0,914.0,948.27,717.47
2016,5,9,13,45,883.0,123.0,3.2,18.0,889.5,955.82,723.97
2016,5,9,14,0,877.0,122.0,3.3,18.0,865.0,959.51,728.02
2016,5,9,14,15,869.0,120.0,3.35,17.5,834.0,956.47,728.67
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,949.61,726.86
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,937.13,719.92
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,933.42,719.23
2016,5,9,15,15,827.0,111.5,3.5,17.0,687.0,909.26,703.96
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,881.88,686.55
2016,5,9,15,45,796.0,105.5,3.55,17.0,599.0,847.71,664.52
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,810.9,640.37
2016,5,9,16,15,577.5,140.0,3.65,16.5,458.0,668.36,537.74
2016,5,9,16,30,376.0,178.0,3.7,16.0,363.0,519.96,423.33
2016,5,9,16,45,519.5,132.0,3.75,16.0,357.0,567.46,465.11
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,609.86,500.8
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,544.43,450.01
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,480.69,399.2
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,401.59,333.8
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,327.71,270.42
2016,5,9,18,15,333.0,48.5,4.05,13.5,105.0,240.04,193.97
2016,5,9,18,30,236.0,37.0,4.0,13.0,62.0,167.49,127.45
2016,5,9,18,45,118.0,18.5,3.95,13.0,31.0,79.49,21.2
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.5,2.15,11.0,17.5,10.62,0.0
2016,5,10,5,30,123.0,27.0,2.2,11.0,35.0,20.33,8.28
2016,5,10,5,45,234.5,41.0,2.25,11.5,74.0,30.94,21.19
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,41.63,31.36
2016,5,10,6,15,173.0,59.0,2.25,12.0,88.0,43.95,33.86
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,47.85,37.56
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,58.83,47.37
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,69.74,56.91
2016,5,10,7,15,0.0,116.5,2.15,13.5,116.5,86.21,71.19
2016,5,10,7,30,0.0,140.0,2.1,14.0,140.0,102.44,85.0
2016,5,10,7,45,1.0,152.5,2.05,14.5,153.0,111.46,92.35
2016,5,10,8,0,2.0,165.0,2.0,15.0,166.0,120.41,99.55
2016,5,10,8,15,7.5,189.0,1.9,15.5,193.5,136.69,112.91
2016,5,10,8,30,13.0,213.0,1.8,16.0,221.0,152.75,125.87
2016,5,10,8,45,21.0,243.0,1.75,16.5,257.5,174.31,136.47
2016,5,10,9,0,29.0,273.0,1.7,17.0,294.0,189.05,146.78
2016,5,10,9,15,39.5,303.0,1.7,17.0,333.0,215.23,166.55
2016,5,10,9,30,50.0,333.0,1.7,17.0,372.0,243.53,188.06
2016,5,10,9,45,90.0,368.0,1.7,17.5,442.0,286.27,219.52
2016,5,10,10,0,130.0,403.0,1.7,18.0,512.0,330.85,252.5
2016,5,10,10,15,480.0,279.5,1.65,18.0,698.0,410.41,309.19
2016,5,10,10,30,830.0,156.0,1.6,18.0,884.0,525.03,394.68
2016,5,10,10,45,837.0,156.5,1.6,18.5,905.0,577.17,435.14
2016,5,10,11,0,844.0,157.0,1.6,19.0,926.0,628.11,473.78
2016,5,10,11,15,847.5,157.5,1.6,19.0,939.0,675.39,509.53
2016,5,10,11,30,851.0,158.0,1.6,19.0,952.0,720.69,542.97
2016,5,10,11,45,855.0,156.5,1.65,19.5,958.0,751.95,565.66
2016,5,10,12,0,859.0,155.0,1.7,20.0,964.0,790.26,592.5
2016,5,10,12,15,858.5,155.0,1.8,20.0,961.5,823.66,616.49
2016,5,10,12,30,858.0,155.0,1.9,20.0,959.0,854.14,637.79
2016,5,10,12,45,864.5,148.5,2.05,20.5,951.5,882.27,656.79
2016,5,10,13,0,871.0,142.0,2.2,21.0,944.0,907.18,673.63
2016,5,10,13,15,867.0,141.5,2.3,21.0,927.0,924.43,686.26
2016,5,10,13,30,863.0,141.0,2.4,21.0,910.0,938.02,696.65
2016,5,10,13,45,858.0,139.0,2.55,21.0,885.5,945.61,703.65
2016,5,10,14,0,853.0,137.0,2.7,21.0,861.0,949.39,708.26
2016,5,10,14,15,844.5,135.0,2.75,21.0,830.0,960.42,717.03
2016,5,10,14,30,836.0,133.0,2.8,21.0,799.0,953.1,713.58
2016,5,10,14,45,827.5,129.5,2.9,21.0,763.0,940.45,707.23
2016,5,10,15,0,819.0,126.0,3.0,21.0,727.0,924.16,698.47
2016,5,10,15,15,804.5,123.0,3.05,20.5,685.0,899.36,684.85
2016,5,10,15,30,790.0,120.0,3.1,20.0,643.0,871.4,668.98
2016,5,10,15,45,775.0,115.0,3.15,20.0,597.0,837.9,647.78
2016,5,10,16,0,760.0,110.0,3.2,20.0,551.0,801.72,624.47
2016,5,10,16,15,735.5,106.0,3.25,19.5,502.0,760.95,598.68
2016,5,10,16,30,711.0,102.0,3.3,19.0,453.0,714.05,567.8
2016,5,10,16,45,682.5,96.0,3.4,18.5,402.5,660.58,531.39
2016,5,10,17,0,654.0,90.0,3.5,18.0,352.0,606.64,492.89
2016,5,10,17,15,609.5,83.5,3.45,17.5,300.5,541.05,442.85
2016,5,10,17,30,565.0,77.0,3.4,17.0,249.0,477.14,392.34
2016,5,10,17,45,506.0,68.0,3.4,16.5,200.0,404.1,332.6
2016,5,10,18,0,447.0,59.0,3.4,16.0,151.0,335.25,274.04
2016,5,10,18,15,352.0,47.5,3.25,15.5,107.5,251.07,201.18
2016,5,10,18,30,257.0,36.0,3.1,15.0,64.0,174.45,132.26
2016,5,10,18,45,128.5,18.0,3.0,14.5,32.0,82.75,28.52
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,2.55,11.5,20.0,9.83,0.0
2016,5,11,5,30,195.0,25.0,2.6,12.0,40.0,19.13,7.98
2016,5,11,5,45,304.5,37.0,2.65,12.5,80.0,30.06,20.4
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,39.78,29.62
2016,5,11,6,15,207.0,54.0,2.65,13.0,89.5,39.73,29.97
2016,5,11,6,30,0.0,59.0,2.6,13.0,59.0,45.09,34.94
2016,5,11,6,45,0.0,73.0,2.55,13.5,73.0,55.42,44.13
2016,5,11,7,0,0.0,87.0,2.5,14.0,87.0,65.69,53.09
2016,5,11,7,15,0.0,115.0,2.45,14.0,115.0,85.27,70.22
2016,5,11,7,30,0.0,143.0,2.4,14.0,143.0,104.41,86.73
2016,5,11,7,45,0.0,150.0,2.35,14.5,150.0,109.87,90.98
2016,5,11,8,0,0.0,157.0,2.3,15.0,157.0,115.23,95.11
2016,5,11,8,15,0.0,161.5,2.25,15.5,162.0,118.87,97.73
2016,5,11,8,30,0.0,166.0,2.2,16.0,167.0,122.42,100.25
2016,5,11,8,45,14.5,220.0,2.15,16.5,231.0,159.57,124.99
2016,5,11,9,0,29.0,274.0,2.1,17.0,295.0,189.56,147.38
2016,5,11,9,15,49.0,311.5,2.05,17.0,349.0,221.89,171.56
2016,5,11,9,30,69.0,349.0,2.0,17.0,403.0,257.74,198.6
2016,5,11,9,45,98.0,376.5,1.95,17.5,456.5,293.79,225.25
2016,5,11,10,0,127.0,404.0,1.9,18.0,510.0,329.95,252.1
2016,5,11,10,15,203.0,411.5,1.9,18.0,587.0,382.55,291.46
2016,5,11,10,30,279.0,419.0,1.9,18.0,664.0,441.72,336.01
2016,5,11,10,45,293.0,425.5,1.9,18.0,688.5,477.76,363.58
2016,5,11,11,0,307.0,432.0,1.9,18.0,713.0,514.75,391.61
2016,5,11,11,15,598.0,285.0,1.9,18.0,840.5,615.81,468.98
2016,5,11,11,30,889.0,138.0,1.9,18.0,968.0,721.32,548.93
2016,5,11,11,45,893.0,136.5,1.95,18.5,974.0,763.05,578.42
2016,5,11,12,0,897.0,135.0,2.0,19.0,980.0,802.35,606.1
2016,5,11,12,15,896.5,134.5,2.05,19.0,977.5,836.24,629.52
2016,5,11,12,30,896.0,134.0,2.1,19.0,975.0,867.07,650.67
2016,5,11,12,45,900.0,129.0,2.2,19.5,966.5,894.7,668.89
2016,5,11,13,0,904.0,124.0,2.3,20.0,958.0,918.94,684.84
2016,5,11,13,15,900.0,123.5,2.35,20.0,940.5,936.47,697.23
2016,5,11,13,30,896.0,123.0,2.4,20.0,923.0,950.23,707.27
2016,5,11,13,45,891.0,121.0,2.5,20.0,898.0,957.82,713.86
2016,5,11,14,0,886.0,119.0,2.6,20.0,873.0,961.49,718.02
2016,5,11,14,15,877.5,117.5,2.6,19.5,841.5,958.47,718.33
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,951.62,716.26
2016,5,11,14,45,858.5,114.0,2.6,19.0,772.5,938.64,708.84
2016,5,11,15,0,848.0,112.0,2.6,19.0,735.0,922.07,699.12
2016,5,11,15,15,834.0,109.5,2.55,19.0,692.5,910.02,692.17
2016,5,11,15,30,820.0,107.0,2.5,19.0,650.0,882.61,674.71
2016,5,11,15,45,802.0,103.5,2.45,19.0,603.5,847.51,652.0
2016,5,11,16,0,784.0,100.0,2.4,19.0,557.0,809.82,627.35
2016,5,11,16,15,760.5,96.5,2.35,18.5,507.5,765.23,598.66
2016,5,11,16,30,737.0,93.0,2.3,18.0,458.0,718.94,568.22
2016,5,11,16,45,706.5,88.0,2.3,17.5,406.5,668.1,533.99
2016,5,11,17,0,676.0,83.0,2.3,17.0,355.0,613.14,495.44
2016,5,11,17,15,632.5,77.5,2.25,16.5,303.5,548.73,446.97
2016,5,11,17,30,589.0,72.0,2.2,16.0,252.0,485.89,397.91
2016,5,11,17,45,528.0,64.0,2.2,16.0,203.0,411.91,337.45
2016,5,11,18,0,467.0,56.0,2.2,16.0,154.0,342.27,278.36
2016,5,11,18,15,374.0,45.5,2.2,15.5,110.0,259.33,207.24
2016,5,11,18,30,281.0,35.0,2.2,15.0,66.0,185.69,141.2
2016,5,11,18,45,140.5,17.5,2.25,14.5,33.0,86.53,35.51
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,19.0,11.02,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,38.0,21.08,9.93
2016,5,12,5,45,223.0,43.5,3.3,11.5,76.0,32.66,22.8
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,44.19,33.68
2016,5,12,6,15,158.5,60.0,3.35,12.0,87.5,44.51,34.38
2016,5,12,6,30,0.0,61.0,3.3,12.0,61.0,46.52,36.36
2016,5,12,6,45,0.0,75.5,3.25,12.5,75.5,57.18,45.88
2016,5,12,7,0,0.0,90.0,3.2,13.0,90.0,67.77,55.15
2016,5,12,7,15,1.0,119.0,3.1,13.0,119.5,87.96,72.88
2016,5,12,7,30,2.0,148.0,3.0,13.0,149.0,107.68,89.95
2016,5,12,7,45,5.0,164.0,2.95,13.5,167.0,118.96,99.27
2016,5,12,8,0,8.0,180.0,2.9,14.0,185.0,130.15,108.4
2016,5,12,8,15,17.0,209.5,2.85,14.0,220.5,149.72,124.82
2016,5,12,8,30,26.0,239.0,2.8,14.0,256.0,168.94,140.78
2016,5,12,8,45,36.0,268.0,2.75,14.5,293.5,179.68,141.68
2016,5,12,9,0,46.0,297.0,2.7,15.0,331.0,204.54,159.92
2016,5,12,9,15,76.5,331.5,2.65,15.0,390.5,238.46,185.04
2016,5,12,9,30,107.0,366.0,2.6,15.0,450.0,277.11,214.22
2016,5,12,9,45,236.5,367.0,2.6,15.5,562.0,320.31,244.1
2016,5,12,10,0,366.0,368.0,2.6,16.0,674.0,391.11,296.89
2016,5,12,10,15,606.0,255.5,2.55,16.0,780.5,444.78,337.39
2016,5,12,10,30,846.0,143.0,2.5,16.0,887.0,518.86,395.73
2016,5,12,10,45,850.0,144.5,2.45,16.5,907.0,569.02,436.12
2016,5,12,11,0,854.0,146.0,2.4,17.0,927.0,617.63,474.05
2016,5,12,11,15,857.0,146.5,2.35,17.0,939.5,663.18,509.46
2016,5,12,11,30,860.0,147.0,2.3,17.0,952.0,706.73,542.44
2016,5,12,11,45,860.0,148.0,2.3,17.5,956.5,746.32,571.02
2016,5,12,12,0,860.0,149.0,2.3,18.0,961.0,783.38,597.11
2016,5,12,12,15,859.5,149.0,2.35,18.0,959.0,816.6,620.97
2016,5,12,12,30,859.0,149.0,2.4,18.0,957.0,846.92,642.07
2016,5,12,12,45,836.0,161.0,2.5,18.5,940.5,879.7,664.01
2016,5,12,13,0,813.0,173.0,2.6,19.0,924.0,895.1,674.06
2016,5,12,13,15,808.5,172.0,2.7,19.0,907.0,911.19,686.09
2016,5,12,13,30,804.0,171.0,2.8,19.0,890.0,923.62,695.75
2016,5,12,13,45,800.5,167.5,2.9,19.0,867.0,930.95,702.1
2016,5,12,14,0,797.0,164.0,3.0,19.0,844.0,934.53,706.08
2016,5,12,14,15,787.5,162.0,3.1,18.5,813.0,930.19,706.15
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,922.16,703.83
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,909.9,697.35
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,894.06,688.45
2016,5,12,15,15,751.0,144.0,3.45,17.5,671.5,875.57,678.7
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,847.24,661.92
2016,5,12,15,45,722.5,133.5,3.55,17.0,585.5,814.31,640.48
2016,5,12,16,0,710.0,126.0,3.6,17.0,541.0,778.76,616.93
2016,5,12,16,15,529.0,156.0,3.65,16.5,450.0,631.59,509.03
2016,5,12,16,30,348.0,186.0,3.7,16.0,359.0,484.36,395.24
2016,5,12,16,45,336.5,166.0,3.75,16.0,318.0,443.19,364.46
2016,5,12,17,0,325.0,146.0,3.8,16.0,277.0,401.46,332.02
2016,5,12,17,15,291.5,131.5,3.85,15.5,236.5,350.78,291.59
2016,5,12,17,30,258.0,117.0,3.9,15.0,196.0,302.16,251.71
2016,5,12,17,45,226.0,97.5,4.0,14.5,157.5,250.74,208.46
2016,5,12,18,0,194.0,78.0,4.1,14.0,119.0,201.66,165.97
2016,5,12,18,15,145.5,59.0,4.1,13.5,85.0,147.7,118.47
2016,5,12,18,30,97.0,40.0,4.1,13.0,51.0,98.11,73.95
2016,5,12,18,45,48.5,20.0,4.1,13.0,25.5,47.17,19.73
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
