Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,3.93,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,7.58,0.1
2016,5,13,5,45,0.0,20.0,3.45,11.5,20.0,15.22,7.65
2016,5,13,6,0,0.0,30.0,3.5,12.0,30.0,22.88,14.77
2016,5,13,6,15,0.0,41.5,3.45,12.0,41.5,31.71,22.92
2016,5,13,6,30,0.0,53.0,3.4,12.0,53.0,40.57,31.02
2016,5,13,6,45,0.0,66.0,3.4,12.0,66.0,50.57,40.04
2016,5,13,7,0,0.0,79.0,3.4,12.0,79.0,60.19,48.59
2016,5,13,7,15,0.0,100.0,3.35,12.5,100.0,75.25,61.75
2016,5,13,7,30,0.0,121.0,3.3,13.0,121.0,90.09,74.51
2016,5,13,7,45,0.5,143.0,3.3,13.5,143.5,105.4,87.48
2016,5,13,8,0,1.0,165.0,3.3,14.0,166.0,120.5,100.1
2016,5,13,8,15,5.5,186.0,3.3,14.0,189.5,134.87,112.14
2016,5,13,8,30,10.0,207.0,3.3,14.0,213.0,149.08,123.95
2016,5,13,8,45,8.5,205.5,3.3,14.5,211.0,149.95,118.4
2016,5,13,9,0,7.0,204.0,3.3,15.0,209.0,151.01,118.66
2016,5,13,9,15,7.5,210.0,3.4,15.0,216.0,157.02,123.23
2016,5,13,9,30,8.0,216.0,3.5,15.0,223.0,163.03,127.86
2016,5,13,9,45,12.0,248.5,3.65,15.5,258.5,188.81,148.02
2016,5,13,10,0,16.0,281.0,3.8,16.0,294.0,215.47,168.7
2016,5,13,10,15,38.0,340.5,3.9,16.0,373.5,266.2,208.27
2016,5,13,10,30,60.0,400.0,4.0,16.0,453.0,324.79,253.73
2016,5,13,10,45,77.5,422.5,4.15,16.0,492.5,358.85,280.14
2016,5,13,11,0,95.0,445.0,4.3,16.0,532.0,395.29,308.5
2016,5,13,11,15,163.0,455.5,4.4,16.0,607.5,460.52,359.28
2016,5,13,11,30,231.0,466.0,4.5,16.0,683.0,529.89,412.93
2016,5,13,11,45,572.5,294.0,4.6,16.5,835.0,669.39,523.03
2016,5,13,12,0,914.0,122.0,4.7,17.0,987.0,801.82,626.31
2016,5,13,12,15,913.5,122.0,4.75,17.0,984.5,836.36,650.74
2016,5,13,12,30,913.0,122.0,4.8,17.0,982.0,867.8,673.49
2016,5,13,12,45,910.0,122.0,4.9,17.0,971.5,893.84,692.75
2016,5,13,13,0,907.0,122.0,5.0,17.0,961.0,916.35,709.6
2016,5,13,13,15,903.5,121.0,5.0,16.5,944.0,933.86,723.75
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,947.6,735.4
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,956.99,743.08
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,962.48,748.16
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,960.36,747.65
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,954.39,744.59
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,943.98,738.51
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,929.82,729.88
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,907.67,716.64
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,882.26,701.04
2016,5,13,15,45,833.0,95.0,4.95,15.0,617.0,861.94,687.82
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,827.86,664.39
2016,5,13,16,15,800.5,87.0,4.85,14.5,522.5,784.64,635.21
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,739.52,604.13
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,688.8,567.0
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,636.98,528.28
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,574.27,479.8
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,515.77,432.39
2016,5,13,17,45,600.0,57.5,4.55,13.0,217.5,445.03,372.44
2016,5,13,18,0,546.0,51.0,4.5,13.0,167.0,377.83,313.4
2016,5,13,18,15,455.5,42.5,4.45,12.5,121.5,294.64,240.0
2016,5,13,18,30,365.0,34.0,4.4,12.0,76.0,220.22,171.5
2016,5,13,18,45,220.5,22.0,4.35,12.0,43.5,126.89,67.11
2016,5,13,19,0,76.0,10.0,4.3,12.0,11.0,32.19,0.0
2016,5,13,19,15,38.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.95,12.5,9.0,7.08,0.0
2016,5,14,5,30,0.0,18.0,3.1,13.0,18.0,13.71,4.9
2016,5,14,5,45,0.0,35.0,3.3,13.5,35.0,26.55,17.42
2016,5,14,6,0,0.0,52.0,3.5,14.0,52.0,38.92,28.81
2016,5,14,6,15,0.0,71.5,3.5,14.0,71.5,52.84,41.52
2016,5,14,6,30,0.0,91.0,3.5,14.0,91.0,66.64,53.98
2016,5,14,6,45,4.0,109.5,3.5,14.5,111.0,79.76,65.51
2016,5,14,7,0,8.0,128.0,3.5,15.0,131.0,92.81,76.75
2016,5,14,7,15,17.5,151.0,3.35,15.0,159.0,108.66,90.39
2016,5,14,7,30,27.0,174.0,3.2,15.0,187.0,119.67,99.64
2016,5,14,7,45,20.0,182.0,3.05,15.5,192.5,130.56,108.48
2016,5,14,8,0,13.0,190.0,2.9,16.0,198.0,136.58,113.03
2016,5,14,8,15,8.5,187.0,2.7,16.0,192.5,135.62,111.81
2016,5,14,8,30,4.0,184.0,2.5,16.0,187.0,134.36,110.38
2016,5,14,8,45,10.5,216.5,2.4,16.5,224.0,157.13,123.12
2016,5,14,9,0,17.0,249.0,2.3,17.0,261.0,181.68,141.67
2016,5,14,9,15,22.0,274.5,2.25,17.0,291.5,202.69,157.68
2016,5,14,9,30,27.0,300.0,2.2,17.0,322.0,217.09,168.53
2016,5,14,9,45,58.5,347.5,2.15,17.5,396.5,262.9,202.82
2016,5,14,10,0,90.0,395.0,2.1,18.0,471.0,313.72,240.76
2016,5,14,10,15,105.5,414.0,2.1,18.0,506.0,344.06,263.83
2016,5,14,10,30,121.0,433.0,2.1,18.0,541.0,374.93,287.34
2016,5,14,10,45,169.5,444.0,2.15,18.5,598.0,422.8,323.0
2016,5,14,11,0,218.0,455.0,2.2,19.0,655.0,475.56,362.02
2016,5,14,11,15,245.5,456.0,2.25,19.0,684.5,514.96,391.59
2016,5,14,11,30,273.0,457.0,2.3,19.0,714.0,555.11,421.61
2016,5,14,11,45,262.5,462.5,2.35,19.0,710.5,573.03,434.86
2016,5,14,12,0,252.0,468.0,2.4,19.0,707.0,589.33,446.91
2016,5,14,12,15,361.0,428.0,2.45,19.0,769.0,660.64,500.74
2016,5,14,12,30,470.0,388.0,2.5,19.0,831.0,746.47,563.57
2016,5,14,12,45,674.5,261.5,2.6,19.0,890.0,835.72,631.28
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,901.4,679.44
2016,5,14,13,15,875.0,134.0,2.8,19.0,931.5,918.17,691.47
2016,5,14,13,30,871.0,133.0,2.9,19.0,914.0,931.25,701.55
2016,5,14,13,45,864.5,132.0,3.0,19.0,889.5,938.29,707.68
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,941.53,711.42
2016,5,14,14,15,849.5,129.5,3.2,19.0,834.0,938.66,711.14
2016,5,14,14,30,841.0,128.0,3.3,19.0,803.0,945.59,717.74
2016,5,14,14,45,828.0,126.5,3.4,19.0,766.0,930.88,709.53
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,912.64,699.08
2016,5,14,15,15,616.0,191.0,3.55,18.5,632.0,798.06,620.77
2016,5,14,15,30,417.0,257.0,3.6,18.0,535.0,668.64,525.4
2016,5,14,15,45,580.0,186.0,3.7,18.0,543.5,740.31,584.7
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,791.52,625.15
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,746.87,595.05
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,700.75,563.88
2016,5,14,16,45,464.0,133.5,3.85,17.0,355.5,521.25,425.62
2016,5,14,17,0,234.0,160.0,3.9,17.0,256.0,350.08,287.52
2016,5,14,17,15,211.0,141.5,3.85,16.5,219.5,306.05,252.83
2016,5,14,17,30,188.0,123.0,3.8,16.0,183.0,263.25,217.82
2016,5,14,17,45,167.5,102.0,3.8,15.5,148.0,208.21,171.92
2016,5,14,18,0,147.0,81.0,3.8,15.0,113.0,178.74,146.05
2016,5,14,18,15,111.0,61.5,3.7,14.5,81.5,123.2,97.83
2016,5,14,18,30,75.0,42.0,3.6,14.0,50.0,81.54,60.77
2016,5,14,18,45,37.5,24.5,3.5,14.0,28.5,43.16,20.96
2016,5,14,19,0,0.0,7.0,3.4,14.0,7.0,5.51,0.0
2016,5,14,19,15,0.0,3.5,3.4,14.0,3.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,75.0,15.5,4.1,12.5,22.0,12.2,0.0
2016,5,15,5,30,150.0,31.0,4.2,13.0,44.0,23.33,12.6
2016,5,15,5,45,255.5,44.0,4.3,13.5,83.5,33.21,23.22
2016,5,15,6,0,361.0,57.0,4.4,14.0,123.0,43.17,32.56
2016,5,15,6,15,432.0,66.5,4.3,14.0,170.0,52.76,41.46
2016,5,15,6,30,503.0,76.0,4.2,14.0,217.0,59.79,47.9
2016,5,15,6,45,408.5,105.0,4.1,14.5,234.5,75.42,61.68
2016,5,15,7,0,314.0,134.0,4.0,15.0,252.0,93.87,77.69
2016,5,15,7,15,342.5,151.0,3.9,15.5,297.0,104.52,86.62
2016,5,15,7,30,371.0,168.0,3.8,16.0,342.0,111.18,91.93
2016,5,15,7,45,348.5,195.0,3.75,16.5,373.0,129.28,107.02
2016,5,15,8,0,326.0,222.0,3.7,17.0,404.0,142.85,118.01
2016,5,15,8,15,556.5,167.0,3.6,17.0,510.5,110.52,90.05
2016,5,15,8,30,787.0,112.0,3.5,17.0,617.0,88.15,70.68
2016,5,15,8,45,805.0,114.0,3.45,17.5,661.0,119.58,73.7
2016,5,15,9,0,823.0,116.0,3.4,18.0,705.0,176.78,104.4
2016,5,15,9,15,835.0,118.0,3.35,18.0,744.0,234.58,147.89
2016,5,15,9,30,847.0,120.0,3.3,18.0,783.0,297.92,201.15
2016,5,15,9,45,870.5,113.5,3.3,18.5,820.0,353.77,249.63
2016,5,15,10,0,894.0,107.0,3.3,19.0,857.0,410.74,299.1
2016,5,15,10,15,900.5,108.5,3.4,19.0,884.5,466.94,348.16
2016,5,15,10,30,907.0,110.0,3.5,19.0,912.0,522.15,395.27
2016,5,15,10,45,910.5,111.5,3.65,19.5,932.0,574.54,438.32
2016,5,15,11,0,914.0,113.0,3.8,20.0,952.0,625.2,478.79
2016,5,15,11,15,916.5,113.5,4.05,20.0,965.0,672.55,516.98
2016,5,15,11,30,919.0,114.0,4.3,20.0,978.0,717.67,552.78
2016,5,15,11,45,919.5,115.0,4.6,20.0,983.0,759.37,586.14
2016,5,15,12,0,920.0,116.0,4.9,20.0,988.0,798.37,617.06
2016,5,15,12,15,919.5,116.0,5.1,20.0,986.0,832.92,642.66
2016,5,15,12,30,919.0,116.0,5.3,20.0,984.0,864.35,666.11
2016,5,15,12,45,923.0,112.0,5.5,20.0,975.5,892.85,687.55
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,917.94,706.68
2016,5,15,13,15,923.5,107.5,5.8,20.0,950.0,935.98,720.38
2016,5,15,13,30,920.0,107.0,5.9,20.0,933.0,950.21,731.53
2016,5,15,13,45,913.5,106.5,6.0,20.0,908.5,957.79,738.14
2016,5,15,14,0,907.0,106.0,6.1,20.0,884.0,961.44,742.13
2016,5,15,14,15,899.5,105.0,6.1,19.5,853.0,959.74,743.38
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,954.18,742.03
2016,5,15,14,45,883.0,102.0,6.2,19.0,785.0,942.39,735.46
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,926.93,726.32
2016,5,15,15,15,861.0,98.0,6.4,18.5,706.0,904.27,713.39
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,878.37,697.99
2016,5,15,15,45,829.5,94.0,6.6,18.0,617.0,854.61,682.72
2016,5,15,16,0,811.0,92.0,6.7,18.0,570.0,817.81,657.55
2016,5,15,16,15,789.0,89.0,6.7,17.5,521.0,774.63,628.12
2016,5,15,16,30,767.0,86.0,6.7,17.0,472.0,729.6,596.78
2016,5,15,16,45,733.5,83.0,6.7,17.0,420.0,674.31,555.69
2016,5,15,17,0,700.0,80.0,6.7,17.0,368.0,621.97,515.97
2016,5,15,17,15,659.0,74.5,6.65,16.5,316.5,558.72,466.07
2016,5,15,17,30,618.0,69.0,6.6,16.0,265.0,496.8,415.63
2016,5,15,17,45,553.5,63.0,6.55,15.5,214.5,422.26,352.95
2016,5,15,18,0,489.0,57.0,6.5,15.0,164.0,352.22,292.04
2016,5,15,18,15,399.5,47.5,6.4,14.5,120.0,271.42,220.72
2016,5,15,18,30,310.0,38.0,6.3,14.0,76.0,199.26,155.15
2016,5,15,18,45,179.0,24.5,6.2,14.0,44.0,112.03,65.6
2016,5,15,19,0,48.0,11.0,6.1,14.0,12.0,23.93,0.0
2016,5,15,19,15,24.0,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,78.5,15.5,3.9,12.0,22.0,11.77,0.0
2016,5,16,5,30,157.0,31.0,3.9,12.0,44.0,23.36,12.96
2016,5,16,5,45,252.0,44.5,3.9,12.5,83.0,33.55,23.67
2016,5,16,6,0,347.0,58.0,3.9,13.0,122.0,43.76,33.25
2016,5,16,6,15,417.0,68.0,3.8,13.5,168.5,51.34,40.3
2016,5,16,6,30,487.0,78.0,3.7,14.0,215.0,61.08,49.05
2016,5,16,6,45,538.5,85.0,3.6,14.5,265.0,65.85,53.19
2016,5,16,7,0,590.0,92.0,3.5,15.0,315.0,70.57,57.16
2016,5,16,7,15,626.5,97.5,3.4,15.5,365.5,73.93,59.83
2016,5,16,7,30,663.0,103.0,3.3,16.0,416.0,77.23,62.39
2016,5,16,7,45,695.0,106.0,3.25,16.5,466.5,78.74,63.36
2016,5,16,8,0,727.0,109.0,3.2,17.0,517.0,80.26,64.32
2016,5,16,8,15,748.0,112.5,3.15,17.0,563.5,88.65,71.33
2016,5,16,8,30,769.0,116.0,3.1,17.0,610.0,90.16,72.4
2016,5,16,8,45,788.5,117.0,3.1,17.5,654.0,119.83,74.51
2016,5,16,9,0,808.0,118.0,3.1,18.0,698.0,175.48,103.99
2016,5,16,9,15,820.0,120.5,3.1,18.5,736.5,232.62,146.59
2016,5,16,9,30,832.0,123.0,3.1,19.0,775.0,290.54,194.99
2016,5,16,9,45,853.0,118.0,3.1,19.5,811.5,350.36,246.28
2016,5,16,10,0,874.0,113.0,3.1,20.0,848.0,406.43,294.71
2016,5,16,10,15,880.5,114.5,3.15,20.0,875.0,461.51,342.47
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,515.62,388.32
2016,5,16,10,45,892.0,116.5,3.25,20.5,922.0,567.05,430.12
2016,5,16,11,0,897.0,117.0,3.3,21.0,942.0,616.92,469.44
2016,5,16,11,15,900.5,117.5,3.4,21.0,955.5,664.08,506.75
2016,5,16,11,30,904.0,118.0,3.5,21.0,969.0,709.17,541.72
2016,5,16,11,45,905.5,118.5,3.6,21.5,974.5,750.57,572.28
2016,5,16,12,0,907.0,119.0,3.7,22.0,980.0,789.4,600.36
2016,5,16,12,15,907.0,118.5,3.85,22.0,978.0,823.5,624.69
2016,5,16,12,30,907.0,118.0,4.0,22.0,976.0,854.55,646.85
2016,5,16,12,45,907.0,117.0,4.15,22.0,967.0,881.95,666.54
2016,5,16,13,0,907.0,116.0,4.3,22.0,958.0,905.95,683.97
2016,5,16,13,15,903.5,115.0,4.4,22.0,941.0,923.3,696.68
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,936.89,707.12
2016,5,16,13,45,897.0,112.0,4.6,22.0,901.0,946.17,714.9
2016,5,16,14,0,894.0,110.0,4.7,22.0,878.0,951.58,720.18
2016,5,16,14,15,887.0,108.5,4.75,21.5,847.0,949.89,721.78
2016,5,16,14,30,880.0,107.0,4.8,21.0,816.0,944.37,720.89
2016,5,16,14,45,868.0,106.5,4.9,21.0,779.0,931.48,713.92
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,915.05,704.56
2016,5,16,15,15,843.0,103.5,5.0,20.5,700.5,892.22,691.39
2016,5,16,15,30,830.0,101.0,5.0,20.0,659.0,876.87,683.58
2016,5,16,15,45,806.5,101.0,5.05,20.0,611.5,841.01,659.88
2016,5,16,16,0,783.0,101.0,5.1,20.0,564.0,802.78,634.29
2016,5,16,16,15,760.0,97.5,5.1,19.5,515.0,759.0,605.22
2016,5,16,16,30,737.0,94.0,5.1,19.0,466.0,713.5,574.31
2016,5,16,16,45,700.5,91.0,5.15,19.0,414.5,660.73,536.29
2016,5,16,17,0,664.0,88.0,5.2,19.0,363.0,604.42,493.94
2016,5,16,17,15,621.5,82.5,5.25,18.5,312.0,541.61,445.6
2016,5,16,17,30,579.0,77.0,5.3,18.0,261.0,480.26,396.71
2016,5,16,17,45,515.5,69.5,5.35,17.5,211.5,406.31,335.74
2016,5,16,18,0,452.0,62.0,5.4,17.0,162.0,336.83,276.41
2016,5,16,18,15,363.0,51.5,5.3,16.5,118.5,257.08,207.07
2016,5,16,18,30,274.0,41.0,5.2,16.0,75.0,184.0,142.09
2016,5,16,18,45,153.5,26.0,5.15,15.5,43.5,104.74,63.25
2016,5,16,19,0,33.0,11.0,5.1,15.0,12.0,19.13,0.0
2016,5,16,19,15,16.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,123.5,14.5,2.65,13.5,25.5,11.69,0.0
2016,5,17,5,30,247.0,29.0,2.7,14.0,51.0,23.66,13.28
2016,5,17,5,45,352.0,39.0,2.75,15.0,93.0,31.76,21.91
2016,5,17,6,0,457.0,49.0,2.8,16.0,135.0,39.92,29.5
2016,5,17,6,15,524.5,56.5,2.7,16.5,183.5,45.83,34.97
2016,5,17,6,30,592.0,64.0,2.6,17.0,232.0,51.76,40.25
2016,5,17,6,45,641.0,69.0,2.55,17.5,284.5,55.61,43.56
2016,5,17,7,0,690.0,74.0,2.5,18.0,337.0,59.49,46.78
2016,5,17,7,15,723.5,78.5,2.55,18.5,389.0,67.85,53.82
2016,5,17,7,30,757.0,83.0,2.6,19.0,441.0,71.25,56.46
2016,5,17,7,45,783.0,86.0,2.65,19.5,492.5,73.37,57.97
2016,5,17,8,0,809.0,89.0,2.7,20.0,544.0,75.44,59.42
2016,5,17,8,15,828.0,91.5,2.75,20.5,592.0,76.96,60.39
2016,5,17,8,30,847.0,94.0,2.8,21.0,640.0,87.35,68.87
2016,5,17,8,45,861.5,96.5,2.9,21.5,684.5,119.65,71.8
2016,5,17,9,0,876.0,99.0,3.0,22.0,729.0,178.86,102.37
2016,5,17,9,15,886.5,100.5,3.0,22.5,768.0,237.83,145.51
2016,5,17,9,30,897.0,102.0,3.0,23.0,807.0,297.18,194.53
2016,5,17,9,45,906.0,103.5,3.05,23.5,841.0,356.22,245.2
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,414.99,295.52
2016,5,17,10,15,920.5,106.0,3.1,24.0,902.0,471.42,343.7
2016,5,17,10,30,926.0,107.0,3.1,24.0,929.0,526.68,389.73
2016,5,17,10,45,929.5,108.5,3.1,24.5,949.0,579.88,432.06
2016,5,17,11,0,933.0,110.0,3.1,25.0,969.0,631.3,471.66
2016,5,17,11,15,935.5,110.5,3.1,25.0,981.5,679.37,508.6
2016,5,17,11,30,938.0,111.0,3.1,25.0,994.0,725.17,542.99
2016,5,17,11,45,937.5,111.5,3.15,25.0,998.5,766.39,573.63
2016,5,17,12,0,937.0,112.0,3.2,25.0,1003.0,804.77,601.58
2016,5,17,12,15,936.5,112.0,3.25,25.0,1000.5,839.76,625.48
2016,5,17,12,30,936.0,112.0,3.3,25.0,998.0,871.59,647.19
2016,5,17,12,45,935.0,110.5,3.4,25.0,988.0,898.36,665.81
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,921.56,682.12
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,939.31,694.89
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,953.2,705.23
2016,5,17,13,45,919.0,107.5,3.8,25.0,917.0,960.43,711.27
2016,5,17,14,0,912.0,107.0,3.9,25.0,892.0,963.7,714.85
2016,5,17,14,15,904.5,105.5,3.95,25.0,860.5,961.58,714.67
2016,5,17,14,30,897.0,104.0,4.0,25.0,829.0,955.56,712.03
2016,5,17,14,45,887.0,102.5,4.1,25.0,792.0,943.41,705.66
2016,5,17,15,0,877.0,101.0,4.2,25.0,755.0,927.59,696.9
2016,5,17,15,15,864.0,99.0,4.25,24.5,712.5,905.01,684.62
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,879.17,670.05
2016,5,17,15,45,835.0,94.0,4.4,24.0,623.5,856.48,656.52
2016,5,17,16,0,819.0,91.0,4.5,24.0,577.0,820.64,633.62
2016,5,17,16,15,639.0,128.5,4.5,23.5,488.0,697.12,547.4
2016,5,17,16,30,459.0,166.0,4.5,23.0,399.0,565.41,449.07
2016,5,17,16,45,439.0,150.0,4.55,22.5,353.5,517.51,414.98
2016,5,17,17,0,419.0,134.0,4.6,22.0,308.0,469.3,379.27
2016,5,17,17,15,390.5,120.5,4.5,21.5,265.5,418.08,339.69
2016,5,17,17,30,362.0,107.0,4.4,21.0,223.0,367.98,299.86
2016,5,17,17,45,437.0,81.5,4.35,20.5,196.5,366.42,298.57
2016,5,17,18,0,512.0,56.0,4.3,20.0,170.0,362.09,292.72
2016,5,17,18,15,426.0,47.0,4.1,19.0,125.0,282.64,224.91
2016,5,17,18,30,340.0,38.0,3.9,18.0,80.0,211.38,162.18
2016,5,17,18,45,207.5,25.0,3.75,17.5,47.0,126.66,79.07
2016,5,17,19,0,75.0,12.0,3.6,17.0,14.0,33.18,0.0
2016,5,17,19,15,37.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,15.5,2.1,14.0,25.0,11.83,0.0
2016,5,18,5,30,208.0,31.0,2.1,14.0,50.0,23.58,13.42
2016,5,18,5,45,307.0,43.0,2.15,14.5,90.5,32.84,22.94
2016,5,18,6,0,406.0,55.0,2.2,15.0,131.0,44.27,33.49
2016,5,18,6,15,473.0,63.5,2.0,15.5,178.5,50.69,39.43
2016,5,18,6,30,540.0,72.0,1.8,16.0,226.0,57.09,45.14
2016,5,18,6,45,588.0,78.0,1.65,16.5,276.5,61.34,48.79
2016,5,18,7,0,636.0,84.0,1.5,17.0,327.0,65.57,52.3
2016,5,18,7,15,670.0,89.0,1.4,17.5,378.0,68.83,54.88
2016,5,18,7,30,704.0,94.0,1.3,18.0,429.0,72.03,57.34
2016,5,18,7,45,730.5,97.5,1.2,18.5,478.5,80.18,64.03
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,82.23,65.41
2016,5,18,8,15,776.5,104.5,1.15,19.5,575.0,84.04,66.6
2016,5,18,8,30,796.0,108.0,1.2,20.0,622.0,85.73,67.7
2016,5,18,8,45,810.0,110.5,1.25,20.5,665.0,115.79,70.25
2016,5,18,9,0,824.0,113.0,1.3,21.0,708.0,172.81,99.77
2016,5,18,9,15,835.5,115.5,1.4,21.0,746.0,236.81,146.89
2016,5,18,9,30,847.0,118.0,1.5,21.0,784.0,294.11,194.14
2016,5,18,9,45,859.0,117.5,1.6,21.5,817.5,349.98,241.78
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,405.92,289.42
2016,5,18,10,15,877.0,118.0,1.8,22.0,877.5,460.18,335.63
2016,5,18,10,30,883.0,119.0,1.9,22.0,904.0,513.41,379.95
2016,5,18,10,45,885.0,121.5,2.05,22.5,923.0,564.36,420.79
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,613.5,459.1
2016,5,18,11,15,889.5,124.5,2.3,23.0,954.5,659.55,494.87
2016,5,18,11,30,892.0,125.0,2.4,23.0,967.0,703.46,528.33
2016,5,18,11,45,891.5,126.5,2.5,23.0,971.5,743.72,558.55
2016,5,18,12,0,891.0,128.0,2.6,23.0,976.0,781.34,586.43
2016,5,18,12,15,891.0,127.5,2.6,23.0,974.0,815.0,609.65
2016,5,18,12,30,891.0,127.0,2.6,23.0,972.0,845.68,630.33
2016,5,18,12,45,889.5,126.0,2.65,23.0,962.5,871.54,648.09
2016,5,18,13,0,888.0,125.0,2.7,23.0,953.0,894.0,663.65
2016,5,18,13,15,884.5,124.5,2.8,23.0,936.0,911.61,676.43
2016,5,18,13,30,881.0,124.0,2.9,23.0,919.0,925.55,686.92
2016,5,18,13,45,877.0,121.5,3.0,23.0,895.5,933.45,693.51
2016,5,18,14,0,873.0,119.0,3.1,23.0,872.0,937.53,697.72
2016,5,18,14,15,865.5,118.0,3.25,22.5,841.5,935.99,700.02
2016,5,18,14,30,858.0,117.0,3.4,22.0,811.0,930.72,699.91
2016,5,18,14,45,846.0,115.5,3.6,22.0,774.0,917.12,693.15
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,900.03,684.0
2016,5,18,15,15,820.5,112.0,3.95,21.5,695.5,889.34,680.3
2016,5,18,15,30,807.0,110.0,4.1,21.0,654.0,863.49,665.89
2016,5,18,15,45,786.0,108.5,4.25,20.5,608.0,828.67,644.94
2016,5,18,16,0,765.0,107.0,4.4,20.0,562.0,791.44,622.0
2016,5,18,16,15,742.0,103.0,4.45,19.5,513.5,747.72,593.5
2016,5,18,16,30,719.0,99.0,4.5,19.0,465.0,706.31,566.13
2016,5,18,16,45,691.5,93.5,4.6,19.0,415.0,654.59,529.41
2016,5,18,17,0,664.0,88.0,4.7,19.0,365.0,602.31,490.58
2016,5,18,17,15,623.0,82.0,4.75,18.5,314.5,540.15,443.08
2016,5,18,17,30,582.0,76.0,4.8,18.0,264.0,479.35,394.97
2016,5,18,17,45,528.0,68.0,4.85,17.5,215.5,410.56,338.55
2016,5,18,18,0,474.0,60.0,4.9,17.0,167.0,345.38,283.06
2016,5,18,18,15,388.5,50.0,4.9,16.5,123.0,267.07,215.17
2016,5,18,18,30,303.0,40.0,4.9,16.0,79.0,196.95,152.75
2016,5,18,18,45,179.5,26.5,4.9,15.5,47.0,115.48,74.39
2016,5,18,19,0,56.0,13.0,4.9,15.0,15.0,27.91,0.0
2016,5,18,19,15,28.0,6.5,4.9,14.5,7.5,5.11,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,6.45,11.0,26.0,13.63,0.0
2016,5,19,5,30,165.0,36.0,6.7,11.0,52.0,26.99,16.53
2016,5,19,5,45,267.5,49.5,6.95,11.5,92.5,37.17,27.03
2016,5,19,6,0,370.0,63.0,7.2,12.0,133.0,47.4,36.66
2016,5,19,6,15,439.5,72.5,7.25,12.0,180.5,54.63,43.5
2016,5,19,6,30,509.0,82.0,7.3,12.0,228.0,64.28,52.31
2016,5,19,6,45,440.5,105.0,7.4,12.5,249.5,75.81,62.52
2016,5,19,7,0,372.0,128.0,7.5,13.0,271.0,88.79,73.82
2016,5,19,7,15,364.0,151.0,7.3,13.5,307.5,101.89,85.04
2016,5,19,7,30,356.0,174.0,7.1,14.0,344.0,117.95,98.68
2016,5,19,7,45,486.5,157.0,6.95,14.5,416.0,105.57,87.34
2016,5,19,8,0,617.0,140.0,6.8,15.0,488.0,96.95,79.39
2016,5,19,8,15,525.5,190.0,6.85,15.0,505.0,122.52,101.28
2016,5,19,8,30,434.0,240.0,6.9,15.0,522.0,145.29,120.55
2016,5,19,8,45,638.0,180.0,6.95,15.5,625.0,139.32,95.38
2016,5,19,9,0,842.0,120.0,7.0,16.0,728.0,178.76,106.74
2016,5,19,9,15,854.5,122.0,6.9,16.0,768.0,237.53,151.28
2016,5,19,9,30,867.0,124.0,6.8,16.0,808.0,301.81,206.24
2016,5,19,9,45,873.0,128.5,6.75,16.5,841.5,360.2,258.43
2016,5,19,10,0,879.0,133.0,6.7,17.0,875.0,418.07,310.23
2016,5,19,10,15,885.5,134.5,6.65,17.0,902.0,473.48,359.87
2016,5,19,10,30,892.0,136.0,6.6,17.0,929.0,527.91,407.65
2016,5,19,10,45,899.0,135.5,6.6,17.5,950.5,580.08,451.71
2016,5,19,11,0,906.0,135.0,6.6,18.0,972.0,630.83,493.41
2016,5,19,11,15,908.5,135.5,6.65,18.0,984.5,677.89,532.28
2016,5,19,11,30,911.0,136.0,6.7,18.0,997.0,722.77,568.68
2016,5,19,11,45,911.5,136.5,6.75,18.0,1001.5,763.91,601.58
2016,5,19,12,0,912.0,137.0,6.8,18.0,1006.0,802.42,631.98
2016,5,19,12,15,912.0,136.5,6.85,18.0,1004.0,836.97,658.25
2016,5,19,12,30,912.0,136.0,6.9,18.0,1002.0,868.49,681.58
2016,5,19,12,45,918.0,130.5,7.0,18.0,994.0,897.73,703.47
2016,5,19,13,0,924.0,125.0,7.1,18.0,986.0,923.61,722.99
2016,5,19,13,15,669.0,251.5,7.3,18.0,869.0,857.07,673.17
2016,5,19,13,30,414.0,378.0,7.5,18.0,752.0,752.51,590.48
2016,5,19,13,45,474.5,346.5,7.75,18.0,764.5,791.01,622.68
2016,5,19,14,0,535.0,315.0,8.0,18.0,777.0,826.99,652.68
2016,5,19,14,15,711.5,217.0,8.1,17.5,808.0,910.81,722.54
2016,5,19,14,30,888.0,119.0,8.2,17.0,839.0,959.06,761.02
2016,5,19,14,45,874.0,118.5,8.3,17.0,800.5,944.57,751.79
2016,5,19,15,0,860.0,118.0,8.4,17.0,762.0,926.53,740.2
2016,5,19,15,15,708.0,162.5,8.45,16.5,672.5,845.89,682.5
2016,5,19,15,30,556.0,207.0,8.5,16.0,583.0,736.67,599.7
2016,5,19,15,45,668.5,160.0,8.55,16.0,581.5,785.76,641.75
2016,5,19,16,0,781.0,113.0,8.6,16.0,580.0,810.17,662.49
2016,5,19,16,15,711.0,113.5,8.7,15.5,510.5,737.18,608.79
2016,5,19,16,30,641.0,114.0,8.8,15.0,441.0,660.81,551.41
2016,5,19,16,45,456.5,137.0,8.9,14.5,357.5,514.88,432.83
2016,5,19,17,0,272.0,160.0,9.0,14.0,274.0,373.82,314.9
2016,5,19,17,15,244.5,144.0,8.95,13.5,236.5,328.24,277.38
2016,5,19,17,30,217.0,128.0,8.9,13.0,199.0,284.26,240.26
2016,5,19,17,45,191.0,107.5,8.85,13.0,162.0,237.69,199.81
2016,5,19,18,0,165.0,87.0,8.8,13.0,125.0,192.92,160.18
2016,5,19,18,15,129.0,67.5,8.8,12.5,92.5,146.57,118.89
2016,5,19,18,30,93.0,48.0,8.8,12.0,60.0,94.9,72.98
2016,5,19,18,45,46.5,30.0,8.8,12.0,36.0,53.91,33.61
2016,5,19,19,0,0.0,12.0,8.8,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,8.85,12.0,6.0,4.72,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,95.0,18.0,7.7,11.0,27.0,13.66,0.0
2016,5,20,5,30,190.0,36.0,7.7,11.0,54.0,27.1,16.77
2016,5,20,5,45,297.0,48.0,7.7,11.5,96.0,36.31,26.3
2016,5,20,6,0,404.0,60.0,7.7,12.0,138.0,48.22,37.41
2016,5,20,6,15,473.0,68.5,7.65,12.0,186.5,54.53,43.41
2016,5,20,6,30,542.0,77.0,7.6,12.0,235.0,60.83,49.21
2016,5,20,6,45,594.0,83.0,7.6,12.5,286.5,65.01,52.86
2016,5,20,7,0,646.0,89.0,7.6,13.0,338.0,69.21,56.39
2016,5,20,7,15,476.0,136.5,7.55,13.0,334.0,95.02,79.13
2016,5,20,7,30,306.0,184.0,7.5,13.0,330.0,122.52,103.09
2016,5,20,7,45,326.5,202.5,7.5,13.5,374.0,132.82,111.53
2016,5,20,8,0,347.0,221.0,7.5,14.0,418.0,142.72,119.54
2016,5,20,8,15,375.0,235.5,7.45,14.0,465.0,150.32,125.72
2016,5,20,8,30,403.0,250.0,7.4,14.0,512.0,149.7,124.82
2016,5,20,8,45,618.5,185.5,7.4,14.0,618.0,140.81,97.84
2016,5,20,9,0,834.0,121.0,7.4,14.0,724.0,177.63,107.08
2016,5,20,9,15,846.0,123.0,7.35,14.0,763.0,235.74,151.39
2016,5,20,9,30,858.0,125.0,7.3,14.0,802.0,299.29,206.17
2016,5,20,9,45,605.5,250.5,7.3,14.5,738.0,350.69,260.81
2016,5,20,10,0,353.0,376.0,7.3,15.0,674.0,385.63,297.93
2016,5,20,10,15,409.5,364.0,7.25,15.0,720.5,426.63,331.94
2016,5,20,10,30,466.0,352.0,7.2,15.0,767.0,476.98,373.52
2016,5,20,10,45,683.5,242.0,7.2,15.0,865.5,546.01,430.17
2016,5,20,11,0,901.0,132.0,7.2,15.0,964.0,624.5,495.42
2016,5,20,11,15,674.5,262.5,7.15,15.0,890.5,635.63,504.24
2016,5,20,11,30,448.0,393.0,7.1,15.0,817.0,621.22,491.52
2016,5,20,11,45,387.5,423.5,7.1,15.0,792.0,625.47,494.87
2016,5,20,12,0,327.0,454.0,7.1,15.0,767.0,628.37,496.55
2016,5,20,12,15,398.5,424.5,7.1,15.0,804.5,680.55,538.41
2016,5,20,12,30,470.0,395.0,7.1,15.0,842.0,744.29,588.48
2016,5,20,12,45,364.5,426.5,7.1,15.0,771.0,693.36,548.41
2016,5,20,13,0,259.0,458.0,7.1,15.0,700.0,646.14,510.62
2016,5,20,13,15,258.5,448.5,7.1,15.0,686.5,649.9,514.26
2016,5,20,13,30,258.0,439.0,7.1,15.0,673.0,651.82,516.39
2016,5,20,13,45,261.5,425.5,7.1,15.0,657.0,651.83,517.3
2016,5,20,14,0,265.0,412.0,7.1,15.0,641.0,650.04,516.9
2016,5,20,14,15,301.5,386.0,7.05,15.0,638.0,664.93,530.25
2016,5,20,14,30,338.0,360.0,7.0,15.0,635.0,677.7,542.02
2016,5,20,14,45,369.5,332.5,7.0,15.0,620.0,681.87,547.35
2016,5,20,15,0,401.0,305.0,7.0,15.0,605.0,683.26,550.66
2016,5,20,15,15,352.5,298.5,6.95,14.5,551.5,630.85,511.23
2016,5,20,15,30,304.0,292.0,6.9,14.0,498.0,578.16,471.15
2016,5,20,15,45,256.0,277.5,6.85,14.0,443.0,517.84,423.75
2016,5,20,16,0,208.0,263.0,6.8,14.0,388.0,439.16,361.3
2016,5,20,16,15,127.0,233.0,6.7,13.5,307.5,338.03,279.06
2016,5,20,16,30,46.0,203.0,6.6,13.0,227.0,223.91,184.14
2016,5,20,16,45,41.5,183.0,6.55,13.0,202.5,200.99,165.59
2016,5,20,17,0,37.0,163.0,6.5,13.0,178.0,178.18,146.8
2016,5,20,17,15,32.0,141.5,6.4,12.5,153.5,153.49,126.41
2016,5,20,17,30,27.0,120.0,6.3,12.0,129.0,128.97,105.81
2016,5,20,17,45,235.5,94.5,6.2,12.0,150.0,247.53,209.13
2016,5,20,18,0,444.0,69.0,6.1,12.0,171.0,337.14,282.76
2016,5,20,18,15,356.5,58.0,5.95,12.0,127.0,255.36,209.84
2016,5,20,18,30,269.0,47.0,5.8,12.0,83.0,186.99,147.81
2016,5,20,18,45,154.0,31.5,5.7,12.0,50.0,112.55,76.67
2016,5,20,19,0,39.0,16.0,5.6,12.0,17.0,33.36,0.0
2016,5,20,19,15,19.5,8.0,5.5,12.0,8.5,11.37,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,16.5,16.5,3.3,12.0,18.0,12.76,0.0
2016,5,21,5,30,33.0,33.0,3.4,12.0,36.0,24.71,14.88
2016,5,21,5,45,61.5,53.0,3.55,12.0,63.0,38.75,28.45
2016,5,21,6,0,90.0,73.0,3.7,12.0,90.0,52.57,41.33
2016,5,21,6,15,111.0,94.0,3.75,12.0,122.0,66.71,54.33
2016,5,21,6,30,132.0,115.0,3.8,12.0,154.0,80.58,66.89
2016,5,21,6,45,151.5,134.5,3.85,12.5,187.0,93.34,78.08
2016,5,21,7,0,171.0,154.0,3.9,13.0,220.0,105.84,88.81
2016,5,21,7,15,108.5,171.0,3.95,13.0,215.5,115.21,96.78
2016,5,21,7,30,46.0,188.0,4.0,13.0,211.0,128.08,107.71
2016,5,21,7,45,55.5,212.5,4.1,13.5,243.0,142.87,119.97
2016,5,21,8,0,65.0,237.0,4.2,14.0,275.0,157.31,131.78
2016,5,21,8,15,51.0,247.5,4.3,14.0,279.0,163.71,136.84
2016,5,21,8,30,37.0,258.0,4.4,14.0,283.0,169.81,141.66
2016,5,21,8,45,156.5,291.0,4.5,14.0,403.5,189.17,147.35
2016,5,21,9,0,276.0,324.0,4.6,14.0,524.0,228.34,170.67
2016,5,21,9,15,239.0,350.0,4.6,14.0,530.5,269.09,203.67
2016,5,21,9,30,202.0,376.0,4.6,14.0,537.0,296.76,227.73
2016,5,21,9,45,236.0,387.5,4.6,14.0,582.5,333.71,256.99
2016,5,21,10,0,270.0,399.0,4.6,14.0,628.0,369.11,285.56
2016,5,21,10,15,286.5,408.5,4.55,14.0,658.5,406.12,315.82
2016,5,21,10,30,303.0,418.0,4.5,14.0,689.0,444.69,347.04
2016,5,21,10,45,258.5,439.0,4.45,14.0,673.5,460.58,360.55
2016,5,21,11,0,214.0,460.0,4.4,14.0,658.0,472.04,369.93
2016,5,21,11,15,184.0,468.0,4.35,14.0,640.0,477.61,374.44
2016,5,21,11,30,154.0,476.0,4.3,14.0,622.0,480.1,376.26
2016,5,21,11,45,183.0,477.5,4.3,14.0,652.0,516.42,404.63
2016,5,21,12,0,212.0,479.0,4.3,14.0,682.0,554.32,433.95
2016,5,21,12,15,243.0,471.5,4.3,14.0,703.5,596.74,466.52
2016,5,21,12,30,274.0,464.0,4.3,14.0,725.0,632.46,494.03
2016,5,21,12,45,311.5,446.5,4.3,14.0,740.5,665.1,519.48
2016,5,21,13,0,349.0,429.0,4.3,14.0,756.0,697.32,544.6
2016,5,21,13,15,392.0,399.0,4.3,14.0,759.5,722.24,564.68
2016,5,21,13,30,435.0,369.0,4.3,14.0,763.0,761.31,594.81
2016,5,21,13,45,470.5,346.5,4.35,14.0,762.5,784.9,613.85
2016,5,21,14,0,506.0,324.0,4.4,14.0,762.0,805.98,631.23
2016,5,21,14,15,437.5,337.5,4.35,14.0,706.5,761.18,597.54
2016,5,21,14,30,369.0,351.0,4.3,14.0,651.0,696.57,549.62
2016,5,21,14,45,428.0,308.5,4.3,14.0,641.5,730.41,577.66
2016,5,21,15,0,487.0,266.0,4.3,14.0,632.0,742.66,589.65
2016,5,21,15,15,615.0,203.5,4.25,14.0,639.0,800.27,636.35
2016,5,21,15,30,743.0,141.0,4.2,14.0,646.0,841.49,668.58
2016,5,21,15,45,442.5,204.0,4.2,14.0,499.0,623.03,502.96
2016,5,21,16,0,142.0,267.0,4.2,14.0,352.0,387.05,314.18
2016,5,21,16,15,176.0,241.5,4.15,14.0,338.0,386.76,316.67
2016,5,21,16,30,210.0,216.0,4.1,14.0,324.0,383.5,315.89
2016,5,21,16,45,252.0,187.0,4.1,14.0,303.5,395.71,327.4
2016,5,21,17,0,294.0,158.0,4.1,14.0,283.0,385.98,321.17
2016,5,21,17,15,423.5,121.5,4.1,13.5,275.0,438.56,366.46
2016,5,21,17,30,553.0,85.0,4.1,13.0,267.0,468.58,392.08
2016,5,21,17,45,499.0,76.0,4.1,13.0,218.5,400.16,334.33
2016,5,21,18,0,445.0,67.0,4.1,13.0,170.0,335.35,278.21
2016,5,21,18,15,363.5,56.0,3.9,12.5,126.5,255.77,208.87
2016,5,21,18,30,282.0,45.0,3.7,12.0,83.0,189.56,149.54
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,116.42,80.4
2016,5,21,19,0,61.0,15.0,3.4,12.0,18.0,38.88,0.0
2016,5,21,19,15,30.5,7.5,3.35,11.5,9.0,13.82,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.5,28.0,13.68,0.0
2016,5,22,5,30,201.0,36.0,2.6,12.0,56.0,27.16,17.04
2016,5,22,5,45,295.0,49.0,2.75,12.5,97.0,37.01,26.9
2016,5,22,6,0,389.0,62.0,2.9,13.0,138.0,46.89,36.15
2016,5,22,6,15,257.5,89.0,2.85,13.0,145.5,64.36,52.04
2016,5,22,6,30,126.0,116.0,2.8,13.0,153.0,81.12,67.1
2016,5,22,6,45,143.5,135.5,2.8,13.0,185.5,93.82,78.33
2016,5,22,7,0,161.0,155.0,2.8,13.0,218.0,106.26,89.13
2016,5,22,7,15,213.5,173.0,2.75,13.0,268.5,114.72,96.27
2016,5,22,7,30,266.0,191.0,2.7,13.0,319.0,125.56,105.4
2016,5,22,7,45,492.0,156.0,2.7,13.5,424.5,104.99,86.96
2016,5,22,8,0,718.0,121.0,2.7,14.0,530.0,87.24,71.1
2016,5,22,8,15,359.0,139.0,2.7,14.0,343.5,89.45,72.81
2016,5,22,8,30,0.0,157.0,2.7,14.0,157.0,116.61,96.02
2016,5,22,8,45,56.5,246.0,2.7,14.5,287.0,168.42,132.23
2016,5,22,9,0,113.0,335.0,2.7,15.0,417.0,222.95,171.77
2016,5,22,9,15,463.0,238.0,2.75,15.0,601.0,231.24,162.39
2016,5,22,9,30,813.0,141.0,2.8,15.0,785.0,292.34,199.25
2016,5,22,9,45,412.0,192.0,2.85,15.5,519.0,254.86,187.67
2016,5,22,10,0,11.0,243.0,2.9,16.0,253.0,186.32,145.19
2016,5,22,10,15,36.5,324.5,2.95,16.0,357.5,252.93,197.38
2016,5,22,10,30,62.0,406.0,3.0,16.0,462.0,327.26,254.7
2016,5,22,10,45,117.5,434.5,3.1,16.5,543.0,384.54,298.0
2016,5,22,11,0,173.0,463.0,3.2,17.0,624.0,450.02,347.34
2016,5,22,11,15,191.0,468.5,3.25,17.0,648.5,481.65,371.51
2016,5,22,11,30,209.0,474.0,3.3,17.0,673.0,514.49,396.59
2016,5,22,11,45,163.0,475.0,3.35,17.0,630.5,499.68,385.33
2016,5,22,12,0,117.0,476.0,3.4,17.0,588.0,480.5,370.66
2016,5,22,12,15,212.0,465.0,3.5,17.0,667.5,557.31,430.26
2016,5,22,12,30,307.0,454.0,3.6,17.0,747.0,649.84,500.08
2016,5,22,12,45,323.5,444.5,3.75,17.0,750.5,672.43,517.36
2016,5,22,13,0,340.0,435.0,3.9,17.0,754.0,693.83,534.19
2016,5,22,13,15,601.5,286.5,4.0,16.5,837.5,822.9,635.85
2016,5,22,13,30,863.0,138.0,4.1,16.0,921.0,915.51,706.7
2016,5,22,13,45,646.0,243.5,4.2,16.0,821.0,854.24,661.99
2016,5,22,14,0,429.0,349.0,4.3,16.0,721.0,756.55,587.77
2016,5,22,14,15,469.5,320.5,4.35,16.0,714.0,774.08,603.55
2016,5,22,14,30,510.0,292.0,4.4,16.0,707.0,788.41,616.43
2016,5,22,14,45,399.5,315.0,4.45,16.0,631.0,709.16,557.15
2016,5,22,15,0,289.0,338.0,4.5,16.0,555.0,612.38,484.24
2016,5,22,15,15,260.5,322.5,4.55,15.5,510.0,570.66,454.73
2016,5,22,15,30,232.0,307.0,4.6,15.0,465.0,508.11,408.68
2016,5,22,15,45,358.5,253.0,4.65,15.0,478.0,579.38,468.56
2016,5,22,16,0,485.0,199.0,4.7,15.0,491.0,643.25,521.56
2016,5,22,16,15,592.5,153.5,4.7,14.5,480.0,679.7,553.8
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,697.43,571.27
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,645.69,532.76
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,593.45,492.57
2016,5,22,17,15,603.5,89.5,4.8,13.5,320.0,532.12,444.6
2016,5,22,17,30,563.0,83.0,4.8,13.0,270.0,472.11,396.12
2016,5,22,17,45,514.0,74.0,4.8,13.0,222.0,406.29,340.52
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,343.6,285.84
