Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,268.16,219.55
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,197.64,156.39
2016,5,22,18,45,152.5,32.0,4.35,12.0,53.0,111.53,77.99
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,17.33,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,26.0,17.0,3.2,12.0,20.0,13.16,0.0
2016,5,23,5,30,52.0,34.0,3.3,12.0,40.0,25.52,15.76
2016,5,23,5,45,87.0,53.5,3.45,12.5,68.5,39.32,28.95
2016,5,23,6,0,122.0,73.0,3.6,13.0,97.0,52.95,41.53
2016,5,23,6,15,146.0,93.5,3.6,13.0,130.5,66.89,54.3
2016,5,23,6,30,170.0,114.0,3.6,13.0,164.0,80.59,66.64
2016,5,23,6,45,192.5,133.0,3.6,13.5,200.0,91.2,75.88
2016,5,23,7,0,215.0,152.0,3.6,14.0,236.0,102.81,85.78
2016,5,23,7,15,292.5,162.5,3.6,14.0,294.0,110.24,92.03
2016,5,23,7,30,370.0,173.0,3.6,14.0,352.0,117.66,98.19
2016,5,23,7,45,378.0,193.0,3.65,14.5,393.0,128.75,107.27
2016,5,23,8,0,386.0,213.0,3.7,15.0,434.0,139.35,115.81
2016,5,23,8,15,266.5,254.5,3.7,15.0,413.5,157.17,130.66
2016,5,23,8,30,147.0,296.0,3.7,15.0,393.0,182.42,151.66
2016,5,23,8,45,215.0,310.0,3.7,15.5,461.5,201.28,154.93
2016,5,23,9,0,283.0,324.0,3.7,16.0,530.0,228.29,168.78
2016,5,23,9,15,542.5,231.5,3.7,16.0,652.5,241.22,166.56
2016,5,23,9,30,802.0,139.0,3.7,16.0,775.0,287.39,195.39
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.5,341.6,242.74
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,398.7,292.53
2016,5,23,10,15,846.0,133.5,3.75,17.0,870.5,451.76,339.18
2016,5,23,10,30,853.0,135.0,3.7,17.0,897.0,503.99,384.06
2016,5,23,10,45,859.5,134.5,3.7,17.0,917.0,553.58,425.85
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,601.81,465.5
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.5,646.74,501.51
2016,5,23,11,30,871.0,135.0,3.6,17.0,962.0,689.62,535.1
2016,5,23,11,45,875.0,133.5,3.55,17.0,967.5,729.91,566.04
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,767.9,594.68
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,801.09,618.81
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,831.39,639.86
2016,5,23,12,45,846.0,151.5,3.4,17.0,951.5,847.97,651.51
2016,5,23,13,0,814.0,171.0,3.4,17.0,934.0,876.44,671.63
2016,5,23,13,15,809.5,169.5,3.4,17.0,917.0,892.08,682.73
2016,5,23,13,30,805.0,168.0,3.4,17.0,900.0,904.09,691.51
2016,5,23,13,45,633.5,253.0,3.45,17.0,819.5,850.02,652.36
2016,5,23,14,0,462.0,338.0,3.5,17.0,739.0,775.89,596.88
2016,5,23,14,15,422.5,342.5,3.55,17.0,699.0,749.68,578.9
2016,5,23,14,30,383.0,347.0,3.6,17.0,659.0,703.62,546.42
2016,5,23,14,45,382.5,331.0,3.7,17.0,631.5,689.46,537.98
2016,5,23,15,0,382.0,315.0,3.8,17.0,604.0,673.16,527.73
2016,5,23,15,15,569.0,223.0,3.9,16.5,625.5,767.7,604.58
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,834.06,657.42
2016,5,23,15,45,742.5,125.5,4.1,16.0,603.5,802.83,636.35
2016,5,23,16,0,729.0,120.0,4.2,16.0,560.0,773.97,617.48
2016,5,23,16,15,528.0,160.0,4.3,16.0,464.5,623.75,504.88
2016,5,23,16,30,327.0,200.0,4.4,16.0,369.0,474.14,387.13
2016,5,23,16,45,312.0,182.5,4.5,16.0,330.5,434.5,357.26
2016,5,23,17,0,297.0,165.0,4.6,16.0,292.0,394.72,326.18
2016,5,23,17,15,282.0,144.5,4.6,15.5,252.5,351.63,292.17
2016,5,23,17,30,267.0,124.0,4.6,15.0,213.0,308.75,257.37
2016,5,23,17,45,242.0,105.0,4.7,14.5,175.0,262.22,218.41
2016,5,23,18,0,217.0,86.0,4.8,14.0,137.0,217.3,179.68
2016,5,23,18,15,176.0,67.5,4.75,13.5,102.5,167.13,135.55
2016,5,23,18,30,135.0,49.0,4.7,13.0,68.0,120.61,94.04
2016,5,23,18,45,67.5,32.5,4.7,13.0,42.0,63.32,42.61
2016,5,23,19,0,0.0,16.0,4.7,13.0,16.0,12.43,0.0
2016,5,23,19,15,0.0,8.0,4.65,13.0,8.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,7.59,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,15.23,7.18
2016,5,24,5,45,0.0,34.5,3.9,12.5,34.5,26.37,17.59
2016,5,24,6,0,0.0,49.0,4.0,13.0,49.0,37.21,27.56
2016,5,24,6,15,0.0,65.5,4.0,13.0,65.5,49.23,38.56
2016,5,24,6,30,0.0,82.0,4.0,13.0,82.0,61.16,49.34
2016,5,24,6,45,0.0,99.5,4.0,13.5,99.5,73.67,60.35
2016,5,24,7,0,0.0,117.0,4.0,14.0,117.0,86.09,71.07
2016,5,24,7,15,0.5,133.5,4.0,14.0,133.5,97.77,81.13
2016,5,24,7,30,1.0,150.0,4.0,14.0,150.0,109.38,90.99
2016,5,24,7,45,7.0,172.5,4.0,14.0,176.5,124.79,104.07
2016,5,24,8,0,13.0,195.0,4.0,14.0,203.0,140.04,116.88
2016,5,24,8,15,37.0,236.5,4.0,14.0,260.5,157.71,131.65
2016,5,24,8,30,61.0,278.0,4.0,14.0,318.0,180.65,150.77
2016,5,24,8,45,51.0,288.5,4.0,14.5,323.5,190.55,150.37
2016,5,24,9,0,41.0,299.0,4.0,15.0,329.0,203.9,159.83
2016,5,24,9,15,32.5,298.0,4.0,15.0,322.5,209.49,164.18
2016,5,24,9,30,24.0,297.0,4.0,15.0,316.0,221.45,173.91
2016,5,24,9,45,73.5,354.0,4.0,15.5,416.0,269.48,209.83
2016,5,24,10,0,123.0,411.0,4.0,16.0,516.0,327.44,253.71
2016,5,24,10,15,102.0,417.0,4.0,16.0,506.0,341.28,265.24
2016,5,24,10,30,81.0,423.0,4.0,16.0,496.0,347.15,270.33
2016,5,24,10,45,121.5,444.0,4.0,16.5,555.5,392.1,304.53
2016,5,24,11,0,162.0,465.0,4.0,17.0,615.0,443.94,343.7
2016,5,24,11,15,302.5,429.5,4.0,17.0,715.0,522.3,404.37
2016,5,24,11,30,443.0,394.0,4.0,17.0,815.0,614.05,474.6
2016,5,24,11,45,445.0,397.0,4.05,17.0,822.0,645.81,498.61
2016,5,24,12,0,447.0,400.0,4.1,17.0,829.0,676.32,521.72
2016,5,24,12,15,364.5,431.5,4.1,17.0,781.0,655.61,505.7
2016,5,24,12,30,282.0,463.0,4.1,17.0,733.0,635.24,489.61
2016,5,24,12,45,577.5,301.5,4.15,17.0,846.0,772.09,597.09
2016,5,24,13,0,873.0,140.0,4.2,17.0,959.0,884.38,681.95
2016,5,24,13,15,655.0,255.0,4.25,17.0,863.5,840.61,648.34
2016,5,24,13,30,437.0,370.0,4.3,17.0,768.0,760.56,586.63
2016,5,24,13,45,647.0,251.5,4.35,17.0,823.0,859.65,664.88
2016,5,24,14,0,857.0,133.0,4.4,17.0,878.0,926.86,714.93
2016,5,24,14,15,579.5,253.0,4.45,17.0,749.0,815.13,633.52
2016,5,24,14,30,302.0,373.0,4.5,17.0,620.0,653.48,510.24
2016,5,24,14,45,392.0,321.5,4.55,17.0,627.0,687.77,540.46
2016,5,24,15,0,482.0,270.0,4.6,17.0,634.0,738.89,581.57
2016,5,24,15,15,311.5,292.0,4.65,16.5,522.5,583.77,464.39
2016,5,24,15,30,141.0,314.0,4.7,16.0,411.0,433.58,346.92
2016,5,24,15,45,83.0,270.0,4.8,16.0,326.0,318.73,256.63
2016,5,24,16,0,25.0,226.0,4.9,16.0,241.0,209.23,167.78
2016,5,24,16,15,12.5,182.0,4.9,15.5,189.5,159.35,127.54
2016,5,24,16,30,0.0,138.0,4.9,15.0,138.0,110.62,87.4
2016,5,24,16,45,0.0,136.5,4.95,15.0,136.5,110.42,87.57
2016,5,24,17,0,0.0,135.0,5.0,15.0,135.0,110.66,88.07
2016,5,24,17,15,0.0,117.0,5.0,14.5,117.0,95.6,75.79
2016,5,24,17,30,0.0,99.0,5.0,14.0,99.0,80.5,63.27
2016,5,24,17,45,0.0,81.5,5.0,14.0,81.5,65.81,50.78
2016,5,24,18,0,0.0,64.0,5.0,14.0,64.0,51.04,38.04
2016,5,24,18,15,0.0,48.0,4.9,13.5,48.0,37.61,26.36
2016,5,24,18,30,0.0,32.0,4.8,13.0,32.0,24.45,14.85
2016,5,24,18,45,0.0,20.0,4.75,13.0,20.0,15.24,6.29
2016,5,24,19,0,0.0,8.0,4.7,13.0,8.0,6.07,0.0
2016,5,24,19,15,0.0,4.0,4.6,12.5,4.0,3.15,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,17.5,3.1,12.0,29.5,13.35,0.0
2016,5,25,5,30,226.0,35.0,3.2,12.0,59.0,26.57,16.8
2016,5,25,5,45,318.0,46.5,3.3,12.5,100.0,35.43,25.57
2016,5,25,6,0,410.0,58.0,3.4,13.0,141.0,46.48,35.82
2016,5,25,6,15,205.0,52.5,3.4,13.0,94.0,38.57,29.03
2016,5,25,6,30,0.0,47.0,3.4,13.0,47.0,35.93,26.74
2016,5,25,6,45,0.0,57.0,3.4,13.5,57.0,43.65,33.58
2016,5,25,7,0,0.0,67.0,3.4,14.0,67.0,51.38,40.32
2016,5,25,7,15,0.0,80.5,3.45,14.0,80.5,61.81,49.43
2016,5,25,7,30,0.0,94.0,3.5,14.0,94.0,71.73,58.0
2016,5,25,7,45,0.0,126.5,3.55,14.5,126.5,94.64,77.7
2016,5,25,8,0,0.0,159.0,3.6,15.0,159.0,116.89,96.5
2016,5,25,8,15,0.0,160.5,3.7,15.0,160.5,118.5,97.57
2016,5,25,8,30,0.0,162.0,3.8,15.0,162.0,120.0,98.57
2016,5,25,8,45,10.5,212.5,3.9,15.0,220.5,154.55,121.91
2016,5,25,9,0,21.0,263.0,4.0,15.0,279.0,190.81,150.22
2016,5,25,9,15,30.5,296.0,4.05,15.0,320.0,207.85,162.98
2016,5,25,9,30,40.0,329.0,4.1,15.0,361.0,236.41,185.17
2016,5,25,9,45,39.0,340.5,4.2,15.5,373.0,250.59,196.07
2016,5,25,10,0,38.0,352.0,4.3,16.0,385.0,264.73,206.92
2016,5,25,10,15,28.5,331.0,4.3,16.0,356.0,253.5,198.28
2016,5,25,10,30,19.0,310.0,4.3,16.0,327.0,242.24,189.53
2016,5,25,10,45,35.5,362.0,4.35,16.0,394.5,290.12,227.02
2016,5,25,11,0,52.0,414.0,4.4,16.0,462.0,343.56,268.47
2016,5,25,11,15,250.0,403.5,4.4,16.0,640.5,470.11,367.5
2016,5,25,11,30,448.0,393.0,4.4,16.0,819.0,615.52,478.89
2016,5,25,11,45,293.5,437.5,4.4,16.5,717.0,565.26,438.81
2016,5,25,12,0,139.0,482.0,4.4,17.0,615.0,499.76,386.89
2016,5,25,12,15,286.5,440.5,4.45,17.0,714.0,601.56,466.59
2016,5,25,12,30,434.0,399.0,4.5,17.0,813.0,712.3,550.95
2016,5,25,12,45,662.5,261.0,4.6,17.0,886.0,808.87,627.17
2016,5,25,13,0,891.0,123.0,4.7,17.0,959.0,884.03,684.69
2016,5,25,13,15,887.5,122.0,4.85,17.0,942.5,901.26,697.9
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,914.82,709.0
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.0,924.17,717.26
2016,5,25,14,0,880.0,115.0,5.3,17.0,880.0,929.72,722.96
2016,5,25,14,15,873.0,113.5,5.4,17.0,850.5,928.31,723.52
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,923.15,721.54
2016,5,25,14,45,607.5,217.5,5.65,17.0,704.5,810.83,640.27
2016,5,25,15,0,349.0,323.0,5.8,17.0,588.0,649.43,515.47
2016,5,25,15,15,280.5,317.5,5.9,16.5,522.5,581.24,464.82
2016,5,25,15,30,212.0,312.0,6.0,16.0,457.0,493.65,397.83
2016,5,25,15,45,212.0,289.5,6.1,16.0,426.5,469.25,380.27
2016,5,25,16,0,212.0,267.0,6.2,16.0,396.0,443.69,361.43
2016,5,25,16,15,484.0,178.5,6.25,15.5,440.0,606.02,497.94
2016,5,25,16,30,756.0,90.0,6.3,15.0,484.0,714.61,588.33
2016,5,25,16,45,726.0,86.5,6.35,15.0,433.5,662.62,549.12
2016,5,25,17,0,696.0,83.0,6.4,15.0,383.0,613.08,511.01
2016,5,25,17,15,658.0,78.5,6.35,14.5,332.5,554.06,464.31
2016,5,25,17,30,620.0,74.0,6.3,14.0,282.0,496.04,416.98
2016,5,25,17,45,559.0,68.5,6.3,14.0,232.5,424.94,356.59
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,357.85,297.93
2016,5,25,18,15,417.5,54.0,6.2,13.5,138.5,282.35,231.41
2016,5,25,18,30,337.0,45.0,6.1,13.0,94.0,214.18,170.03
2016,5,25,18,45,210.5,32.0,6.1,13.0,58.5,131.6,94.85
2016,5,25,19,0,84.0,19.0,6.1,13.0,23.0,57.24,0.0
2016,5,25,19,15,42.0,9.5,6.05,12.5,11.5,18.3,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,20.0,4.1,12.0,29.0,15.26,0.39
2016,5,26,5,30,173.0,40.0,4.1,12.0,58.0,29.89,19.65
2016,5,26,5,45,263.0,53.5,4.1,12.5,98.0,39.96,29.57
2016,5,26,6,0,353.0,67.0,4.1,13.0,138.0,50.02,38.96
2016,5,26,6,15,419.0,77.0,4.05,13.0,184.5,57.45,45.91
2016,5,26,6,30,485.0,87.0,4.0,13.0,231.0,64.85,52.63
2016,5,26,6,45,530.0,95.0,4.0,13.5,280.0,72.72,59.49
2016,5,26,7,0,575.0,103.0,4.0,14.0,329.0,77.81,63.74
2016,5,26,7,15,394.0,151.5,3.95,14.5,316.5,102.52,85.12
2016,5,26,7,30,213.0,200.0,3.9,15.0,304.0,133.87,111.87
2016,5,26,7,45,456.0,162.5,3.85,15.5,415.0,107.87,88.8
2016,5,26,8,0,699.0,125.0,3.8,16.0,526.0,89.13,72.18
2016,5,26,8,15,720.0,129.0,3.75,16.0,572.5,90.52,73.17
2016,5,26,8,30,741.0,133.0,3.7,16.0,619.0,91.82,74.06
2016,5,26,8,45,759.5,135.5,3.65,16.5,662.0,122.78,80.84
2016,5,26,9,0,778.0,138.0,3.6,17.0,705.0,176.82,107.64
2016,5,26,9,15,790.5,140.5,3.5,17.0,743.0,231.64,147.65
2016,5,26,9,30,803.0,143.0,3.4,17.0,781.0,287.35,194.13
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.5,342.81,242.38
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,397.86,290.28
2016,5,26,10,15,820.0,154.0,3.2,18.0,870.5,451.37,336.59
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,504.2,381.22
2016,5,26,10,45,833.0,156.5,3.05,18.5,917.0,554.53,422.03
2016,5,26,11,0,839.0,157.0,3.0,19.0,937.0,603.6,460.57
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.5,649.67,496.81
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,693.86,530.8
2016,5,26,11,45,849.0,157.5,3.0,19.5,968.0,724.6,553.71
2016,5,26,12,0,852.0,157.0,3.0,20.0,974.0,762.0,580.55
2016,5,26,12,15,851.5,156.5,3.1,20.0,972.0,794.33,604.88
2016,5,26,12,30,851.0,156.0,3.2,20.0,970.0,823.88,626.28
2016,5,26,12,45,860.5,148.5,3.3,20.0,964.0,853.32,647.25
2016,5,26,13,0,870.0,141.0,3.4,20.0,958.0,879.71,666.15
2016,5,26,13,15,866.5,140.0,3.6,20.0,941.5,896.94,679.41
2016,5,26,13,30,863.0,139.0,3.8,20.0,925.0,910.57,690.35
2016,5,26,13,45,856.5,138.5,4.05,20.0,901.5,918.28,697.6
2016,5,26,14,0,850.0,138.0,4.3,20.0,878.0,922.28,702.4
2016,5,26,14,15,842.0,136.0,4.55,19.5,848.0,919.83,704.67
2016,5,26,14,30,834.0,134.0,4.8,19.0,818.0,927.3,714.24
2016,5,26,14,45,822.5,132.5,5.05,19.0,782.0,914.55,708.15
2016,5,26,15,0,811.0,131.0,5.3,19.0,746.0,898.31,699.57
2016,5,26,15,15,797.5,128.5,5.45,18.5,705.5,875.88,687.19
2016,5,26,15,30,784.0,126.0,5.6,18.0,665.0,850.32,672.39
2016,5,26,15,45,766.0,123.0,5.75,18.0,620.0,817.43,650.68
2016,5,26,16,0,748.0,120.0,5.9,18.0,575.0,786.88,630.48
2016,5,26,16,15,725.0,116.0,5.95,17.5,527.0,744.18,601.57
2016,5,26,16,30,702.0,112.0,6.0,17.0,479.0,699.88,570.94
2016,5,26,16,45,670.5,107.5,6.05,17.0,429.0,647.41,531.62
2016,5,26,17,0,639.0,103.0,6.1,17.0,379.0,594.6,490.75
2016,5,26,17,15,598.5,96.5,6.05,16.5,329.0,533.69,443.0
2016,5,26,17,30,558.0,90.0,6.0,16.0,279.0,474.02,394.83
2016,5,26,17,45,496.5,82.5,6.0,15.5,230.0,402.83,335.67
2016,5,26,18,0,435.0,75.0,6.0,15.0,181.0,331.58,274.81
2016,5,26,18,15,354.5,63.5,5.85,14.5,136.5,258.03,210.52
2016,5,26,18,30,274.0,52.0,5.7,14.0,92.0,192.39,152.08
2016,5,26,18,45,166.5,36.0,5.6,13.5,57.5,120.08,86.86
2016,5,26,19,0,59.0,20.0,5.5,13.0,23.0,45.04,0.0
2016,5,26,19,15,29.5,10.0,5.35,12.5,11.5,15.46,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,81.5,20.5,2.6,12.0,29.5,15.62,1.19
2016,5,27,5,30,163.0,41.0,2.5,12.0,59.0,30.5,20.26
2016,5,27,5,45,257.0,55.0,2.4,12.5,99.5,40.97,30.49
2016,5,27,6,0,351.0,69.0,2.3,13.0,140.0,51.37,40.19
2016,5,27,6,15,416.5,79.5,2.15,13.5,187.0,59.1,47.3
2016,5,27,6,30,482.0,90.0,2.0,14.0,234.0,66.79,54.14
2016,5,27,6,45,447.0,107.5,1.85,14.5,261.0,77.43,63.4
2016,5,27,7,0,412.0,125.0,1.7,15.0,288.0,87.39,71.86
2016,5,27,7,15,415.5,145.0,1.55,15.0,328.5,98.93,81.69
2016,5,27,7,30,419.0,165.0,1.4,15.0,369.0,109.86,90.85
2016,5,27,7,45,572.5,142.0,1.3,15.5,452.5,98.97,80.95
2016,5,27,8,0,726.0,119.0,1.2,16.0,536.0,86.03,69.41
2016,5,27,8,15,746.0,123.0,1.1,16.5,582.5,87.59,70.39
2016,5,27,8,30,766.0,127.0,1.0,17.0,629.0,96.64,77.74
2016,5,27,8,45,786.5,127.5,0.9,17.5,673.0,118.46,76.59
2016,5,27,9,0,807.0,128.0,0.8,18.0,717.0,172.98,102.44
2016,5,27,9,15,819.0,130.0,0.75,18.5,755.0,228.99,142.0
2016,5,27,9,30,831.0,132.0,0.7,19.0,793.0,285.78,187.62
2016,5,27,9,45,850.5,127.5,0.7,19.5,828.5,344.61,236.41
2016,5,27,10,0,870.0,123.0,0.7,20.0,864.0,399.71,282.4
2016,5,27,10,15,876.5,124.0,0.75,20.5,890.5,453.61,327.09
2016,5,27,10,30,883.0,125.0,0.8,21.0,917.0,506.56,369.76
2016,5,27,10,45,889.0,125.0,0.9,21.5,937.5,557.41,409.91
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,606.82,447.82
2016,5,27,11,15,897.5,125.5,1.25,22.0,970.5,652.81,484.45
2016,5,27,11,30,900.0,126.0,1.5,22.0,983.0,696.68,518.89
2016,5,27,11,45,902.0,125.5,1.75,22.5,988.5,737.2,549.37
2016,5,27,12,0,904.0,125.0,2.0,23.0,994.0,775.25,577.56
2016,5,27,12,15,903.5,125.0,2.25,23.0,992.0,809.12,603.01
2016,5,27,12,30,903.0,125.0,2.5,23.0,990.0,840.03,625.58
2016,5,27,12,45,899.0,126.0,2.8,23.0,979.5,865.73,645.0
2016,5,27,13,0,895.0,127.0,3.1,23.0,969.0,888.0,662.16
2016,5,27,13,15,891.5,126.5,3.3,23.0,952.5,905.87,675.77
2016,5,27,13,30,888.0,126.0,3.5,23.0,936.0,920.09,687.03
2016,5,27,13,45,881.0,125.5,3.7,23.0,911.5,927.43,693.76
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,930.97,698.05
2016,5,27,14,15,866.5,123.5,4.0,23.0,857.0,929.35,698.39
2016,5,27,14,30,859.0,122.0,4.1,23.0,827.0,923.99,696.33
2016,5,27,14,45,848.0,120.5,4.2,23.0,791.0,911.78,689.68
2016,5,27,15,0,837.0,119.0,4.3,23.0,755.0,908.12,689.04
2016,5,27,15,15,824.0,116.5,4.3,22.5,714.0,885.83,676.34
2016,5,27,15,30,811.0,114.0,4.3,22.0,673.0,860.34,661.47
2016,5,27,15,45,793.0,111.5,4.35,22.0,628.0,827.55,640.27
2016,5,27,16,0,775.0,109.0,4.4,22.0,583.0,792.2,617.06
2016,5,27,16,15,753.5,105.5,4.4,21.5,534.5,750.65,590.11
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,711.12,564.19
2016,5,27,16,45,568.0,123.0,4.4,21.0,403.0,586.7,470.54
2016,5,27,17,0,404.0,144.0,4.4,21.0,320.0,462.59,373.73
2016,5,27,17,15,497.5,113.5,4.35,20.0,302.0,475.79,387.53
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,486.85,397.91
2016,5,27,17,45,534.0,76.0,4.25,18.5,235.0,417.64,341.61
2016,5,27,18,0,477.0,69.0,4.2,18.0,186.0,352.08,286.73
2016,5,27,18,15,398.0,59.0,4.05,17.5,141.0,277.28,222.75
2016,5,27,18,30,319.0,49.0,3.9,17.0,96.0,207.63,161.97
2016,5,27,18,45,207.5,34.5,3.8,16.5,60.5,132.95,95.64
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,62.66,6.16
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,20.21,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,2.35,14.5,30.5,14.09,0.95
2016,5,28,5,30,222.0,37.0,2.4,15.0,61.0,28.0,17.93
2016,5,28,5,45,313.5,49.0,2.5,15.5,102.5,37.16,26.81
2016,5,28,6,0,405.0,61.0,2.6,16.0,144.0,48.77,37.42
2016,5,28,6,15,468.0,69.5,2.55,16.0,191.0,55.02,43.22
2016,5,28,6,30,531.0,78.0,2.5,16.0,238.0,61.22,48.8
2016,5,28,6,45,578.0,84.5,2.45,16.5,288.0,65.67,52.58
2016,5,28,7,0,625.0,91.0,2.4,17.0,338.0,70.07,56.2
2016,5,28,7,15,658.5,96.0,2.4,17.5,388.5,73.14,58.58
2016,5,28,7,30,692.0,101.0,2.4,18.0,439.0,76.14,60.86
2016,5,28,7,45,719.0,105.0,2.4,18.5,488.5,78.28,62.37
2016,5,28,8,0,746.0,109.0,2.4,19.0,538.0,87.1,69.57
2016,5,28,8,15,765.5,112.5,2.35,19.5,585.0,88.68,70.54
2016,5,28,8,30,785.0,116.0,2.3,20.0,632.0,90.16,71.44
2016,5,28,8,45,800.0,119.0,2.3,20.5,675.0,113.08,71.68
2016,5,28,9,0,815.0,122.0,2.3,21.0,718.0,169.23,98.57
2016,5,28,9,15,681.0,195.5,2.25,21.5,711.5,238.41,154.49
2016,5,28,9,30,547.0,269.0,2.2,22.0,705.0,299.85,208.51
2016,5,28,9,45,544.0,287.0,2.2,22.5,735.5,349.22,248.82
2016,5,28,10,0,541.0,305.0,2.2,23.0,766.0,398.11,288.57
2016,5,28,10,15,705.0,219.5,2.2,23.0,840.0,444.63,324.47
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,504.79,371.79
2016,5,28,10,45,873.0,135.5,2.25,23.5,934.0,554.98,411.77
2016,5,28,11,0,877.0,137.0,2.3,24.0,954.0,603.6,449.38
2016,5,28,11,15,880.5,137.5,2.4,24.0,966.5,649.49,485.08
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,693.42,518.59
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,733.16,547.44
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,770.41,573.94
2016,5,28,12,15,884.5,139.0,2.8,24.5,988.5,803.88,599.61
2016,5,28,12,30,884.0,139.0,2.9,24.0,987.0,834.49,622.09
2016,5,28,12,45,873.0,145.0,3.05,24.0,974.5,858.12,639.0
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,878.2,653.64
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,895.09,665.93
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,908.4,675.92
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,915.83,682.1
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,934.26,695.86
2016,5,28,14,15,834.0,144.0,3.65,24.0,851.0,931.8,695.27
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,925.59,692.43
2016,5,28,14,45,670.0,201.5,3.8,24.0,736.5,849.5,641.73
2016,5,28,15,0,514.0,261.0,3.9,24.0,652.0,755.46,574.52
2016,5,28,15,15,645.5,196.0,3.9,23.5,659.5,813.08,621.33
2016,5,28,15,30,777.0,131.0,3.9,23.0,667.0,847.29,648.36
2016,5,28,15,45,760.5,127.0,3.9,23.0,622.5,814.93,626.95
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,785.08,607.64
2016,5,28,16,15,720.5,118.5,3.85,22.5,530.0,741.65,579.26
2016,5,28,16,30,697.0,114.0,3.8,22.0,482.0,696.67,549.32
2016,5,28,16,45,536.5,132.0,3.8,21.5,398.0,562.88,449.77
2016,5,28,17,0,376.0,150.0,3.8,21.0,314.0,448.54,361.41
2016,5,28,17,15,342.0,138.0,3.7,20.5,272.5,381.94,310.29
2016,5,28,17,30,308.0,126.0,3.6,20.0,231.0,334.32,272.43
2016,5,28,17,45,278.5,108.0,3.5,19.5,191.0,284.64,231.96
2016,5,28,18,0,249.0,90.0,3.4,19.0,151.0,236.95,191.97
2016,5,28,18,15,204.0,72.0,3.2,18.0,114.5,184.09,147.01
2016,5,28,18,30,159.0,54.0,3.0,17.0,78.0,135.32,104.73
2016,5,28,18,45,91.5,36.5,2.9,16.5,49.5,83.12,58.79
2016,5,28,19,0,24.0,19.0,2.8,16.0,21.0,28.05,2.05
2016,5,28,19,15,12.0,9.5,2.75,15.5,10.5,10.56,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.5,19.0,2.1,12.5,31.5,14.47,1.63
2016,5,29,5,30,229.0,38.0,2.1,13.0,63.0,28.75,18.79
2016,5,29,5,45,323.0,49.5,2.1,13.5,105.0,37.58,27.43
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,48.85,37.82
2016,5,29,6,15,481.5,69.5,2.0,14.0,195.0,55.14,43.7
2016,5,29,6,30,546.0,78.0,1.9,14.0,243.0,61.39,49.35
2016,5,29,6,45,592.0,84.5,1.8,14.5,293.5,65.86,53.17
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,70.27,56.83
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,73.37,59.24
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,76.39,61.56
2016,5,29,7,45,731.0,105.0,1.55,16.5,495.5,78.54,63.07
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,87.35,70.31
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,88.94,71.29
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,90.42,72.2
2016,5,29,8,45,809.5,119.0,1.7,18.5,682.0,112.76,72.19
2016,5,29,9,0,824.0,122.0,1.8,19.0,725.0,169.37,99.15
2016,5,29,9,15,835.5,124.0,1.85,19.0,763.5,226.13,139.61
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,288.56,190.63
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.0,344.47,238.62
2016,5,29,10,0,861.0,132.0,2.1,20.0,866.0,399.99,286.46
2016,5,29,10,15,867.5,133.0,2.15,20.0,893.0,453.41,332.45
2016,5,29,10,30,874.0,134.0,2.2,20.0,920.0,505.91,376.66
2016,5,29,10,45,876.5,136.5,2.3,20.5,939.0,556.2,417.43
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,604.79,455.7
2016,5,29,11,15,881.5,139.5,2.45,21.0,970.5,650.17,491.28
2016,5,29,11,30,884.0,140.0,2.5,21.0,983.0,693.49,524.53
2016,5,29,11,45,882.5,142.0,2.55,21.0,987.5,732.91,554.28
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,769.76,581.66
2016,5,29,12,15,881.0,144.0,2.65,21.0,990.5,803.58,606.53
2016,5,29,12,30,881.0,144.0,2.7,21.0,989.0,834.58,628.09
2016,5,29,12,45,871.5,148.5,2.75,21.0,977.0,858.26,644.55
2016,5,29,13,0,862.0,153.0,2.8,21.0,965.0,878.45,658.75
2016,5,29,13,15,858.5,152.0,2.9,21.0,948.5,895.85,671.51
2016,5,29,13,30,855.0,151.0,3.0,21.0,932.0,909.68,681.98
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,932.54,698.7
2016,5,29,14,0,846.0,146.0,3.2,21.0,886.0,936.65,702.79
2016,5,29,14,15,838.0,144.5,3.3,21.0,856.0,934.75,703.08
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,929.09,700.96
2016,5,29,14,45,822.0,139.0,3.5,21.0,791.0,917.25,694.73
2016,5,29,15,0,814.0,135.0,3.6,21.0,756.0,901.82,686.11
2016,5,29,15,15,800.5,132.5,3.6,20.5,714.5,879.54,673.49
2016,5,29,15,30,787.0,130.0,3.6,20.0,673.0,854.12,658.66
2016,5,29,15,45,771.5,125.5,3.65,20.0,628.5,821.98,637.97
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,787.2,615.23
2016,5,29,16,15,709.5,116.5,3.7,19.5,523.0,729.73,576.54
2016,5,29,16,30,663.0,112.0,3.7,19.0,462.0,667.25,533.34
2016,5,29,16,45,658.0,107.0,3.75,19.0,425.0,635.53,510.9
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,601.66,485.97
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,540.45,439.78
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,480.46,393.07
2016,5,29,17,45,517.5,81.0,4.0,17.5,237.0,412.51,338.31
2016,5,29,18,0,463.0,73.0,4.1,17.0,188.0,348.0,284.41
2016,5,29,18,15,383.5,62.5,4.1,16.5,143.0,269.73,217.7
2016,5,29,18,30,304.0,52.0,4.1,16.0,98.0,204.18,160.24
2016,5,29,18,45,195.5,37.0,4.1,15.5,62.5,130.99,95.59
2016,5,29,19,0,87.0,22.0,4.1,15.0,27.0,56.6,13.48
2016,5,29,19,15,43.5,11.0,4.05,14.5,13.5,19.83,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,19.0,1.9,12.5,33.0,14.51,2.02
2016,5,30,5,30,255.0,38.0,1.9,13.0,66.0,28.88,18.94
2016,5,30,5,45,350.0,48.5,1.95,13.5,108.5,39.19,28.86
2016,5,30,6,0,445.0,59.0,2.0,14.0,151.0,47.48,36.62
2016,5,30,6,15,234.5,84.0,1.95,14.0,134.0,61.1,48.99
2016,5,30,6,30,24.0,109.0,1.9,14.0,117.0,77.36,63.51
2016,5,30,6,45,31.0,129.5,1.85,14.5,141.0,90.88,75.23
2016,5,30,7,0,38.0,150.0,1.8,15.0,165.0,104.19,86.53
2016,5,30,7,15,59.5,176.0,1.8,15.5,203.5,120.54,100.25
2016,5,30,7,30,81.0,202.0,1.8,16.0,242.0,136.56,113.44
2016,5,30,7,45,118.0,227.5,1.8,16.5,292.5,146.91,121.61
2016,5,30,8,0,155.0,253.0,1.8,17.0,343.0,161.18,133.0
2016,5,30,8,15,211.5,269.5,1.85,17.5,403.0,171.3,140.78
2016,5,30,8,30,268.0,286.0,1.9,18.0,463.0,171.51,140.28
2016,5,30,8,45,557.5,198.5,1.95,18.5,597.5,138.35,97.41
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,171.97,100.48
2016,5,30,9,15,858.0,113.0,2.05,19.5,770.0,228.79,140.54
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,286.09,187.22
2016,5,30,9,45,877.0,117.0,2.15,20.5,841.0,342.76,235.79
2016,5,30,10,0,885.0,119.0,2.2,21.0,874.0,399.11,284.24
2016,5,30,10,15,891.0,120.0,2.2,21.0,900.5,453.43,330.87
2016,5,30,10,30,897.0,121.0,2.2,21.0,927.0,506.74,375.56
2016,5,30,10,45,901.0,122.0,2.25,21.5,947.0,557.78,416.69
2016,5,30,11,0,905.0,123.0,2.3,22.0,967.0,607.19,455.29
2016,5,30,11,15,907.5,123.5,2.3,22.0,979.5,653.52,491.2
2016,5,30,11,30,910.0,124.0,2.3,22.0,992.0,697.72,524.65
2016,5,30,11,45,910.5,124.5,2.3,22.5,997.0,738.25,553.67
2016,5,30,12,0,911.0,125.0,2.3,23.0,1002.0,776.22,580.15
2016,5,30,12,15,910.5,125.0,2.3,23.0,1000.0,810.32,604.12
2016,5,30,12,30,910.0,125.0,2.3,23.0,998.0,841.45,624.95
2016,5,30,12,45,905.5,126.0,2.35,23.0,987.5,866.97,642.39
2016,5,30,13,0,901.0,127.0,2.4,23.0,977.0,889.02,657.6
2016,5,30,13,15,897.5,126.0,2.45,23.0,960.0,906.65,669.96
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,920.59,680.0
2016,5,30,13,45,889.5,123.5,2.6,23.0,919.5,929.43,687.24
2016,5,30,14,0,885.0,122.0,2.7,23.0,896.0,934.47,692.12
2016,5,30,14,15,877.5,120.5,2.8,23.0,866.0,932.96,692.78
2016,5,30,14,30,870.0,119.0,2.9,23.0,836.0,927.69,691.08
2016,5,30,14,45,861.0,116.5,3.0,23.0,800.0,916.38,685.42
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,901.48,677.41
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,880.01,665.58
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,866.07,658.97
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,834.77,639.26
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,800.76,617.59
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,759.3,590.97
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,715.96,562.57
2016,5,30,16,45,727.0,91.5,3.1,20.5,445.0,665.49,528.53
2016,5,30,17,0,700.0,87.0,3.1,20.0,395.0,617.47,494.55
2016,5,30,17,15,662.5,82.0,3.0,19.5,344.0,558.37,450.33
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,500.18,405.4
2016,5,30,17,45,572.5,70.5,2.85,18.5,243.5,432.98,351.83
2016,5,30,18,0,520.0,64.0,2.8,18.0,194.0,369.0,298.92
2016,5,30,18,15,443.0,55.5,2.7,17.5,148.5,294.93,236.15
2016,5,30,18,30,366.0,47.0,2.6,17.0,103.0,227.68,177.59
2016,5,30,18,45,251.5,34.5,2.55,16.5,66.5,148.2,108.09
2016,5,30,19,0,137.0,22.0,2.5,16.0,30.0,78.72,25.04
2016,5,30,19,15,68.5,11.0,2.5,15.5,15.0,26.24,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,2.0,13.0,9.0,7.08,0.0
2016,5,31,5,15,147.0,23.0,2.05,13.0,38.0,17.49,3.96
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.23,18.42
2016,5,31,5,45,360.0,47.5,2.15,13.5,109.5,38.42,28.2
2016,5,31,6,0,452.0,58.0,2.2,14.0,152.0,46.73,35.96
2016,5,31,6,15,515.0,65.5,2.1,14.5,200.5,52.39,41.17
2016,5,31,6,30,578.0,73.0,2.0,15.0,249.0,58.04,46.18
2016,5,31,6,45,491.0,100.5,1.9,15.5,269.0,73.56,59.74
2016,5,31,7,0,404.0,128.0,1.8,16.0,289.0,89.08,73.05
2016,5,31,7,15,568.0,111.0,1.75,16.5,370.5,81.65,66.2
2016,5,31,7,30,732.0,94.0,1.7,17.0,452.0,72.37,57.8
2016,5,31,7,45,757.5,97.0,1.7,17.5,502.0,80.16,64.22
2016,5,31,8,0,783.0,100.0,1.7,18.0,552.0,81.91,65.36
2016,5,31,8,15,801.5,103.0,1.75,18.5,599.0,83.41,66.31
2016,5,31,8,30,820.0,106.0,1.8,19.0,646.0,84.83,67.18
2016,5,31,8,45,835.0,108.0,1.85,19.5,689.5,105.62,66.6
2016,5,31,9,0,850.0,110.0,1.9,20.0,733.0,170.83,99.26
2016,5,31,9,15,861.0,112.0,1.9,20.5,772.0,227.76,138.98
2016,5,31,9,30,872.0,114.0,1.9,21.0,811.0,285.16,185.4
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.5,341.56,233.39
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,397.92,281.56
2016,5,31,10,15,900.5,115.5,2.0,22.0,905.0,453.16,328.64
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,507.44,373.79
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,559.17,415.18
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,609.29,454.05
2016,5,31,11,15,919.0,119.5,2.1,23.0,986.0,656.35,490.23
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,701.3,523.95
2016,5,31,11,45,923.0,120.0,2.1,23.5,1004.5,742.23,552.99
2016,5,31,12,0,924.0,120.0,2.1,24.0,1010.0,780.56,579.5
2016,5,31,12,15,924.0,120.0,2.15,24.0,1008.5,815.4,604.02
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,847.26,625.55
2016,5,31,12,45,926.0,117.0,2.25,24.5,999.0,875.11,643.16
2016,5,31,13,0,928.0,114.0,2.3,25.0,991.0,899.59,658.51
2016,5,31,13,15,925.0,113.5,2.4,25.0,974.5,918.37,671.92
2016,5,31,13,30,922.0,113.0,2.5,25.0,958.0,933.42,683.02
2016,5,31,13,45,917.0,112.5,2.6,25.0,934.5,942.86,690.59
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,948.43,695.79
2016,5,31,14,15,905.0,110.5,2.8,25.0,881.0,947.35,696.76
2016,5,31,14,30,898.0,109.0,2.9,25.0,851.0,942.42,695.33
2016,5,31,14,45,888.5,108.0,3.0,25.0,814.5,931.93,690.32
2016,5,31,15,0,879.0,107.0,3.1,25.0,778.0,917.81,682.98
2016,5,31,15,15,867.5,104.5,3.15,24.5,737.0,896.87,672.04
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,872.62,658.81
2016,5,31,15,45,840.0,100.0,3.25,24.0,650.5,851.75,646.58
2016,5,31,16,0,824.0,98.0,3.3,24.0,605.0,817.86,625.17
2016,5,31,16,15,803.5,95.0,3.25,23.5,556.5,776.69,599.11
2016,5,31,16,30,783.0,92.0,3.2,23.0,508.0,733.53,571.22
2016,5,31,16,45,756.0,88.0,3.2,22.5,457.0,682.75,537.41
2016,5,31,17,0,729.0,84.0,3.2,22.0,406.0,631.07,501.45
2016,5,31,17,15,692.0,79.5,3.15,21.5,354.5,574.71,459.82
2016,5,31,17,30,655.0,75.0,3.1,21.0,303.0,516.25,415.22
2016,5,31,17,45,603.5,69.0,3.05,20.5,252.5,448.93,362.01
2016,5,31,18,0,552.0,63.0,3.0,20.0,202.0,384.65,309.25
2016,5,31,18,15,474.5,54.5,2.95,19.0,155.0,308.83,246.03
2016,5,31,18,30,397.0,46.0,2.9,18.0,108.0,239.87,186.64
2016,5,31,18,45,278.5,34.5,2.85,17.5,70.0,160.57,117.33
2016,5,31,19,0,160.0,23.0,2.8,17.0,32.0,87.46,32.31
2016,5,31,19,15,80.0,11.5,2.75,16.5,16.0,29.58,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,7.08,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.5,40.0,17.89,4.48
2016,6,1,5,30,288.0,38.0,3.0,14.0,70.0,31.03,20.72
2016,6,1,5,45,379.0,48.5,3.15,14.5,113.5,39.36,28.89
2016,6,1,6,0,470.0,59.0,3.3,15.0,157.0,47.67,36.63
2016,6,1,6,15,533.5,66.5,3.2,15.0,206.0,53.35,41.93
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,59.02,47.05
2016,6,1,6,45,643.0,79.0,3.05,15.5,307.0,62.61,50.09
2016,6,1,7,0,689.0,84.0,3.0,16.0,359.0,66.22,53.04
2016,6,1,7,15,721.0,88.5,2.9,16.5,411.0,69.21,55.38
2016,6,1,7,30,753.0,93.0,2.8,17.0,463.0,78.09,62.8
2016,6,1,7,45,778.0,96.5,2.75,17.5,513.5,80.28,64.34
2016,6,1,8,0,803.0,100.0,2.7,18.0,564.0,82.39,65.81
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.5,83.93,66.91
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,85.38,67.94
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.5,105.76,67.16
2016,6,1,9,0,870.0,110.0,2.6,19.0,748.0,172.17,100.24
2016,6,1,9,15,881.0,112.0,2.55,19.5,787.0,230.25,140.88
2016,6,1,9,30,892.0,114.0,2.5,20.0,826.0,288.8,188.49
2016,6,1,9,45,902.0,114.5,2.5,20.5,860.0,346.35,237.81
2016,6,1,10,0,912.0,115.0,2.5,21.0,894.0,403.73,287.21
2016,6,1,10,15,918.5,116.0,2.5,21.0,921.5,459.62,335.31
2016,6,1,10,30,925.0,117.0,2.5,21.0,949.0,514.5,381.45
2016,6,1,10,45,927.0,119.0,2.5,21.5,968.5,566.54,423.39
2016,6,1,11,0,929.0,121.0,2.5,22.0,988.0,616.71,462.52
2016,6,1,11,15,932.0,121.5,2.5,22.0,1001.5,664.39,499.53
2016,6,1,11,30,935.0,122.0,2.5,22.0,1015.0,709.92,534.04
2016,6,1,11,45,933.5,124.0,2.55,22.0,1020.0,751.16,564.96
2016,6,1,12,0,932.0,126.0,2.6,22.0,1025.0,789.66,593.36
2016,6,1,12,15,931.5,126.0,2.65,22.0,1023.0,824.51,618.43
2016,6,1,12,30,931.0,126.0,2.7,22.0,1021.0,856.35,640.26
2016,6,1,12,45,917.5,133.0,2.8,22.0,1007.5,879.96,656.89
2016,6,1,13,0,904.0,140.0,2.9,22.0,994.0,899.79,671.09
2016,6,1,13,15,900.0,139.5,2.95,22.0,977.0,917.82,683.84
2016,6,1,13,30,896.0,139.0,3.0,22.0,960.0,932.16,694.21
2016,6,1,13,45,888.5,138.5,3.05,22.0,935.5,939.59,700.1
2016,6,1,14,0,881.0,138.0,3.1,22.0,911.0,943.18,703.6
2016,6,1,14,15,873.0,136.5,3.1,21.5,880.5,941.6,704.77
2016,6,1,14,30,865.0,135.0,3.1,21.0,850.0,936.26,703.57
