Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,854.0,133.5,3.1,21.0,813.5,937.7,705.78
2016,6,1,15,0,843.0,132.0,3.1,21.0,777.0,922.01,696.42
2016,6,1,15,15,829.5,129.0,3.05,21.0,735.5,899.06,681.94
2016,6,1,15,30,816.0,126.0,3.0,21.0,694.0,872.87,665.3
2016,6,1,15,45,800.0,122.5,2.95,21.0,648.5,840.97,644.67
2016,6,1,16,0,784.0,119.0,2.9,21.0,603.0,806.37,622.05
2016,6,1,16,15,761.5,115.0,2.85,20.5,554.0,768.05,597.76
2016,6,1,16,30,739.0,111.0,2.8,20.0,505.0,723.47,568.55
2016,6,1,16,45,583.5,127.0,2.75,19.5,418.5,599.77,477.89
2016,6,1,17,0,428.0,143.0,2.7,19.0,332.0,476.35,384.05
2016,6,1,17,15,518.0,115.5,2.65,18.5,316.0,489.52,397.01
2016,6,1,17,30,608.0,88.0,2.6,18.0,300.0,500.91,406.64
2016,6,1,17,45,557.0,80.0,2.6,17.5,250.0,433.59,352.84
2016,6,1,18,0,506.0,72.0,2.6,17.0,200.0,369.31,299.9
2016,6,1,18,15,427.5,62.0,2.55,16.5,153.5,293.51,235.88
2016,6,1,18,30,349.0,52.0,2.5,16.0,107.0,222.58,174.5
2016,6,1,18,45,239.0,38.0,2.5,15.5,70.0,147.49,108.83
2016,6,1,19,0,129.0,24.0,2.5,15.0,33.0,79.23,32.47
2016,6,1,19,15,64.5,12.0,2.45,14.5,16.5,26.0,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,2.1,12.0,10.0,7.87,0.0
2016,6,2,5,15,168.0,24.0,2.1,12.5,40.5,18.28,5.04
2016,6,2,5,30,298.0,38.0,2.1,13.0,71.0,31.06,20.89
2016,6,2,5,45,394.0,47.5,2.15,13.5,115.5,38.63,28.4
2016,6,2,6,0,490.0,57.0,2.2,14.0,160.0,46.25,35.55
2016,6,2,6,15,245.0,74.0,2.15,14.0,125.5,53.52,42.26
2016,6,2,6,30,0.0,91.0,2.1,14.0,91.0,67.26,54.57
2016,6,2,6,45,0.0,109.5,2.05,14.5,109.5,80.34,65.96
2016,6,2,7,0,0.0,128.0,2.0,15.0,128.0,93.32,77.05
2016,6,2,7,15,12.5,154.5,1.9,15.5,160.5,111.43,92.38
2016,6,2,7,30,25.0,181.0,1.8,16.0,193.0,129.31,107.23
2016,6,2,7,45,41.0,209.5,1.75,16.5,232.5,141.29,116.83
2016,6,2,8,0,57.0,238.0,1.7,17.0,272.0,157.96,130.26
2016,6,2,8,15,53.0,255.0,1.65,17.5,288.5,167.87,137.84
2016,6,2,8,30,49.0,272.0,1.6,18.0,305.0,177.49,145.12
2016,6,2,8,45,243.0,274.5,1.55,18.5,451.5,171.47,129.43
2016,6,2,9,0,437.0,277.0,1.5,19.0,598.0,207.78,144.47
2016,6,2,9,15,667.5,194.0,1.5,19.5,713.5,230.7,149.64
2016,6,2,9,30,898.0,111.0,1.5,20.0,829.0,287.31,186.13
2016,6,2,9,45,900.0,116.5,1.5,20.5,860.5,345.94,236.03
2016,6,2,10,0,902.0,122.0,1.5,21.0,892.0,403.6,285.17
2016,6,2,10,15,907.5,123.0,1.45,21.5,919.0,458.59,331.05
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,512.48,374.62
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,564.3,415.35
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,614.45,453.43
2016,6,2,11,15,923.5,126.5,1.4,23.0,999.0,661.5,488.98
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,706.39,522.04
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,747.6,551.14
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,786.21,577.79
2016,6,2,12,15,926.5,128.0,1.55,24.0,1019.5,820.93,602.19
2016,6,2,12,30,926.0,128.0,1.6,24.0,1017.0,852.66,623.35
2016,6,2,12,45,931.0,122.5,1.65,24.5,1009.5,881.24,641.19
2016,6,2,13,0,936.0,117.0,1.7,25.0,1002.0,906.44,656.82
2016,6,2,13,15,932.5,116.5,1.8,25.0,985.0,925.08,670.14
2016,6,2,13,30,929.0,116.0,1.9,25.0,968.0,939.94,681.18
2016,6,2,13,45,923.5,115.0,2.05,25.0,944.0,948.7,688.97
2016,6,2,14,0,918.0,114.0,2.2,25.0,920.0,953.54,694.36
2016,6,2,14,15,911.0,112.5,2.3,25.0,889.5,952.62,695.62
2016,6,2,14,30,904.0,111.0,2.4,25.0,859.0,947.83,694.49
2016,6,2,14,45,894.0,109.5,2.5,25.0,822.0,936.51,689.17
2016,6,2,15,0,884.0,108.0,2.6,25.0,785.0,921.52,681.51
2016,6,2,15,15,871.5,105.5,2.65,24.5,743.5,899.77,670.25
2016,6,2,15,30,859.0,103.0,2.7,24.0,702.0,874.72,656.73
2016,6,2,15,45,843.0,101.0,2.8,24.0,656.0,853.95,645.12
2016,6,2,16,0,827.0,99.0,2.9,24.0,610.0,820.11,624.31
2016,6,2,16,15,806.5,95.5,2.9,23.5,561.0,778.45,598.37
2016,6,2,16,30,786.0,92.0,2.9,23.0,512.0,734.78,570.54
2016,6,2,16,45,759.0,88.5,2.95,23.0,461.0,684.59,536.55
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,633.48,500.42
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,576.89,459.84
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,518.14,416.08
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,451.34,363.48
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,387.48,311.24
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.5,312.95,249.17
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,244.98,190.7
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.5,166.16,122.13
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,93.55,41.75
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,31.91,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,7.87,0.0
2016,6,3,5,15,179.5,23.0,1.25,14.5,41.0,17.59,4.8
2016,6,3,5,30,310.0,36.0,1.2,15.0,71.0,29.43,19.37
2016,6,3,5,45,400.0,45.5,1.2,15.5,114.5,37.04,26.8
2016,6,3,6,0,490.0,55.0,1.2,16.0,158.0,44.66,33.88
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.5,50.07,38.81
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,55.48,43.57
2016,6,3,6,45,653.0,74.0,0.9,17.5,306.0,59.17,46.67
2016,6,3,7,0,695.0,79.0,0.8,18.0,357.0,62.85,49.67
2016,6,3,7,15,725.5,83.5,0.8,18.5,408.0,71.36,56.77
2016,6,3,7,30,756.0,88.0,0.8,19.0,459.0,74.57,59.21
2016,6,3,7,45,779.5,91.0,0.8,19.5,509.0,76.51,60.53
2016,6,3,8,0,803.0,94.0,0.8,20.0,559.0,78.39,61.79
2016,6,3,8,15,820.5,97.0,0.8,20.5,605.5,80.04,62.86
2016,6,3,8,30,838.0,100.0,0.8,21.0,652.0,81.59,63.84
2016,6,3,8,45,851.0,102.5,0.85,22.0,695.0,109.52,70.12
2016,6,3,9,0,864.0,105.0,0.9,23.0,738.0,166.73,94.5
2016,6,3,9,15,874.0,106.5,0.9,23.5,776.5,223.78,133.04
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,281.18,178.28
2016,6,3,9,45,898.5,105.5,0.95,25.0,849.5,337.44,224.49
2016,6,3,10,0,913.0,103.0,1.0,26.0,884.0,393.96,270.98
2016,6,3,10,15,739.5,212.5,1.05,26.5,857.5,447.32,317.2
2016,6,3,10,30,566.0,322.0,1.1,27.0,831.0,489.9,351.94
2016,6,3,10,45,748.0,215.0,1.2,27.5,903.5,543.36,391.73
2016,6,3,11,0,930.0,108.0,1.3,28.0,976.0,605.57,438.25
2016,6,3,11,15,932.0,108.5,1.45,28.0,989.0,652.46,474.05
2016,6,3,11,30,934.0,109.0,1.6,28.0,1002.0,697.12,507.65
2016,6,3,11,45,933.5,110.0,1.75,28.0,1006.5,738.05,538.07
2016,6,3,12,0,933.0,111.0,1.9,28.0,1011.0,776.28,566.16
2016,6,3,12,15,932.5,111.0,2.05,28.0,1009.5,810.88,590.82
2016,6,3,12,30,932.0,111.0,2.2,28.0,1008.0,842.45,612.62
2016,6,3,12,45,918.0,118.5,2.35,28.0,994.5,866.0,629.19
2016,6,3,13,0,904.0,126.0,2.5,28.0,981.0,885.75,643.41
2016,6,3,13,15,900.5,125.0,2.6,28.0,964.5,903.54,656.06
2016,6,3,13,30,897.0,124.0,2.7,28.0,948.0,917.65,666.42
2016,6,3,13,45,892.0,123.0,2.85,28.0,924.5,926.66,673.96
2016,6,3,14,0,887.0,122.0,3.0,28.0,901.0,931.89,679.17
2016,6,3,14,15,879.5,120.5,3.05,28.0,871.0,930.58,679.5
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,925.5,677.52
2016,6,3,14,45,691.5,191.5,3.15,28.0,748.5,853.68,631.08
2016,6,3,15,0,511.0,264.0,3.2,28.0,656.0,751.07,559.15
2016,6,3,15,15,669.5,187.0,3.2,27.5,672.0,820.79,613.83
2016,6,3,15,30,828.0,110.0,3.2,27.0,688.0,864.86,646.28
2016,6,3,15,45,812.0,107.0,3.25,27.0,643.0,833.37,626.32
2016,6,3,16,0,796.0,104.0,3.3,27.0,598.0,799.2,604.89
2016,6,3,16,15,775.5,101.0,3.25,26.5,550.0,758.96,579.62
2016,6,3,16,30,755.0,98.0,3.2,26.0,502.0,716.79,552.59
2016,6,3,16,45,577.5,123.5,3.2,26.0,415.0,590.97,461.1
2016,6,3,17,0,400.0,149.0,3.2,26.0,328.0,462.23,363.77
2016,6,3,17,15,371.0,136.5,3.1,25.0,286.5,413.48,328.32
2016,6,3,17,30,342.0,124.0,3.0,24.0,245.0,365.86,292.24
2016,6,3,17,45,316.0,106.5,2.95,23.5,204.5,316.22,252.99
2016,6,3,18,0,290.0,89.0,2.9,23.0,164.0,268.07,213.69
2016,6,3,18,15,333.0,68.5,2.7,22.0,136.5,251.35,198.41
2016,6,3,18,30,376.0,48.0,2.5,21.0,109.0,232.72,179.35
2016,6,3,18,45,268.5,36.0,2.35,20.5,72.0,155.46,113.04
2016,6,3,19,0,161.0,24.0,2.2,20.0,35.0,89.74,42.0
2016,6,3,19,15,80.5,12.0,2.15,19.5,17.5,30.13,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.5,16.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.4,16.0,3.0,2.36,0.0
2016,6,4,5,15,0.0,13.5,0.5,16.0,13.5,10.27,0.54
2016,6,4,5,30,0.0,24.0,0.6,16.0,24.0,18.3,9.91
2016,6,4,5,45,0.0,39.0,0.75,16.5,39.0,29.76,20.38
2016,6,4,6,0,0.0,54.0,0.9,17.0,54.0,40.79,30.36
2016,6,4,6,15,0.0,71.5,1.0,17.5,71.5,53.44,41.61
2016,6,4,6,30,0.0,89.0,1.1,18.0,89.0,65.98,52.57
2016,6,4,6,45,0.0,107.0,1.2,18.5,107.0,78.75,63.51
2016,6,4,7,0,0.0,125.0,1.3,19.0,125.0,91.43,74.16
2016,6,4,7,15,1.5,140.0,1.3,19.0,141.0,102.14,83.09
2016,6,4,7,30,3.0,155.0,1.3,19.0,157.0,112.77,91.86
2016,6,4,7,45,85.0,204.5,1.3,19.5,254.0,139.64,114.0
2016,6,4,8,0,167.0,254.0,1.3,20.0,351.0,162.0,131.96
2016,6,4,8,15,144.5,276.0,1.25,20.0,365.0,172.64,140.24
2016,6,4,8,30,122.0,298.0,1.2,20.0,379.0,182.71,148.04
2016,6,4,8,45,161.0,319.5,1.2,20.0,434.0,199.34,151.73
2016,6,4,9,0,200.0,341.0,1.2,20.0,489.0,232.04,171.41
2016,6,4,9,15,172.5,361.5,1.2,20.0,493.5,258.09,190.97
2016,6,4,9,30,145.0,382.0,1.2,20.0,498.0,281.19,209.69
2016,6,4,9,45,91.5,368.5,1.2,20.5,443.0,281.11,211.53
2016,6,4,10,0,38.0,355.0,1.2,21.0,388.0,264.86,200.6
2016,6,4,10,15,36.0,361.5,1.2,21.0,393.5,275.23,208.57
2016,6,4,10,30,34.0,368.0,1.2,21.0,399.0,285.31,216.14
2016,6,4,10,45,42.5,392.0,1.3,21.5,432.0,312.78,236.31
2016,6,4,11,0,51.0,416.0,1.4,22.0,465.0,341.77,257.4
2016,6,4,11,15,242.0,407.5,1.4,22.0,639.5,461.25,346.06
2016,6,4,11,30,433.0,399.0,1.4,22.0,814.0,599.81,445.65
2016,6,4,11,45,430.5,403.0,1.45,22.0,817.5,628.69,465.8
2016,6,4,12,0,428.0,407.0,1.5,22.0,821.0,656.11,485.6
2016,6,4,12,15,282.5,445.0,1.5,22.5,718.0,594.11,439.9
2016,6,4,12,30,137.0,483.0,1.5,23.0,615.0,518.08,383.78
2016,6,4,12,45,80.0,416.0,1.55,23.5,493.0,412.29,308.0
2016,6,4,13,0,23.0,349.0,1.6,24.0,371.0,298.28,223.77
2016,6,4,13,15,235.0,360.5,1.6,24.0,577.0,538.8,404.13
2016,6,4,13,30,447.0,372.0,1.6,24.0,783.0,760.61,558.85
2016,6,4,13,45,360.0,394.5,1.65,24.5,720.5,699.69,514.05
2016,6,4,14,0,273.0,417.0,1.7,25.0,658.0,650.35,478.82
2016,6,4,14,15,549.0,276.5,1.75,25.0,739.0,793.33,584.55
2016,6,4,14,30,825.0,136.0,1.8,25.0,820.0,911.45,666.2
2016,6,4,14,45,821.0,131.0,1.85,25.0,786.5,902.46,660.71
2016,6,4,15,0,817.0,126.0,1.9,25.0,753.0,889.83,654.28
2016,6,4,15,15,804.5,123.0,1.9,24.5,713.5,868.21,642.71
2016,6,4,15,30,792.0,120.0,1.9,24.0,674.0,843.45,629.06
2016,6,4,15,45,780.0,115.5,1.95,24.0,631.0,814.56,611.79
2016,6,4,16,0,768.0,111.0,2.0,24.0,588.0,782.9,592.45
2016,6,4,16,15,747.0,107.0,2.0,23.5,540.5,741.96,567.12
2016,6,4,16,30,726.0,103.0,2.0,23.0,493.0,702.84,542.66
2016,6,4,16,45,556.5,128.0,2.05,23.0,409.5,579.67,453.47
2016,6,4,17,0,387.0,153.0,2.1,23.0,326.0,456.94,361.18
2016,6,4,17,15,496.5,117.0,2.1,22.0,311.0,475.98,379.7
2016,6,4,17,30,606.0,81.0,2.1,21.0,296.0,491.46,393.51
2016,6,4,17,45,559.5,73.5,2.1,20.5,247.5,427.72,343.34
2016,6,4,18,0,513.0,66.0,2.1,20.0,199.0,366.68,293.85
2016,6,4,18,15,441.5,57.0,2.1,19.0,154.0,295.28,234.84
2016,6,4,18,30,370.0,48.0,2.1,18.0,109.0,230.19,179.21
2016,6,4,18,45,268.5,35.5,2.15,17.5,72.0,157.74,116.38
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,90.52,45.19
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,30.52,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,13.0,11.0,7.08,0.0
2016,6,5,5,15,174.0,22.5,1.75,13.5,40.5,17.22,4.95
2016,6,5,5,30,294.0,36.0,1.8,14.0,70.0,29.33,19.39
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.0,37.3,27.14
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,45.27,34.54
2016,6,5,6,15,235.5,58.5,1.95,15.0,108.5,42.94,32.71
2016,6,5,6,30,0.0,61.0,1.9,15.0,61.0,46.75,36.17
2016,6,5,6,45,0.0,73.0,1.9,15.5,73.0,55.78,44.06
2016,6,5,7,0,0.0,85.0,1.9,16.0,85.0,64.66,51.67
2016,6,5,7,15,14.5,134.5,1.9,16.5,141.5,98.86,81.19
2016,6,5,7,30,29.0,184.0,1.9,17.0,198.0,125.91,103.95
2016,6,5,7,45,38.5,209.0,1.9,17.5,229.5,141.0,116.16
2016,6,5,8,0,48.0,234.0,1.9,18.0,261.0,155.71,127.92
2016,6,5,8,15,89.5,266.5,1.95,18.5,323.5,174.63,143.05
2016,6,5,8,30,131.0,299.0,2.0,19.0,386.0,183.43,149.61
2016,6,5,8,45,238.0,305.0,2.05,19.5,475.5,185.13,140.37
2016,6,5,9,0,345.0,311.0,2.1,20.0,565.0,222.16,159.11
2016,6,5,9,15,608.5,212.0,2.2,20.0,688.0,229.14,151.0
2016,6,5,9,30,872.0,113.0,2.3,20.0,811.0,279.49,181.56
2016,6,5,9,45,887.5,110.5,2.45,20.5,846.0,335.35,229.34
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,391.61,277.95
2016,6,5,10,15,909.0,109.0,2.65,21.0,908.0,446.56,325.6
2016,6,5,10,30,915.0,110.0,2.7,21.0,935.0,500.48,371.37
2016,6,5,10,45,918.0,111.5,2.75,21.5,954.5,551.99,413.35
2016,6,5,11,0,921.0,113.0,2.8,22.0,974.0,601.75,452.69
2016,6,5,11,15,923.5,113.5,2.8,22.0,987.0,648.56,489.44
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,693.23,523.68
2016,6,5,11,45,926.5,114.5,2.8,22.0,1005.5,734.21,554.5
2016,6,5,12,0,927.0,115.0,2.8,22.0,1011.0,772.6,582.84
2016,6,5,12,15,927.0,115.5,2.8,22.0,1009.5,807.86,608.04
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,840.19,630.01
2016,6,5,12,45,917.5,120.5,2.8,22.0,996.5,864.93,646.77
2016,6,5,13,0,908.0,125.0,2.8,22.0,985.0,886.05,661.14
2016,6,5,13,15,905.0,124.0,2.85,22.0,969.0,904.4,674.1
2016,6,5,13,30,902.0,123.0,2.9,22.0,953.0,919.08,684.7
2016,6,5,13,45,898.5,121.5,3.0,22.0,930.5,929.11,692.7
2016,6,5,14,0,895.0,120.0,3.1,22.0,908.0,935.34,698.3
2016,6,5,14,15,888.5,118.5,3.15,22.0,878.5,935.05,699.29
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,930.96,697.91
2016,6,5,14,45,873.5,114.5,3.25,22.0,813.5,920.35,692.25
2016,6,5,15,0,865.0,112.0,3.3,22.0,778.0,906.11,684.23
2016,6,5,15,15,853.0,110.0,3.35,21.5,737.5,885.77,673.39
2016,6,5,15,30,841.0,108.0,3.4,21.0,697.0,872.75,667.64
2016,6,5,15,45,826.5,105.0,3.45,21.0,652.0,842.42,648.44
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,809.3,627.21
2016,6,5,16,15,792.0,98.5,3.45,20.5,558.5,768.63,601.01
2016,6,5,16,30,772.0,95.0,3.4,20.0,510.0,725.97,572.97
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.0,676.62,538.39
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,629.31,503.8
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,571.13,460.54
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,513.62,416.36
2016,6,5,17,45,600.5,70.5,3.15,18.5,258.0,447.99,364.16
2016,6,5,18,0,552.0,64.0,3.1,18.0,208.0,385.14,312.28
2016,6,5,18,15,479.5,55.5,3.05,17.5,161.5,311.92,250.36
2016,6,5,18,30,407.0,47.0,3.0,17.0,115.0,245.02,192.08
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.5,169.09,125.78
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,99.67,52.54
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,34.03,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,3.4,14.0,11.0,7.87,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.22,5.05
2016,6,6,5,30,293.0,35.0,3.5,14.0,69.0,28.48,18.66
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,36.05,26.02
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,43.61,33.06
2016,6,6,6,15,231.0,65.5,3.6,15.0,114.5,47.62,36.85
2016,6,6,6,30,0.0,77.0,3.6,15.0,77.0,57.97,46.12
2016,6,6,6,45,0.0,92.5,3.6,15.5,92.5,69.2,55.9
2016,6,6,7,0,0.0,108.0,3.6,16.0,108.0,80.35,65.44
2016,6,6,7,15,6.5,138.5,3.55,16.5,142.0,101.28,83.34
2016,6,6,7,30,13.0,169.0,3.5,17.0,176.0,121.77,100.53
2016,6,6,7,45,21.0,194.0,3.45,17.5,206.5,138.57,114.33
2016,6,6,8,0,29.0,219.0,3.4,18.0,237.0,147.33,121.13
2016,6,6,8,15,43.0,248.5,3.35,18.0,276.5,164.31,135.03
2016,6,6,8,30,57.0,278.0,3.3,18.0,316.0,180.74,148.35
2016,6,6,8,45,202.0,294.5,3.3,18.5,441.0,188.93,144.97
2016,6,6,9,0,347.0,311.0,3.3,19.0,566.0,221.86,159.94
2016,6,6,9,15,594.5,210.5,3.25,19.0,675.0,225.06,149.41
2016,6,6,9,30,842.0,110.0,3.2,19.0,784.0,269.82,176.37
2016,6,6,9,45,850.5,111.5,3.2,19.5,816.0,324.37,223.55
2016,6,6,10,0,859.0,113.0,3.2,20.0,848.0,378.69,270.94
2016,6,6,10,15,865.0,114.0,3.15,20.0,874.5,431.23,316.87
2016,6,6,10,30,871.0,115.0,3.1,20.0,901.0,482.83,361.0
2016,6,6,10,45,876.0,116.0,3.05,20.5,920.5,532.77,401.89
2016,6,6,11,0,881.0,117.0,3.0,21.0,940.0,581.25,440.33
2016,6,6,11,15,884.0,117.5,2.95,21.0,953.0,626.54,476.11
2016,6,6,11,30,887.0,118.0,2.9,21.0,966.0,669.83,509.47
2016,6,6,11,45,888.5,118.0,2.85,21.0,972.0,709.59,539.48
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,746.93,567.09
2016,6,6,12,15,890.0,118.0,2.75,21.0,976.5,780.58,591.36
2016,6,6,12,30,890.0,118.0,2.7,21.0,975.0,811.41,612.22
2016,6,6,12,45,880.5,122.5,2.7,21.0,964.0,835.16,628.47
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,855.44,642.41
2016,6,6,13,15,868.0,126.5,2.7,21.0,937.5,873.54,654.94
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,888.13,665.17
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.0,896.46,671.3
2016,6,6,14,0,854.0,124.0,2.7,21.0,876.0,901.11,675.11
2016,6,6,14,15,847.0,122.5,2.7,21.0,847.5,900.29,675.37
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,895.83,673.34
2016,6,6,14,45,830.0,119.5,2.75,21.0,784.5,885.1,667.57
2016,6,6,15,0,820.0,118.0,2.8,21.0,750.0,882.7,667.63
2016,6,6,15,15,807.5,116.0,2.8,20.5,710.5,862.17,656.17
2016,6,6,15,30,795.0,114.0,2.8,20.0,671.0,838.52,642.65
2016,6,6,15,45,779.0,111.0,2.85,20.0,627.5,807.87,623.24
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,774.63,601.85
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,734.9,576.36
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,693.34,549.11
2016,6,6,16,45,696.5,96.5,2.95,18.5,442.5,648.9,519.11
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,600.31,484.27
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,543.16,441.63
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,486.85,398.14
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,423.49,346.81
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,362.91,296.0
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,292.49,236.13
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,228.25,179.97
2016,6,6,18,45,263.5,37.0,3.45,15.5,73.5,154.44,115.48
2016,6,6,19,0,164.0,25.0,3.5,15.0,37.0,92.73,50.72
2016,6,6,19,15,82.0,12.5,3.6,14.5,18.5,30.97,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,14.0,11.0,7.87,0.0
2016,6,7,5,15,151.5,24.0,3.05,14.0,39.5,18.24,5.79
2016,6,7,5,30,262.0,38.0,3.0,14.0,68.0,28.93,19.06
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.0,38.7,28.36
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,46.57,35.69
2016,6,7,6,15,221.0,71.0,2.85,15.0,118.0,52.63,41.3
2016,6,7,6,30,0.0,84.0,2.8,15.0,84.0,62.68,50.3
2016,6,7,6,45,0.0,101.0,2.8,15.5,101.0,74.85,60.88
2016,6,7,7,0,0.0,118.0,2.8,16.0,118.0,86.93,71.19
2016,6,7,7,15,11.5,148.5,2.75,16.5,154.5,107.71,88.87
2016,6,7,7,30,23.0,179.0,2.7,17.0,191.0,128.1,105.9
2016,6,7,7,45,25.5,198.5,2.7,17.5,212.5,141.4,116.63
2016,6,7,8,0,28.0,218.0,2.7,18.0,234.0,146.77,120.55
2016,6,7,8,15,24.5,229.0,2.7,18.0,244.0,162.41,133.32
2016,6,7,8,30,21.0,240.0,2.7,18.0,254.0,170.12,139.36
2016,6,7,8,45,33.5,273.0,2.7,18.5,297.5,180.15,140.12
2016,6,7,9,0,46.0,306.0,2.7,19.0,341.0,206.46,158.94
2016,6,7,9,15,77.5,341.5,2.8,19.0,403.0,239.69,182.92
2016,6,7,9,30,109.0,377.0,2.9,19.0,465.0,277.66,210.93
2016,6,7,9,45,276.0,356.5,3.0,19.5,590.5,311.45,231.48
2016,6,7,10,0,443.0,336.0,3.1,20.0,716.0,374.63,276.99
2016,6,7,10,15,664.0,227.0,3.15,20.0,816.0,422.67,313.1
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,490.11,366.29
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.0,540.31,407.71
2016,6,7,11,0,889.0,123.0,3.4,21.0,954.0,588.76,446.62
2016,6,7,11,15,892.0,123.5,3.4,21.0,967.5,634.51,483.05
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,678.24,517.11
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.0,718.77,548.09
2016,6,7,12,0,899.0,124.0,3.4,21.0,993.0,756.92,576.74
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.0,791.02,601.98
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,822.28,623.64
2016,6,7,12,45,899.5,122.5,3.4,21.0,983.0,849.7,642.61
2016,6,7,13,0,900.0,121.0,3.4,21.0,975.0,873.87,659.35
2016,6,7,13,15,897.0,120.0,3.4,21.0,959.0,892.04,672.02
2016,6,7,13,30,894.0,119.0,3.4,21.0,943.0,906.57,682.32
2016,6,7,13,45,885.5,120.5,3.4,21.0,919.5,914.77,688.43
2016,6,7,14,0,877.0,122.0,3.4,21.0,896.0,919.22,692.16
2016,6,7,14,15,726.0,199.5,3.35,20.5,825.5,885.52,670.88
2016,6,7,14,30,575.0,277.0,3.3,20.0,755.0,819.3,623.59
2016,6,7,14,45,705.5,198.5,3.3,20.0,760.0,870.42,664.28
2016,6,7,15,0,836.0,120.0,3.3,20.0,765.0,898.59,684.65
2016,6,7,15,15,824.0,117.5,3.3,19.5,725.0,877.88,672.73
2016,6,7,15,30,812.0,115.0,3.3,19.0,685.0,853.94,658.92
2016,6,7,15,45,578.0,182.5,3.3,19.0,575.0,715.11,559.56
2016,6,7,16,0,344.0,250.0,3.3,19.0,465.0,548.93,433.95
2016,6,7,16,15,305.5,235.5,3.3,18.5,415.5,495.63,395.65
2016,6,7,16,30,267.0,221.0,3.3,18.0,366.0,443.18,356.53
2016,6,7,16,45,217.5,203.0,3.35,18.0,313.5,363.85,294.91
2016,6,7,17,0,168.0,185.0,3.4,18.0,261.0,304.33,247.53
2016,6,7,17,15,189.5,160.5,3.45,17.5,236.5,288.06,235.97
2016,6,7,17,30,211.0,136.0,3.5,17.0,212.0,282.32,232.13
2016,6,7,17,45,185.0,118.5,3.55,16.5,177.5,240.06,197.27
2016,6,7,18,0,159.0,101.0,3.6,16.0,143.0,188.92,154.38
2016,6,7,18,15,253.0,77.0,3.55,15.5,127.5,211.14,171.36
2016,6,7,18,30,347.0,53.0,3.5,15.0,112.0,222.21,176.19
2016,6,7,18,45,244.0,40.0,3.5,15.0,75.0,150.83,113.3
2016,6,7,19,0,141.0,27.0,3.5,15.0,38.0,88.33,49.76
2016,6,7,19,15,70.5,13.5,3.5,14.5,19.0,28.82,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.36,0.0
2016,6,8,5,15,0.0,11.5,4.0,13.0,11.5,8.73,0.0
2016,6,8,5,30,0.0,20.0,4.0,13.0,20.0,15.22,7.41
2016,6,8,5,45,0.0,32.0,4.05,13.5,32.0,24.43,15.91
2016,6,8,6,0,0.0,44.0,4.1,14.0,44.0,33.65,24.36
2016,6,8,6,15,0.0,57.0,4.1,14.0,57.0,43.54,33.36
2016,6,8,6,30,0.0,70.0,4.1,14.0,70.0,53.17,42.02
2016,6,8,6,45,0.0,83.5,4.15,14.5,83.5,63.09,50.71
2016,6,8,7,0,0.0,97.0,4.2,15.0,97.0,72.94,59.19
2016,6,8,7,15,3.5,129.0,4.25,15.0,131.0,95.1,78.44
2016,6,8,7,30,7.0,161.0,4.3,15.0,165.0,116.66,96.94
2016,6,8,7,45,38.0,202.0,4.35,15.5,224.0,137.23,114.16
2016,6,8,8,0,69.0,243.0,4.4,16.0,283.0,160.85,133.73
2016,6,8,8,15,72.0,265.0,4.45,16.0,310.0,173.43,143.98
2016,6,8,8,30,75.0,287.0,4.5,16.0,337.0,185.67,153.89
2016,6,8,8,45,62.0,298.0,4.6,16.5,341.5,194.0,152.39
2016,6,8,9,0,49.0,309.0,4.7,17.0,346.0,208.23,162.03
2016,6,8,9,15,145.0,342.0,4.75,17.0,457.0,242.07,184.03
2016,6,8,9,30,241.0,375.0,4.8,17.0,568.0,289.09,217.2
2016,6,8,9,45,183.0,394.5,4.85,17.0,545.0,314.19,240.02
2016,6,8,10,0,125.0,414.0,4.9,17.0,522.0,324.25,250.43
2016,6,8,10,15,268.0,394.0,4.95,17.0,633.5,377.85,290.46
2016,6,8,10,30,411.0,374.0,5.0,17.0,745.0,448.75,345.28
2016,6,8,10,45,449.5,375.0,5.05,17.5,789.0,499.12,384.94
2016,6,8,11,0,488.0,376.0,5.1,18.0,833.0,552.45,426.42
2016,6,8,11,15,478.0,386.5,5.1,18.0,839.0,585.87,452.98
2016,6,8,11,30,468.0,397.0,5.1,18.0,845.0,617.51,477.71
2016,6,8,11,45,674.0,268.0,5.2,18.0,917.5,688.66,535.36
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,753.25,588.68
2016,6,8,12,15,671.0,271.0,5.3,18.0,919.5,753.18,584.99
2016,6,8,12,30,462.0,403.0,5.3,18.0,849.0,724.07,559.74
2016,6,8,12,45,472.5,395.5,5.35,18.0,847.5,748.46,578.82
2016,6,8,13,0,483.0,388.0,5.4,18.0,846.0,770.83,596.15
2016,6,8,13,15,494.0,374.5,5.35,18.0,836.5,786.37,608.21
2016,6,8,13,30,505.0,361.0,5.3,18.0,827.0,799.32,618.43
2016,6,8,13,45,666.0,256.5,5.3,18.0,854.5,865.42,671.43
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,915.21,709.71
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,913.78,710.04
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,908.68,708.16
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,899.61,702.85
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,886.9,695.05
2016,6,8,15,15,790.5,134.5,5.05,17.0,718.0,865.36,680.64
2016,6,8,15,30,777.0,132.0,5.0,17.0,678.0,840.71,664.05
2016,6,8,15,45,637.0,167.5,4.95,17.0,596.0,750.36,598.27
2016,6,8,16,0,497.0,203.0,4.9,17.0,514.0,647.2,519.51
2016,6,8,16,15,493.0,187.0,4.9,16.5,475.0,615.13,497.85
2016,6,8,16,30,489.0,171.0,4.9,16.0,436.0,581.11,473.9
2016,6,8,16,45,450.0,160.5,4.9,16.0,386.0,525.08,430.7
2016,6,8,17,0,411.0,150.0,4.9,16.0,336.0,470.03,387.51
2016,6,8,17,15,397.0,132.5,4.9,15.5,294.5,425.76,353.19
2016,6,8,17,30,383.0,115.0,4.9,15.0,253.0,381.21,317.57
2016,6,8,17,45,342.5,103.5,4.9,15.0,212.5,327.77,272.67
2016,6,8,18,0,302.0,92.0,4.9,15.0,172.0,277.16,229.11
2016,6,8,18,15,259.5,75.5,4.8,14.5,134.0,223.48,182.47
2016,6,8,18,30,217.0,59.0,4.7,14.0,96.0,173.61,138.22
2016,6,8,18,45,154.5,43.0,4.6,14.0,65.0,112.18,84.1
2016,6,8,19,0,92.0,27.0,4.5,14.0,34.0,65.56,36.89
2016,6,8,19,15,46.0,13.5,4.45,14.0,17.0,22.51,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,4.5,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,4.6,14.0,12.0,8.65,0.0
2016,6,9,5,15,147.5,25.5,4.7,14.0,41.0,19.32,6.59
2016,6,9,5,30,258.0,40.0,4.8,14.0,70.0,30.34,20.24
2016,6,9,5,45,348.5,50.5,4.95,14.0,112.0,38.48,28.21
2016,6,9,6,0,439.0,61.0,5.1,14.0,154.0,48.93,37.9
2016,6,9,6,15,237.5,87.5,5.05,14.0,139.5,63.39,51.03
2016,6,9,6,30,36.0,114.0,5.0,14.0,125.0,80.54,66.36
2016,6,9,6,45,43.0,134.0,4.95,14.5,150.0,93.74,77.83
2016,6,9,7,0,50.0,154.0,4.9,15.0,175.0,106.74,88.91
2016,6,9,7,15,25.0,144.5,4.85,15.0,155.0,102.18,84.64
2016,6,9,7,30,0.0,135.0,4.8,15.0,135.0,99.79,82.27
2016,6,9,7,45,1.5,153.0,4.75,15.5,154.0,112.38,92.75
2016,6,9,8,0,3.0,171.0,4.7,16.0,173.0,124.85,102.99
2016,6,9,8,15,26.0,222.0,4.7,16.0,239.5,149.8,123.98
2016,6,9,8,30,49.0,273.0,4.7,16.0,306.0,178.02,147.52
2016,6,9,8,45,34.0,266.5,4.7,16.5,290.5,176.56,138.76
2016,6,9,9,0,19.0,260.0,4.7,17.0,275.0,188.01,147.06
2016,6,9,9,15,40.5,307.0,4.7,17.0,339.5,214.02,166.37
2016,6,9,9,30,62.0,354.0,4.7,17.0,404.0,253.6,196.54
2016,6,9,9,45,41.5,330.5,4.7,17.5,364.5,242.73,188.37
2016,6,9,10,0,21.0,307.0,4.7,18.0,325.0,233.67,181.54
2016,6,9,10,15,25.5,333.0,4.7,18.0,355.5,251.36,195.26
2016,6,9,10,30,30.0,359.0,4.7,18.0,386.0,276.55,214.8
2016,6,9,10,45,42.0,390.0,4.7,18.5,429.0,310.17,240.3
2016,6,9,11,0,54.0,421.0,4.7,19.0,472.0,345.9,267.23
2016,6,9,11,15,46.0,413.0,4.7,19.0,457.0,343.07,265.04
2016,6,9,11,30,38.0,405.0,4.7,19.0,442.0,338.89,261.83
2016,6,9,11,45,40.0,406.0,4.75,19.0,445.0,347.3,268.42
2016,6,9,12,0,42.0,407.0,4.8,19.0,448.0,355.65,274.95
2016,6,9,12,15,42.0,406.0,4.9,19.0,447.0,360.73,279.02
2016,6,9,12,30,42.0,405.0,5.0,19.0,446.0,365.45,282.84
2016,6,9,12,45,69.5,428.0,5.1,19.0,495.0,412.71,319.75
2016,6,9,13,0,97.0,451.0,5.2,19.0,544.0,461.85,357.8
2016,6,9,13,15,93.0,447.0,5.25,19.0,535.0,461.3,357.54
2016,6,9,13,30,89.0,443.0,5.3,19.0,526.0,460.0,356.89
2016,6,9,13,45,188.0,429.0,5.4,19.0,597.5,558.21,434.17
2016,6,9,14,0,287.0,415.0,5.5,19.0,669.0,658.52,511.58
2016,6,9,14,15,317.5,391.0,5.55,18.5,663.0,669.91,522.54
2016,6,9,14,30,348.0,367.0,5.6,18.0,657.0,679.19,532.44
2016,6,9,14,45,311.0,359.5,5.65,18.0,610.5,641.19,504.34
2016,6,9,15,0,274.0,352.0,5.7,18.0,564.0,601.9,475.17
2016,6,9,15,15,559.5,226.0,5.75,18.0,629.0,749.82,595.3
2016,6,9,15,30,845.0,100.0,5.8,18.0,694.0,855.46,677.07
2016,6,9,15,45,828.5,98.0,5.85,18.0,649.5,825.07,656.02
2016,6,9,16,0,812.0,96.0,5.9,18.0,605.0,801.18,640.36
2016,6,9,16,15,585.0,150.5,5.9,17.5,502.0,660.54,535.13
2016,6,9,16,30,358.0,205.0,5.9,17.0,399.0,496.29,405.45
2016,6,9,16,45,538.5,144.5,5.95,16.5,404.5,573.7,472.2
2016,6,9,17,0,719.0,84.0,6.0,16.0,410.0,621.91,514.62
2016,6,9,17,15,685.0,79.5,5.95,15.5,360.0,568.16,472.33
2016,6,9,17,30,651.0,75.0,5.9,15.0,310.0,512.38,427.53
2016,6,9,17,45,602.0,69.5,5.9,15.0,260.5,447.72,373.35
2016,6,9,18,0,553.0,64.0,5.9,15.0,211.0,385.81,319.89
2016,6,9,18,15,484.5,56.0,5.85,14.5,165.0,315.1,258.25
2016,6,9,18,30,416.0,48.0,5.8,14.0,119.0,250.21,200.17
2016,6,9,18,45,313.0,37.5,5.75,14.0,81.0,176.51,134.17
2016,6,9,19,0,210.0,27.0,5.7,14.0,43.0,110.73,66.31
2016,6,9,19,15,105.0,13.5,5.6,14.0,21.5,37.81,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,8.65,0.0
2016,6,10,5,15,216.0,22.5,4.7,13.5,43.5,18.35,6.04
2016,6,10,5,30,345.0,34.0,4.9,14.0,74.0,27.9,18.18
2016,6,10,5,45,426.0,42.5,5.1,14.5,116.0,34.77,24.9
2016,6,10,6,0,507.0,51.0,5.3,15.0,158.0,41.67,31.33
2016,6,10,6,15,562.5,57.0,5.4,15.0,205.5,46.41,35.76
2016,6,10,6,30,618.0,63.0,5.5,15.0,253.0,51.17,40.06
2016,6,10,6,45,654.5,68.5,5.6,15.5,302.0,55.29,43.6
2016,6,10,7,0,691.0,74.0,5.7,16.0,351.0,64.21,51.27
2016,6,10,7,15,720.0,78.0,5.7,16.5,401.0,67.22,53.64
2016,6,10,7,30,749.0,82.0,5.7,17.0,451.0,70.17,55.92
2016,6,10,7,45,769.0,85.5,5.75,17.5,499.0,72.5,57.63
2016,6,10,8,0,789.0,89.0,5.8,18.0,547.0,74.73,59.25
2016,6,10,8,15,806.5,92.0,5.8,18.0,593.0,76.47,60.55
2016,6,10,8,30,824.0,95.0,5.8,18.0,639.0,87.28,69.63
2016,6,10,8,45,835.0,98.5,5.8,18.5,681.0,100.43,68.18
2016,6,10,9,0,846.0,102.0,5.8,19.0,723.0,156.65,90.72
2016,6,10,9,15,857.0,104.0,5.8,19.0,761.5,212.76,129.17
2016,6,10,9,30,868.0,106.0,5.8,19.0,800.0,269.39,175.7
2016,6,10,9,45,878.5,106.0,5.85,19.0,834.0,324.9,224.65
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,380.34,274.47
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,435.12,323.53
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,489.03,371.0
2016,6,10,10,45,907.5,110.0,6.05,19.5,944.0,540.26,414.56
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,589.92,455.66
2016,6,10,11,15,916.0,111.5,6.1,20.0,979.0,637.17,494.63
2016,6,10,11,30,920.0,112.0,6.1,20.0,993.0,682.44,531.2
2016,6,10,11,45,922.0,112.0,6.2,20.0,999.5,723.82,564.45
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,762.75,595.32
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,797.92,622.31
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,830.21,645.78
2016,6,10,12,45,907.0,123.0,6.35,20.0,991.5,853.41,662.87
2016,6,10,13,0,889.0,134.0,6.4,20.0,978.0,872.71,677.23
2016,6,10,13,15,886.0,133.0,6.4,20.0,962.5,891.08,690.8
2016,6,10,13,30,883.0,132.0,6.4,20.0,947.0,905.85,701.86
2016,6,10,13,45,879.5,130.0,6.45,20.0,925.0,915.63,709.7
2016,6,10,14,0,876.0,128.0,6.5,20.0,903.0,921.66,714.99
2016,6,10,14,15,869.0,126.5,6.55,19.5,874.0,921.23,717.2
2016,6,10,14,30,862.0,125.0,6.6,19.0,845.0,917.08,716.87
2016,6,10,14,45,854.5,122.5,6.65,19.0,810.5,907.88,711.6
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,895.09,703.83
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,886.27,700.43
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,862.35,685.9
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,832.58,665.66
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,800.03,643.23
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,759.7,615.7
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,717.43,586.28
2016,6,10,16,45,727.5,97.0,6.95,17.0,462.0,671.88,552.77
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,622.22,514.27
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,564.63,469.11
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,507.73,423.24
2016,6,10,17,45,576.5,77.0,6.7,16.0,261.0,441.3,367.43
2016,6,10,18,0,524.0,71.0,6.6,16.0,211.0,377.92,312.73
2016,6,10,18,15,452.5,62.0,6.35,15.5,165.0,305.94,250.14
2016,6,10,18,30,381.0,53.0,6.1,15.0,119.0,240.08,191.58
2016,6,10,18,45,273.0,41.0,5.9,14.5,80.5,162.73,123.57
2016,6,10,19,0,165.0,29.0,5.7,14.0,42.0,99.33,60.45
2016,6,10,19,15,82.5,14.5,5.5,13.5,21.0,32.81,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,37.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,148.5,25.0,2.95,12.5,40.5,18.96,6.49
2016,6,11,5,30,260.0,40.0,3.0,13.0,70.0,30.35,20.37
2016,6,11,5,45,354.5,50.0,3.05,13.5,113.0,40.35,29.93
2016,6,11,6,0,449.0,60.0,3.1,14.0,156.0,48.22,37.3
2016,6,11,6,15,509.5,68.0,3.05,14.5,203.5,54.19,42.77
2016,6,11,6,30,570.0,76.0,3.0,15.0,251.0,60.12,48.02
2016,6,11,6,45,617.5,81.0,3.0,16.0,302.0,63.63,50.88
2016,6,11,7,0,665.0,86.0,3.0,17.0,353.0,67.17,53.65
2016,6,11,7,15,696.0,90.5,3.0,17.5,403.0,70.05,55.88
2016,6,11,7,30,727.0,95.0,3.0,18.0,453.0,72.88,58.03
2016,6,11,7,45,751.5,98.5,3.0,18.5,502.5,81.03,64.73
2016,6,11,8,0,776.0,102.0,3.0,19.0,552.0,83.03,66.09
2016,6,11,8,15,794.0,105.0,2.9,19.5,598.0,84.46,66.96
2016,6,11,8,30,812.0,108.0,2.8,20.0,644.0,85.8,67.76
2016,6,11,8,45,826.0,110.0,2.75,20.5,687.0,96.71,65.17
2016,6,11,9,0,840.0,112.0,2.7,21.0,730.0,160.95,93.54
2016,6,11,9,15,850.5,114.0,2.6,21.5,768.0,216.76,130.6
2016,6,11,9,30,861.0,116.0,2.5,22.0,806.0,273.02,175.25
2016,6,11,9,45,866.0,119.5,2.45,22.5,837.5,328.89,222.61
2016,6,11,10,0,871.0,123.0,2.4,23.0,869.0,384.18,269.89
2016,6,11,10,15,877.0,124.5,2.4,23.5,895.5,437.78,315.2
2016,6,11,10,30,883.0,126.0,2.4,24.0,922.0,490.43,358.58
2016,6,11,10,45,886.5,127.5,2.4,24.5,942.0,540.67,398.85
2016,6,11,11,0,890.0,129.0,2.4,25.0,962.0,589.31,436.6
2016,6,11,11,15,892.5,129.5,2.45,25.0,975.0,634.9,472.1
2016,6,11,11,30,895.0,130.0,2.5,25.0,988.0,678.44,505.28
2016,6,11,11,45,683.5,267.5,2.6,25.0,924.5,692.0,513.44
2016,6,11,12,0,472.0,405.0,2.7,25.0,861.0,680.73,503.31
2016,6,11,12,15,397.0,432.0,2.9,25.0,816.0,665.84,493.52
2016,6,11,12,30,322.0,459.0,3.1,25.0,771.0,650.02,482.45
2016,6,11,12,45,615.5,289.5,3.35,25.5,877.5,775.0,576.62
2016,6,11,13,0,909.0,120.0,3.6,26.0,984.0,877.07,650.4
2016,6,11,13,15,906.0,119.0,3.75,25.5,968.5,895.57,664.64
2016,6,11,13,30,903.0,118.0,3.9,25.0,953.0,910.41,677.16
2016,6,11,13,45,896.0,118.5,4.1,25.0,929.5,919.33,684.76
2016,6,11,14,0,889.0,119.0,4.3,25.0,906.0,924.47,689.94
