Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,882.5,118.0,4.35,25.0,877.0,924.91,691.32
2016,6,11,14,30,876.0,117.0,4.4,25.0,848.0,921.61,690.31
2016,6,11,14,45,863.5,116.5,4.45,25.0,812.0,909.71,683.55
2016,6,11,15,0,851.0,116.0,4.5,25.0,776.0,894.33,674.49
2016,6,11,15,15,839.0,114.0,4.5,24.5,736.0,874.55,663.62
2016,6,11,15,30,827.0,112.0,4.5,24.0,696.0,862.32,658.03
2016,6,11,15,45,807.5,111.0,4.55,23.5,650.5,830.53,638.94
2016,6,11,16,0,788.0,110.0,4.6,23.0,605.0,796.19,617.86
2016,6,11,16,15,767.5,106.5,4.55,22.5,557.5,756.08,591.72
2016,6,11,16,30,747.0,103.0,4.5,22.0,510.0,714.05,563.79
2016,6,11,16,45,717.5,99.5,4.5,22.0,460.0,667.29,530.78
2016,6,11,17,0,688.0,96.0,4.5,22.0,410.0,616.45,493.1
2016,6,11,17,15,505.0,110.5,4.45,21.0,326.5,473.79,383.66
2016,6,11,17,30,322.0,125.0,4.4,20.0,243.0,338.84,276.42
2016,6,11,17,45,284.5,112.0,4.35,19.5,204.0,289.8,236.63
2016,6,11,18,0,247.0,99.0,4.3,19.0,165.0,243.6,197.94
2016,6,11,18,15,213.5,80.5,4.1,18.5,129.0,196.05,157.29
2016,6,11,18,30,180.0,62.0,3.9,18.0,93.0,151.31,118.3
2016,6,11,18,45,127.0,44.5,3.75,17.5,63.0,103.5,76.66
2016,6,11,19,0,74.0,27.0,3.6,17.0,33.0,60.04,35.01
2016,6,11,19,15,37.0,13.5,3.45,16.5,16.5,20.24,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,22.0,10.0,3.5,13.0,11.0,7.87,0.0
2016,6,12,5,15,122.0,26.5,3.55,13.5,40.0,19.96,7.07
2016,6,12,5,30,222.0,43.0,3.6,14.0,69.0,32.28,21.91
2016,6,12,5,45,316.5,54.5,3.7,14.5,111.0,41.04,30.4
2016,6,12,6,0,411.0,66.0,3.8,15.0,153.0,49.87,38.59
2016,6,12,6,15,473.0,74.5,3.8,15.0,200.5,58.82,46.78
2016,6,12,6,30,535.0,83.0,3.8,15.0,248.0,64.92,52.27
2016,6,12,6,45,588.0,88.0,3.8,15.5,299.0,68.26,55.07
2016,6,12,7,0,641.0,93.0,3.8,16.0,350.0,71.65,57.81
2016,6,12,7,15,673.5,97.5,3.7,16.0,400.0,74.35,59.99
2016,6,12,7,30,706.0,102.0,3.6,16.0,450.0,77.0,62.1
2016,6,12,7,45,735.0,104.5,3.55,16.5,500.0,78.25,62.84
2016,6,12,8,0,764.0,107.0,3.5,17.0,550.0,86.1,69.28
2016,6,12,8,15,782.5,110.0,3.4,17.5,596.5,87.4,70.03
2016,6,12,8,30,801.0,113.0,3.3,18.0,643.0,88.62,70.72
2016,6,12,8,45,817.5,115.0,3.25,18.5,686.0,98.54,67.85
2016,6,12,9,0,834.0,117.0,3.2,19.0,729.0,154.47,89.54
2016,6,12,9,15,845.0,119.0,3.2,19.0,767.5,217.89,133.2
2016,6,12,9,30,856.0,121.0,3.2,19.0,806.0,273.99,178.53
2016,6,12,9,45,871.5,118.0,3.2,19.5,840.5,328.58,225.29
2016,6,12,10,0,887.0,115.0,3.2,20.0,875.0,383.57,273.06
2016,6,12,10,15,893.0,116.5,3.25,20.0,902.0,437.94,320.66
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,491.35,366.52
2016,6,12,10,45,903.5,118.5,3.35,20.5,949.0,542.14,408.5
2016,6,12,11,0,908.0,119.0,3.4,21.0,969.0,591.38,448.0
2016,6,12,11,15,910.5,119.5,3.5,21.0,981.5,637.67,485.25
2016,6,12,11,30,913.0,120.0,3.6,21.0,994.0,681.88,520.1
2016,6,12,11,45,912.5,121.0,3.7,21.5,999.5,722.18,550.35
2016,6,12,12,0,912.0,122.0,3.8,22.0,1005.0,759.9,578.06
2016,6,12,12,15,911.5,122.0,3.85,22.0,1003.0,794.14,603.73
2016,6,12,12,30,911.0,122.0,3.9,22.0,1001.0,825.5,625.8
2016,6,12,12,45,904.5,124.0,3.95,22.0,990.5,850.53,643.4
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,872.1,658.68
2016,6,12,13,15,894.5,125.5,3.95,21.5,964.0,890.55,672.69
2016,6,12,13,30,891.0,125.0,3.9,21.0,948.0,905.39,684.32
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.0,913.89,690.68
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,918.6,694.6
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,918.2,694.88
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,914.07,692.76
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.5,903.59,686.4
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,889.6,677.76
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.0,880.2,673.44
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,855.98,658.77
2016,6,12,15,45,804.5,109.5,3.45,20.0,647.5,826.17,639.24
2016,6,12,16,0,789.0,107.0,3.4,20.0,603.0,793.67,617.73
2016,6,12,16,15,768.5,103.5,3.3,19.5,555.5,753.61,591.49
2016,6,12,16,30,748.0,100.0,3.2,19.0,508.0,711.63,563.52
2016,6,12,16,45,721.0,96.0,3.15,19.0,458.5,665.88,531.38
2016,6,12,17,0,694.0,92.0,3.1,19.0,409.0,616.2,494.6
2016,6,12,17,15,659.0,87.0,3.0,18.5,359.0,559.65,452.32
2016,6,12,17,30,624.0,82.0,2.9,18.0,309.0,503.74,409.23
2016,6,12,17,45,575.0,75.5,2.85,18.0,260.0,439.11,357.2
2016,6,12,18,0,526.0,69.0,2.8,18.0,211.0,377.26,305.8
2016,6,12,18,15,458.0,60.5,2.75,17.5,165.5,307.48,247.04
2016,6,12,18,30,390.0,52.0,2.7,17.0,120.0,243.43,191.51
2016,6,12,18,45,291.0,40.0,2.65,16.5,81.5,168.28,126.55
2016,6,12,19,0,192.0,28.0,2.6,16.0,43.0,107.19,66.55
2016,6,12,19,15,96.0,14.0,2.6,15.5,21.5,36.02,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,6.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,0.0,12.0,3.6,13.0,12.0,9.44,0.0
2016,6,13,5,15,135.5,25.0,3.55,13.0,41.0,18.92,6.39
2016,6,13,5,30,271.0,38.0,3.5,13.0,70.0,28.98,19.19
2016,6,13,5,45,364.5,47.5,3.45,13.5,112.0,38.38,28.19
2016,6,13,6,0,458.0,57.0,3.4,14.0,154.0,45.93,35.26
2016,6,13,6,15,516.5,64.5,3.35,14.0,201.5,51.59,40.54
2016,6,13,6,30,575.0,72.0,3.3,14.0,249.0,57.22,45.63
2016,6,13,6,45,621.0,76.5,3.3,14.5,299.0,60.46,48.38
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,63.75,51.07
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,66.75,53.55
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,75.42,60.97
2016,6,13,7,45,755.0,92.5,3.8,15.5,498.5,76.97,61.99
2016,6,13,8,0,781.0,95.0,4.0,16.0,548.0,78.5,62.98
2016,6,13,8,15,799.0,98.0,4.15,16.0,594.5,80.11,64.17
2016,6,13,8,30,817.0,101.0,4.3,16.0,641.0,81.61,65.28
2016,6,13,8,45,832.0,103.0,4.45,16.5,684.0,100.32,70.36
2016,6,13,9,0,847.0,105.0,4.6,17.0,727.0,155.88,91.28
2016,6,13,9,15,858.0,107.0,4.7,17.0,765.5,212.03,129.36
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,268.7,175.84
2016,6,13,9,45,882.0,108.0,4.9,17.5,838.5,324.33,224.44
2016,6,13,10,0,895.0,107.0,5.0,18.0,873.0,380.16,274.03
2016,6,13,10,15,902.0,108.0,5.1,18.0,901.0,434.93,323.1
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,488.82,370.6
2016,6,13,10,45,912.5,111.0,5.35,18.0,949.5,540.55,415.5
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,590.64,458.07
2016,6,13,11,15,919.5,113.5,5.65,18.0,984.0,637.84,497.52
2016,6,13,11,30,923.0,114.0,5.8,18.0,998.0,683.01,534.62
2016,6,13,11,45,923.0,115.0,5.95,18.0,1004.0,723.99,567.91
2016,6,13,12,0,923.0,116.0,6.1,18.0,1010.0,762.4,598.74
2016,6,13,12,15,923.0,116.0,6.15,18.0,1008.5,797.32,626.12
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,829.34,649.75
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,856.24,669.86
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,879.76,687.59
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,898.45,701.46
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,913.46,712.77
2016,6,13,13,45,905.0,114.5,6.45,18.0,933.5,922.5,720.13
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,927.73,724.88
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,927.33,727.12
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,923.16,726.77
2016,6,13,14,45,870.5,112.5,6.7,17.0,814.5,911.36,719.8
2016,6,13,15,0,857.0,113.0,6.8,17.0,778.0,896.09,710.36
2016,6,13,15,15,845.0,111.0,6.8,16.5,738.0,876.32,698.57
2016,6,13,15,30,833.0,109.0,6.8,16.0,698.0,863.87,692.26
2016,6,13,15,45,819.5,105.5,6.8,16.0,654.0,834.48,671.91
2016,6,13,16,0,806.0,102.0,6.8,16.0,610.0,802.27,649.4
2016,6,13,16,15,786.5,98.5,6.8,16.0,562.5,762.63,621.05
2016,6,13,16,30,767.0,95.0,6.8,16.0,515.0,720.98,590.86
2016,6,13,16,45,750.5,88.5,6.8,16.0,467.0,676.57,558.13
2016,6,13,17,0,734.0,82.0,6.8,16.0,419.0,630.54,522.98
2016,6,13,17,15,554.0,100.0,6.8,15.5,337.0,504.01,420.69
2016,6,13,17,30,374.0,118.0,6.8,15.0,255.0,378.84,317.1
2016,6,13,17,45,472.5,90.5,6.85,15.0,236.5,388.94,325.67
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,394.94,328.55
2016,6,13,18,15,503.5,56.0,6.8,14.5,171.5,324.95,267.13
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,260.53,209.21
2016,6,13,18,45,324.5,39.0,6.65,14.0,85.5,182.86,139.97
2016,6,13,19,0,213.0,29.0,6.6,14.0,46.0,115.51,73.59
2016,6,13,19,15,106.5,14.5,6.6,13.5,23.0,39.21,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,157.5,25.0,5.5,12.5,41.5,18.99,6.38
2016,6,14,5,30,273.0,39.0,5.5,13.0,71.0,29.7,19.78
2016,6,14,5,45,376.0,47.0,5.5,13.5,114.0,38.06,27.89
2016,6,14,6,0,479.0,55.0,5.5,14.0,157.0,44.55,34.01
2016,6,14,6,15,537.5,62.0,5.5,14.0,204.5,49.92,39.04
2016,6,14,6,30,596.0,69.0,5.5,14.0,252.0,55.28,43.9
2016,6,14,6,45,645.5,72.0,5.5,14.5,303.0,57.64,45.86
2016,6,14,7,0,695.0,75.0,5.5,15.0,354.0,65.04,52.21
2016,6,14,7,15,690.5,84.0,5.55,15.0,392.5,65.61,52.55
2016,6,14,7,30,686.0,93.0,5.6,15.0,431.0,70.73,56.87
2016,6,14,7,45,743.5,90.5,5.7,15.5,491.5,75.34,60.59
2016,6,14,8,0,801.0,88.0,5.8,16.0,552.0,74.38,59.42
2016,6,14,8,15,817.5,90.5,5.8,16.0,598.0,75.82,60.48
2016,6,14,8,30,834.0,93.0,5.8,16.0,644.0,86.39,69.42
2016,6,14,8,45,847.0,95.0,5.8,16.5,686.5,95.5,76.91
2016,6,14,9,0,860.0,97.0,5.8,17.0,729.0,151.61,87.66
2016,6,14,9,15,870.0,99.0,5.8,17.0,767.0,208.23,126.03
2016,6,14,9,30,880.0,101.0,5.8,17.0,805.0,265.25,172.97
2016,6,14,9,45,885.0,103.5,5.8,17.5,837.0,321.4,222.47
2016,6,14,10,0,890.0,106.0,5.8,18.0,869.0,376.92,272.23
2016,6,14,10,15,896.0,107.5,5.85,18.0,895.5,431.34,321.23
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,484.8,368.58
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,535.39,411.89
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,584.37,452.7
2016,6,14,11,15,913.0,110.5,6.05,19.0,975.5,630.96,491.49
2016,6,14,11,30,916.0,111.0,6.1,19.0,989.0,675.49,527.86
2016,6,14,11,45,916.5,111.5,6.2,19.0,995.0,716.12,560.73
2016,6,14,12,0,917.0,112.0,6.3,19.0,1001.0,754.22,591.15
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.5,788.88,619.65
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,820.66,644.59
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,848.14,665.4
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,872.3,683.87
2016,6,14,13,15,913.0,109.0,6.9,17.5,965.5,890.85,699.49
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,905.72,712.6
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,915.12,720.69
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,920.73,726.17
2016,6,14,14,15,891.5,107.0,7.3,17.0,875.0,921.16,727.37
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,917.84,725.95
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,908.86,720.52
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,896.25,712.51
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.5,877.08,701.08
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,854.63,687.19
2016,6,14,15,45,836.5,94.0,7.3,16.0,655.0,826.75,667.85
2016,6,14,16,0,824.0,91.0,7.3,16.0,611.0,796.02,646.28
2016,6,14,16,15,805.5,88.5,7.35,15.5,564.0,766.74,627.05
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,726.52,599.01
2016,6,14,16,45,656.5,106.5,7.45,15.0,442.5,630.07,523.87
2016,6,14,17,0,526.0,127.0,7.5,15.0,368.0,526.63,440.0
2016,6,14,17,15,542.0,107.0,7.5,14.5,329.5,503.43,422.64
2016,6,14,17,30,558.0,87.0,7.5,14.0,291.0,468.34,394.66
2016,6,14,17,45,503.0,82.5,7.5,14.0,245.5,405.19,340.86
2016,6,14,18,0,448.0,78.0,7.5,14.0,200.0,339.64,284.01
2016,6,14,18,15,395.0,66.5,7.4,13.5,157.5,278.89,230.41
2016,6,14,18,30,342.0,55.0,7.3,13.0,115.0,222.8,179.71
2016,6,14,18,45,251.5,42.0,7.2,13.0,79.0,156.05,119.85
2016,6,14,19,0,161.0,29.0,7.1,13.0,43.0,99.19,63.79
2016,6,14,19,15,80.5,14.5,7.0,12.5,21.5,32.47,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,51.0,12.0,5.3,12.0,13.0,9.44,0.0
2016,6,15,5,15,174.5,25.0,5.4,12.0,42.5,19.04,6.36
2016,6,15,5,30,298.0,38.0,5.5,12.0,72.0,31.02,20.99
2016,6,15,5,45,393.0,46.0,5.65,12.5,115.0,37.37,27.39
2016,6,15,6,0,488.0,54.0,5.8,13.0,158.0,43.85,33.53
2016,6,15,6,15,546.5,60.5,5.8,13.5,205.5,48.88,38.19
2016,6,15,6,30,605.0,67.0,5.8,14.0,253.0,53.93,42.69
2016,6,15,6,45,481.0,101.5,5.85,14.5,266.0,74.04,60.43
2016,6,15,7,0,357.0,136.0,5.9,15.0,279.0,93.25,77.1
2016,6,15,7,15,556.0,109.0,5.95,15.0,366.5,80.0,65.22
2016,6,15,7,30,755.0,82.0,6.0,15.0,454.0,70.31,56.5
2016,6,15,7,45,780.5,84.0,6.1,15.5,503.5,71.75,57.46
2016,6,15,8,0,806.0,86.0,6.2,16.0,553.0,73.19,58.4
2016,6,15,8,15,822.5,88.5,6.25,16.0,599.0,83.37,67.03
2016,6,15,8,30,839.0,91.0,6.3,16.0,645.0,85.35,68.54
2016,6,15,8,45,854.0,92.0,6.35,16.5,688.0,93.19,74.94
2016,6,15,9,0,869.0,93.0,6.4,17.0,731.0,149.24,85.67
2016,6,15,9,15,879.0,94.5,6.4,17.0,769.0,206.01,123.98
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,263.18,171.05
2016,6,15,9,45,893.5,99.0,6.45,17.0,838.5,319.97,221.69
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,376.09,272.79
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.0,430.57,322.25
2016,6,15,10,30,910.0,104.0,6.5,17.0,924.0,484.06,370.03
2016,6,15,10,45,914.0,105.0,6.5,17.0,944.5,535.36,415.01
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,585.04,457.61
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,631.97,497.05
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,676.82,534.0
2016,6,15,11,45,926.0,107.0,6.5,17.5,999.0,718.39,566.62
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,757.49,596.62
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,792.47,623.66
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,824.53,647.03
2016,6,15,12,45,917.0,112.5,6.35,18.0,992.5,849.15,664.91
2016,6,15,13,0,906.0,118.0,6.3,18.0,981.0,870.14,680.17
2016,6,15,13,15,903.0,117.5,6.2,18.0,965.5,889.15,693.81
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,904.55,704.87
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,915.74,713.24
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,923.12,718.99
2016,6,15,14,15,691.5,210.0,5.9,17.5,811.0,860.27,674.66
2016,6,15,14,30,484.0,310.0,5.8,17.0,715.0,764.48,601.0
2016,6,15,14,45,681.5,204.5,5.75,17.0,748.5,851.25,671.51
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,901.18,708.96
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,881.95,695.84
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,859.42,680.72
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,832.34,662.28
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,802.21,641.53
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,764.61,616.05
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,732.53,594.5
2016,6,15,16,45,781.0,77.0,5.2,16.0,472.0,686.5,560.81
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,639.11,525.49
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,584.26,482.87
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,529.55,439.17
2016,6,15,17,45,655.5,60.5,4.55,15.0,272.5,467.33,387.43
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,409.12,337.38
2016,6,15,18,15,550.0,49.0,4.15,14.5,176.5,340.05,277.47
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,276.22,220.49
2016,6,15,18,45,388.5,34.0,3.7,13.5,90.0,202.3,154.7
2016,6,15,19,0,291.0,25.0,3.5,13.0,50.0,138.92,90.54
2016,6,15,19,15,145.5,12.5,3.35,12.5,25.0,48.0,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,9.44,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.23,5.73
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.33,19.48
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,36.49,26.55
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,43.69,33.29
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.0,49.06,38.22
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,54.41,42.97
2016,6,16,6,45,625.5,73.0,1.7,15.5,296.0,58.05,46.06
2016,6,16,7,0,666.0,78.0,1.6,16.0,345.0,61.68,49.05
2016,6,16,7,15,535.0,123.5,1.55,16.0,356.0,87.94,71.84
2016,6,16,7,30,404.0,169.0,1.5,16.0,367.0,111.83,92.2
2016,6,16,7,45,217.5,194.5,1.45,16.5,303.0,125.86,103.66
2016,6,16,8,0,31.0,220.0,1.4,17.0,239.0,147.87,121.71
2016,6,16,8,15,65.5,257.0,1.45,17.0,299.5,169.19,139.16
2016,6,16,8,30,100.0,294.0,1.5,17.0,360.0,189.69,155.76
2016,6,16,8,45,191.5,309.5,1.55,17.5,446.5,192.42,157.27
2016,6,16,9,0,283.0,325.0,1.6,18.0,533.0,217.79,159.64
2016,6,16,9,15,305.5,338.5,1.7,18.0,573.5,253.52,183.87
2016,6,16,9,30,328.0,352.0,1.8,18.0,614.0,291.99,212.87
2016,6,16,9,45,611.5,224.0,1.9,18.5,738.5,312.07,220.32
2016,6,16,10,0,895.0,96.0,2.0,19.0,863.0,370.24,261.9
2016,6,16,10,15,901.0,97.0,2.1,19.0,889.5,424.48,309.38
2016,6,16,10,30,907.0,98.0,2.2,19.0,916.0,477.74,355.15
2016,6,16,10,45,911.5,98.0,2.35,19.5,936.0,528.36,397.22
2016,6,16,11,0,916.0,98.0,2.5,20.0,956.0,577.39,436.88
2016,6,16,11,15,918.5,98.5,2.65,20.0,969.0,623.84,474.41
2016,6,16,11,30,921.0,99.0,2.8,20.0,982.0,668.16,509.56
2016,6,16,11,45,923.0,98.5,2.95,20.5,988.5,709.12,540.56
2016,6,16,12,0,925.0,98.0,3.1,21.0,995.0,747.58,569.12
2016,6,16,12,15,611.5,280.5,3.2,21.0,873.0,709.58,537.71
2016,6,16,12,30,298.0,463.0,3.3,21.0,751.0,632.19,477.17
2016,6,16,12,45,609.0,280.5,3.4,21.0,863.0,759.52,576.28
2016,6,16,13,0,920.0,98.0,3.5,21.0,975.0,864.09,653.75
2016,6,16,13,15,917.0,97.5,3.5,21.0,959.5,882.98,666.34
2016,6,16,13,30,914.0,97.0,3.5,21.0,944.0,898.21,677.14
2016,6,16,13,45,912.0,95.0,3.55,21.0,922.0,909.18,685.44
2016,6,16,14,0,910.0,93.0,3.6,21.0,900.0,916.36,691.3
2016,6,16,14,15,904.0,92.0,3.6,21.0,871.5,917.1,692.61
2016,6,16,14,30,898.0,91.0,3.6,21.0,843.0,914.07,691.51
2016,6,16,14,45,891.0,88.5,3.6,21.0,809.0,904.85,686.31
2016,6,16,15,0,884.0,86.0,3.6,21.0,775.0,891.95,678.71
2016,6,16,15,15,714.5,154.0,3.55,20.5,692.0,821.97,632.18
2016,6,16,15,30,545.0,222.0,3.5,20.0,609.0,725.21,563.08
2016,6,16,15,45,375.5,251.0,3.5,20.0,510.0,581.09,456.21
2016,6,16,16,0,206.0,280.0,3.5,20.0,411.0,445.43,351.82
2016,6,16,16,15,505.0,177.0,3.45,19.5,463.5,613.81,488.15
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,718.66,570.36
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.0,680.37,542.84
2016,6,16,17,0,760.0,68.0,3.3,19.0,418.0,633.49,509.39
2016,6,16,17,15,730.0,64.5,3.15,18.5,368.5,579.73,469.15
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,526.02,427.65
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,464.91,378.37
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,405.69,328.94
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,340.04,273.07
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,277.68,218.35
2016,6,16,18,45,398.0,32.5,2.35,16.5,89.5,204.44,154.21
2016,6,16,19,0,302.0,24.0,2.2,16.0,50.0,141.55,91.65
2016,6,16,19,15,151.0,12.0,2.1,15.5,25.0,60.97,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,2.4,15.0,10.0,7.87,0.0
2016,6,17,5,15,89.5,23.5,2.45,15.0,33.5,17.82,5.25
2016,6,17,5,30,179.0,37.0,2.5,15.0,57.0,27.8,17.98
2016,6,17,5,45,220.0,52.5,2.6,15.5,90.0,38.97,28.45
2016,6,17,6,0,261.0,68.0,2.7,16.0,123.0,49.88,38.43
2016,6,17,6,15,286.5,84.5,2.7,16.0,159.5,61.01,48.52
2016,6,17,6,30,312.0,101.0,2.7,16.0,196.0,71.77,58.1
2016,6,17,6,45,322.5,120.5,2.7,16.5,234.5,85.75,70.18
2016,6,17,7,0,333.0,140.0,2.7,17.0,273.0,97.83,80.4
2016,6,17,7,15,545.0,105.5,2.7,17.0,358.0,77.41,62.39
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,62.66,49.37
2016,6,17,7,45,492.5,158.5,2.7,17.5,411.0,106.26,86.73
2016,6,17,8,0,228.0,246.0,2.7,18.0,379.0,159.58,131.45
2016,6,17,8,15,187.5,272.0,2.75,18.5,387.0,171.86,140.98
2016,6,17,8,30,147.0,298.0,2.8,19.0,395.0,183.4,149.88
2016,6,17,8,45,501.0,191.5,2.85,19.5,553.5,122.29,98.33
2016,6,17,9,0,855.0,85.0,2.9,20.0,712.0,141.34,78.96
2016,6,17,9,15,467.5,225.0,2.95,20.0,571.0,207.93,141.0
2016,6,17,9,30,80.0,365.0,3.0,20.0,430.0,262.4,199.61
2016,6,17,9,45,156.5,387.0,3.05,20.5,519.0,299.63,225.25
2016,6,17,10,0,233.0,409.0,3.1,21.0,608.0,354.59,265.35
2016,6,17,10,15,164.0,420.0,3.15,21.0,562.5,355.35,268.55
2016,6,17,10,30,95.0,431.0,3.2,21.0,517.0,352.42,267.97
2016,6,17,10,45,89.0,438.5,3.25,21.0,520.5,365.57,278.3
2016,6,17,11,0,83.0,446.0,3.3,21.0,524.0,377.98,287.86
2016,6,17,11,15,103.0,461.0,3.3,21.0,559.0,410.52,312.43
2016,6,17,11,30,123.0,476.0,3.3,21.0,594.0,447.41,340.05
2016,6,17,11,45,71.5,406.5,3.35,21.5,475.0,367.81,280.16
2016,6,17,12,0,20.0,337.0,3.4,22.0,356.0,277.05,210.93
2016,6,17,12,15,23.0,353.5,3.4,22.0,376.0,294.6,224.58
2016,6,17,12,30,26.0,370.0,3.4,22.0,396.0,322.75,245.89
2016,6,17,12,45,26.0,367.0,3.45,22.0,392.5,324.39,247.2
2016,6,17,13,0,26.0,364.0,3.5,22.0,389.0,325.66,248.35
2016,6,17,13,15,18.5,300.5,3.5,21.5,318.0,255.35,195.48
2016,6,17,13,30,11.0,237.0,3.5,21.0,247.0,197.71,151.5
2016,6,17,13,45,10.5,236.5,3.5,21.0,246.5,197.45,151.54
2016,6,17,14,0,10.0,236.0,3.5,21.0,246.0,197.14,151.46
2016,6,17,14,15,5.0,183.0,3.6,20.5,188.0,149.27,114.21
2016,6,17,14,30,0.0,130.0,3.7,20.0,130.0,101.73,76.63
2016,6,17,14,45,0.5,144.5,3.8,20.0,145.0,113.94,86.62
2016,6,17,15,0,1.0,159.0,3.9,20.0,160.0,126.37,96.75
2016,6,17,15,15,85.0,243.5,4.05,19.5,304.0,306.27,242.33
2016,6,17,15,30,169.0,328.0,4.2,19.0,448.0,464.74,366.84
2016,6,17,15,45,100.5,286.0,4.35,19.0,356.5,344.68,273.38
2016,6,17,16,0,32.0,244.0,4.5,19.0,265.0,245.85,194.64
2016,6,17,16,15,109.5,240.0,4.65,18.5,302.0,323.44,259.86
2016,6,17,16,30,187.0,236.0,4.8,18.0,339.0,378.81,306.81
2016,6,17,16,45,93.5,178.0,4.95,18.0,229.5,244.33,198.0
2016,6,17,17,0,0.0,120.0,5.1,18.0,120.0,95.6,74.28
2016,6,17,17,15,0.0,78.5,5.1,17.5,78.5,60.38,45.3
2016,6,17,17,30,0.0,37.0,5.1,17.0,37.0,28.25,18.36
2016,6,17,17,45,0.0,31.0,5.15,16.5,31.0,23.63,14.51
2016,6,17,18,0,0.0,25.0,5.2,16.0,25.0,19.03,10.6
2016,6,17,18,15,0.0,19.5,5.05,15.5,19.5,14.82,6.98
2016,6,17,18,30,0.0,14.0,4.9,15.0,14.0,10.62,3.33
2016,6,17,18,45,0.0,9.5,4.8,15.0,9.5,7.2,0.3
2016,6,17,19,0,0.0,5.0,4.7,15.0,5.0,3.78,0.0
2016,6,17,19,15,0.0,2.5,4.5,14.5,2.5,1.89,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,7.87,0.0
2016,6,18,5,15,230.5,21.0,2.45,13.5,43.5,17.16,4.76
2016,6,18,5,30,363.0,32.0,2.5,14.0,74.0,26.37,16.83
2016,6,18,5,45,449.0,39.5,2.65,14.5,116.5,32.56,22.96
2016,6,18,6,0,535.0,47.0,2.8,15.0,159.0,38.84,28.84
2016,6,18,6,15,591.5,52.5,2.8,15.5,207.5,43.38,33.01
2016,6,18,6,30,648.0,58.0,2.8,16.0,256.0,51.89,40.55
2016,6,18,6,45,687.5,62.5,2.8,16.5,306.5,55.75,43.85
2016,6,18,7,0,727.0,67.0,2.8,17.0,357.0,59.6,47.03
2016,6,18,7,15,756.5,70.0,2.8,17.0,408.0,62.14,49.1
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,64.66,51.12
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,66.98,52.85
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,77.44,61.57
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,79.72,63.32
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,81.87,64.96
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,88.03,69.89
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,145.82,81.87
2016,6,18,9,15,901.5,89.5,2.8,19.5,781.0,203.89,119.55
2016,6,18,9,30,912.0,91.0,2.8,20.0,820.0,262.41,166.06
2016,6,18,9,45,917.0,94.5,2.85,20.5,853.0,320.96,216.24
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,378.9,266.62
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,434.69,315.34
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,489.46,362.26
2016,6,18,10,45,939.5,100.0,3.05,21.5,963.5,542.04,405.55
2016,6,18,11,0,945.0,100.0,3.1,22.0,985.0,593.07,446.34
2016,6,18,11,15,948.0,100.5,3.2,22.0,999.0,641.26,484.89
2016,6,18,11,30,951.0,101.0,3.3,22.0,1013.0,687.31,520.96
2016,6,18,11,45,953.0,101.0,3.45,22.0,1020.0,729.99,554.06
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,770.12,584.77
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,806.05,611.39
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,838.97,634.6
2016,6,18,12,45,956.5,99.0,3.95,22.5,1017.5,868.21,654.24
2016,6,18,13,0,958.0,97.0,4.1,23.0,1010.0,894.05,671.52
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.5,914.25,685.55
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,930.67,697.1
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,941.46,705.48
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,948.32,711.36
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,949.87,713.24
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,947.49,712.61
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,938.6,707.95
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,925.99,700.87
2016,6,18,15,15,904.5,90.5,4.45,22.5,764.5,907.4,691.07
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,885.37,679.07
2016,6,18,15,45,878.5,87.5,4.55,22.0,679.0,855.82,660.35
2016,6,18,16,0,863.0,86.0,4.6,22.0,634.0,823.42,639.5
2016,6,18,16,15,845.0,83.5,4.6,22.0,585.5,785.31,614.02
2016,6,18,16,30,827.0,81.0,4.6,22.0,537.0,752.64,592.26
2016,6,18,16,45,802.5,78.5,4.6,22.0,486.5,705.04,559.14
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,656.23,524.44
2016,6,18,17,15,746.0,72.0,4.6,21.5,384.5,599.81,482.74
2016,6,18,17,30,714.0,68.0,4.6,21.0,333.0,543.5,439.72
2016,6,18,17,45,670.5,63.0,4.6,20.5,282.0,479.89,389.34
2016,6,18,18,0,627.0,58.0,4.6,20.0,231.0,420.7,340.54
2016,6,18,18,15,562.5,51.5,4.5,19.0,183.0,350.04,281.25
2016,6,18,18,30,498.0,45.0,4.4,18.0,135.0,284.6,224.38
2016,6,18,18,45,399.5,36.0,4.35,17.5,94.0,209.44,158.47
2016,6,18,19,0,301.0,27.0,4.3,17.0,53.0,144.78,95.0
2016,6,18,19,15,150.5,13.5,4.2,16.5,26.5,63.07,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,100.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,6,19,5,15,237.0,22.0,2.4,14.5,44.5,18.03,5.06
2016,6,19,5,30,374.0,33.0,2.4,15.0,76.0,27.26,17.48
2016,6,19,5,45,460.0,40.5,2.4,15.5,119.5,33.44,23.62
2016,6,19,6,0,546.0,48.0,2.4,16.0,163.0,39.71,29.49
2016,6,19,6,15,601.5,54.0,2.35,16.5,211.5,44.61,33.96
2016,6,19,6,30,657.0,60.0,2.3,17.0,260.0,53.6,41.9
2016,6,19,6,45,679.5,62.5,2.3,17.5,302.5,55.64,43.56
2016,6,19,7,0,702.0,65.0,2.3,18.0,345.0,57.69,45.16
2016,6,19,7,15,746.0,70.0,2.35,18.5,403.5,61.94,48.63
2016,6,19,7,30,790.0,75.0,2.4,19.0,462.0,66.14,51.99
2016,6,19,7,45,810.0,78.0,2.45,20.0,511.0,68.38,53.51
2016,6,19,8,0,830.0,81.0,2.5,21.0,560.0,78.7,61.89
2016,6,19,8,15,846.0,83.5,2.5,21.0,607.0,80.93,63.57
2016,6,19,8,30,862.0,86.0,2.5,21.0,654.0,83.02,65.14
2016,6,19,8,45,873.0,88.5,2.55,21.5,696.5,88.54,69.47
2016,6,19,9,0,884.0,91.0,2.6,22.0,739.0,146.16,81.6
2016,6,19,9,15,893.5,92.5,2.6,22.5,777.5,203.7,118.32
2016,6,19,9,30,903.0,94.0,2.6,23.0,816.0,261.59,163.69
2016,6,19,9,45,918.0,91.0,2.6,23.5,851.5,318.13,211.27
2016,6,19,10,0,933.0,88.0,2.6,24.0,887.0,375.01,259.95
2016,6,19,10,15,938.5,89.0,2.6,24.0,914.0,431.09,308.27
2016,6,19,10,30,944.0,90.0,2.6,24.0,941.0,486.1,354.69
2016,6,19,10,45,945.5,92.5,2.65,24.5,961.0,538.91,397.57
2016,6,19,11,0,947.0,95.0,2.7,25.0,981.0,589.82,437.66
2016,6,19,11,15,949.5,95.5,2.85,25.0,994.5,637.77,475.66
2016,6,19,11,30,952.0,96.0,3.0,25.0,1008.0,683.53,511.21
2016,6,19,11,45,948.0,99.5,3.2,25.5,1013.0,724.85,542.01
2016,6,19,12,0,944.0,103.0,3.4,26.0,1018.0,763.27,570.08
2016,6,19,12,15,944.0,103.0,3.6,26.0,1017.0,798.89,596.62
2016,6,19,12,30,944.0,103.0,3.8,26.0,1016.0,831.54,619.75
2016,6,19,12,45,933.0,109.0,4.0,26.0,1004.5,857.17,638.13
2016,6,19,13,0,922.0,115.0,4.2,26.0,993.0,879.13,654.11
2016,6,19,13,15,919.0,114.0,4.35,25.5,977.5,898.18,669.29
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,913.53,682.09
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,925.91,692.14
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,934.43,699.7
2016,6,19,14,15,912.0,104.0,4.9,25.0,892.0,935.64,702.04
2016,6,19,14,30,906.0,103.0,5.0,25.0,863.0,933.02,701.93
2016,6,19,14,45,900.5,100.0,5.1,25.0,829.0,925.06,698.25
2016,6,19,15,0,895.0,97.0,5.2,25.0,795.0,913.33,692.07
2016,6,19,15,15,885.0,95.0,5.2,24.5,755.5,894.99,682.1
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,873.26,669.77
2016,6,19,15,45,862.0,91.0,5.25,24.0,672.0,845.75,652.25
2016,6,19,16,0,849.0,89.0,5.3,24.0,628.0,815.33,632.56
2016,6,19,16,15,831.5,86.0,5.3,23.5,580.5,777.5,608.29
2016,6,19,16,30,814.0,83.0,5.3,23.0,533.0,745.19,587.75
2016,6,19,16,45,757.0,82.0,5.35,23.0,469.5,675.56,537.96
2016,6,19,17,0,700.0,81.0,5.4,23.0,406.0,607.0,487.34
2016,6,19,17,15,700.5,75.5,5.35,22.0,368.5,573.68,463.81
2016,6,19,17,30,701.0,70.0,5.3,21.0,331.0,537.98,437.17
2016,6,19,17,45,656.5,65.5,5.25,20.5,280.5,477.26,388.44
2016,6,19,18,0,612.0,61.0,5.2,20.0,230.0,416.58,338.14
2016,6,19,18,15,547.5,54.0,5.05,19.5,182.5,345.99,278.14
2016,6,19,18,30,483.0,47.0,4.9,19.0,135.0,280.64,220.88
2016,6,19,18,45,386.5,37.5,4.8,18.5,94.5,206.39,155.88
2016,6,19,19,0,290.0,28.0,4.7,18.0,54.0,142.42,93.63
2016,6,19,19,15,145.0,14.0,4.65,17.5,27.0,62.39,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,8.65,0.0
2016,6,20,5,15,239.0,22.5,4.2,13.5,45.0,18.47,5.13
2016,6,20,5,30,382.0,34.0,4.3,14.0,77.0,28.13,18.27
2016,6,20,5,45,476.0,41.0,4.4,14.5,122.0,33.96,24.15
2016,6,20,6,0,570.0,48.0,4.5,15.0,167.0,39.93,29.78
2016,6,20,6,15,626.0,53.5,4.5,15.5,216.5,44.51,33.99
2016,6,20,6,30,682.0,59.0,4.5,16.0,266.0,53.13,41.64
2016,6,20,6,45,724.0,62.5,4.5,16.5,318.5,56.31,44.33
2016,6,20,7,0,766.0,66.0,4.5,17.0,371.0,59.52,46.96
2016,6,20,7,15,793.5,69.0,4.5,17.5,422.5,62.12,48.99
2016,6,20,7,30,821.0,72.0,4.5,18.0,474.0,64.7,50.96
2016,6,20,7,45,842.5,74.5,4.5,18.5,524.5,74.37,59.03
2016,6,20,8,0,864.0,77.0,4.5,19.0,575.0,76.99,60.96
2016,6,20,8,15,879.5,79.5,4.45,19.5,622.5,79.33,62.63
2016,6,20,8,30,895.0,82.0,4.4,20.0,670.0,81.52,64.18
2016,6,20,8,45,907.5,83.5,4.35,20.5,714.0,85.92,67.59
2016,6,20,9,0,920.0,85.0,4.3,21.0,758.0,145.08,80.2
2016,6,20,9,15,929.0,86.0,4.3,21.0,797.0,204.31,118.35
2016,6,20,9,30,938.0,87.0,4.3,21.0,836.0,263.78,165.86
2016,6,20,9,45,933.0,95.0,4.3,21.5,866.0,324.07,217.93
2016,6,20,10,0,928.0,103.0,4.3,22.0,896.0,382.63,269.29
2016,6,20,10,15,933.0,104.5,4.35,22.0,923.5,438.81,318.62
2016,6,20,10,30,938.0,106.0,4.4,22.0,951.0,493.87,366.12
2016,6,20,10,45,942.0,106.5,4.45,22.5,971.5,546.4,409.78
2016,6,20,11,0,946.0,107.0,4.5,23.0,992.0,597.25,450.84
2016,6,20,11,15,948.0,107.5,4.55,23.0,1005.0,645.06,489.39
2016,6,20,11,30,950.0,108.0,4.6,23.0,1018.0,690.64,525.39
2016,6,20,11,45,952.0,107.5,4.65,23.5,1024.5,733.1,557.26
2016,6,20,12,0,954.0,107.0,4.7,24.0,1031.0,773.0,586.55
2016,6,20,12,15,953.0,107.0,4.8,24.0,1029.5,808.35,613.25
2016,6,20,12,30,952.0,107.0,4.9,24.0,1028.0,840.64,636.3
2016,6,20,12,45,954.0,104.0,5.05,24.0,1020.0,869.61,657.37
2016,6,20,13,0,956.0,101.0,5.2,24.0,1012.0,895.17,676.14
2016,6,20,13,15,953.0,100.5,5.3,23.5,996.5,915.1,692.2
2016,6,20,13,30,950.0,100.0,5.4,23.0,981.0,931.24,705.82
2016,6,20,13,45,944.5,99.5,5.55,23.0,957.5,941.3,714.28
2016,6,20,14,0,939.0,99.0,5.7,23.0,934.0,947.43,720.16
2016,6,20,14,15,933.0,98.0,5.75,23.0,905.0,948.69,722.19
2016,6,20,14,30,927.0,97.0,5.8,23.0,876.0,946.04,721.65
2016,6,20,14,45,916.5,97.0,5.9,23.0,840.5,936.51,716.69
2016,6,20,15,0,906.0,97.0,6.0,23.0,805.0,923.3,709.24
2016,6,20,15,15,895.5,95.5,6.0,22.5,764.5,904.98,699.09
2016,6,20,15,30,885.0,94.0,6.0,22.0,724.0,883.26,686.51
2016,6,20,15,45,870.0,92.5,6.05,21.5,679.0,854.45,668.99
2016,6,20,16,0,855.0,91.0,6.1,21.0,634.0,822.81,649.21
2016,6,20,16,15,837.0,88.5,6.05,20.5,586.0,793.4,630.47
2016,6,20,16,30,819.0,86.0,6.0,20.0,538.0,752.91,603.16
2016,6,20,16,45,620.5,119.0,5.95,20.0,443.0,618.32,500.65
2016,6,20,17,0,422.0,152.0,5.9,20.0,348.0,480.78,391.38
2016,6,20,17,15,387.0,138.0,5.8,19.5,301.5,425.94,348.83
2016,6,20,17,30,352.0,124.0,5.7,19.0,255.0,372.59,306.23
2016,6,20,17,45,323.5,110.0,5.6,18.5,216.5,324.94,267.25
2016,6,20,18,0,295.0,96.0,5.5,18.0,178.0,278.97,228.6
2016,6,20,18,15,262.5,79.5,5.4,17.5,141.5,219.11,177.61
2016,6,20,18,30,230.0,63.0,5.3,17.0,105.0,184.56,146.41
2016,6,20,18,45,181.0,46.5,5.25,16.5,73.5,135.46,102.91
2016,6,20,19,0,132.0,30.0,5.2,16.0,42.0,91.44,60.18
2016,6,20,19,15,66.0,15.0,5.1,15.5,21.0,36.04,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,82.0,11.0,3.1,13.0,13.0,8.65,0.0
2016,6,21,5,15,219.5,22.5,3.15,13.5,43.5,18.42,4.85
2016,6,21,5,30,357.0,34.0,3.2,14.0,74.0,28.02,18.16
2016,6,21,5,45,452.0,41.0,3.25,14.5,118.0,33.8,24.01
2016,6,21,6,0,547.0,48.0,3.3,15.0,162.0,39.73,29.61
2016,6,21,6,15,603.5,53.5,3.25,15.5,210.5,44.26,33.79
2016,6,21,6,30,660.0,59.0,3.2,16.0,259.0,52.85,41.4
2016,6,21,6,45,704.0,62.0,3.2,16.5,310.5,55.62,43.73
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,58.47,46.04
2016,6,21,7,15,775.5,68.5,3.2,17.5,413.0,61.42,48.38
2016,6,21,7,30,803.0,72.0,3.2,18.0,464.0,64.33,50.63
2016,6,21,7,45,825.0,74.0,3.2,19.0,514.0,73.64,58.28
2016,6,21,8,0,847.0,76.0,3.2,20.0,564.0,75.92,59.79
2016,6,21,8,15,862.0,78.0,3.15,20.5,610.5,77.92,61.17
2016,6,21,8,30,877.0,80.0,3.1,21.0,657.0,79.79,62.44
2016,6,21,8,45,889.5,81.5,3.1,21.5,700.0,83.35,65.13
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,141.37,77.68
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,199.8,114.71
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,258.51,160.77
2016,6,21,9,45,921.5,90.5,3.1,23.5,851.5,317.22,210.66
2016,6,21,10,0,923.0,95.0,3.1,24.0,883.0,374.94,260.49
2016,6,21,10,15,928.5,96.0,3.1,24.0,910.0,430.61,308.65
2016,6,21,10,30,934.0,97.0,3.1,24.0,937.0,485.22,354.97
