Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,936.0,98.5,3.15,24.5,957.0,537.18,397.45
2016,6,21,11,0,938.0,100.0,3.2,25.0,977.0,587.3,437.21
2016,6,21,11,15,940.0,100.5,3.25,25.0,990.5,634.67,474.67
2016,6,21,11,30,942.0,101.0,3.3,25.0,1004.0,679.83,509.6
2016,6,21,11,45,942.0,102.0,3.4,25.5,1010.0,721.67,540.5
2016,6,21,12,0,942.0,103.0,3.5,26.0,1016.0,760.87,568.82
2016,6,21,12,15,941.5,103.0,3.65,26.0,1014.5,796.13,594.96
2016,6,21,12,30,941.0,103.0,3.8,26.0,1013.0,828.4,617.63
2016,6,21,12,45,936.0,104.5,3.95,26.5,1003.5,855.14,635.28
2016,6,21,13,0,931.0,106.0,4.1,27.0,994.0,878.36,650.56
2016,6,21,13,15,928.0,105.5,4.25,26.5,978.5,897.93,666.03
2016,6,21,13,30,925.0,105.0,4.4,26.0,963.0,913.8,679.16
2016,6,21,13,45,920.5,104.0,4.6,26.0,940.5,924.11,687.75
2016,6,21,14,0,916.0,103.0,4.8,26.0,918.0,930.58,694.25
2016,6,21,14,15,909.5,102.0,4.95,25.5,889.0,931.39,698.07
2016,6,21,14,30,903.0,101.0,5.1,25.0,860.0,928.38,699.41
2016,6,21,14,45,895.0,99.5,5.25,25.0,825.5,919.76,695.55
2016,6,21,15,0,887.0,98.0,5.4,25.0,791.0,907.46,689.21
2016,6,21,15,15,876.0,96.5,5.5,24.5,751.0,888.96,679.61
2016,6,21,15,30,865.0,95.0,5.6,24.0,711.0,867.14,667.63
2016,6,21,15,45,851.0,93.0,5.7,23.5,667.0,839.07,651.04
2016,6,21,16,0,837.0,91.0,5.8,23.0,623.0,808.17,632.2
2016,6,21,16,15,819.5,88.0,5.8,22.5,576.0,779.1,614.03
2016,6,21,16,30,802.0,85.0,5.8,22.0,529.0,738.97,587.36
2016,6,21,16,45,628.5,115.0,5.8,21.5,443.0,620.37,499.17
2016,6,21,17,0,455.0,145.0,5.8,21.0,357.0,497.15,403.09
2016,6,21,17,15,573.0,108.0,5.75,20.5,343.0,527.27,429.69
2016,6,21,17,30,691.0,71.0,5.7,20.0,329.0,533.76,436.51
2016,6,21,17,45,645.5,66.5,5.7,19.5,279.0,472.97,387.31
2016,6,21,18,0,600.0,62.0,5.7,19.0,229.0,412.22,336.67
2016,6,21,18,15,535.5,55.0,5.55,18.0,182.0,342.16,277.25
2016,6,21,18,30,471.0,48.0,5.4,17.0,135.0,277.31,220.43
2016,6,21,18,45,372.0,38.5,5.3,16.5,94.5,202.58,154.59
2016,6,21,19,0,273.0,29.0,5.2,16.0,54.0,138.35,92.48
2016,6,21,19,15,136.5,14.5,5.1,15.5,27.0,61.12,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,5.5,13.0,13.0,8.65,0.0
2016,6,22,5,15,230.0,22.0,5.7,13.0,44.5,18.03,4.34
2016,6,22,5,30,373.0,33.0,5.9,13.0,76.0,27.28,17.55
2016,6,22,5,45,458.0,41.5,6.1,13.5,119.5,34.25,24.47
2016,6,22,6,0,543.0,50.0,6.3,14.0,163.0,41.26,31.05
2016,6,22,6,15,386.5,81.0,6.25,14.5,172.5,59.78,47.7
2016,6,22,6,30,230.0,112.0,6.2,15.0,182.0,78.86,64.63
2016,6,22,6,45,247.5,130.0,6.2,15.5,217.5,90.28,74.53
2016,6,22,7,0,265.0,148.0,6.2,16.0,253.0,101.35,83.92
2016,6,22,7,15,281.0,168.0,6.15,16.0,293.0,113.15,93.96
2016,6,22,7,30,297.0,188.0,6.1,16.0,333.0,124.51,103.51
2016,6,22,7,45,282.5,213.5,6.1,16.5,363.0,137.69,114.32
2016,6,22,8,0,268.0,239.0,6.1,17.0,393.0,150.12,124.35
2016,6,22,8,15,350.5,240.0,6.0,17.0,459.5,151.88,125.44
2016,6,22,8,30,433.0,241.0,5.9,17.0,526.0,145.31,119.49
2016,6,22,8,45,410.0,268.0,5.8,17.5,552.0,156.93,128.76
2016,6,22,9,0,387.0,295.0,5.7,18.0,578.0,209.94,151.82
2016,6,22,9,15,445.0,288.0,5.6,18.0,630.0,237.35,167.06
2016,6,22,9,30,503.0,281.0,5.5,18.0,682.0,279.57,198.32
2016,6,22,9,45,720.0,186.5,5.45,18.5,787.0,314.31,220.63
2016,6,22,10,0,937.0,92.0,5.4,19.0,892.0,376.83,268.71
2016,6,22,10,15,942.5,93.0,5.35,19.0,919.5,433.26,319.24
2016,6,22,10,30,948.0,94.0,5.3,19.0,947.0,488.62,367.95
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.5,541.21,412.53
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,592.09,454.37
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,640.56,494.02
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,686.82,530.96
2016,6,22,11,45,962.5,95.0,5.05,20.0,1023.0,729.64,564.49
2016,6,22,12,0,964.0,95.0,5.0,20.0,1030.0,769.84,595.36
2016,6,22,12,15,727.0,246.5,5.0,20.0,951.0,767.08,589.66
2016,6,22,12,30,490.0,398.0,5.0,20.0,872.0,735.01,562.22
2016,6,22,12,45,717.0,252.0,5.0,20.0,939.5,821.74,630.87
2016,6,22,13,0,944.0,106.0,5.0,20.0,1007.0,889.0,681.63
2016,6,22,13,15,941.5,105.5,5.0,20.0,991.5,909.33,695.91
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,925.93,707.92
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.0,936.54,716.21
2016,6,22,14,0,928.0,105.0,5.1,20.0,930.0,943.26,721.95
2016,6,22,14,15,922.0,104.0,5.1,19.5,901.5,944.69,725.21
2016,6,22,14,30,916.0,103.0,5.1,19.0,873.0,942.25,725.93
2016,6,22,14,45,907.5,101.5,5.1,19.0,838.0,933.23,720.74
2016,6,22,15,0,899.0,100.0,5.1,19.0,803.0,920.5,713.06
2016,6,22,15,15,888.0,98.0,5.1,18.5,762.5,901.44,702.35
2016,6,22,15,30,877.0,96.0,5.1,18.0,722.0,878.99,689.21
2016,6,22,15,45,864.0,93.5,5.1,18.0,677.5,851.08,670.75
2016,6,22,16,0,851.0,91.0,5.1,18.0,633.0,820.23,650.08
2016,6,22,16,15,832.5,88.5,5.1,17.5,585.0,790.61,631.42
2016,6,22,16,30,814.0,86.0,5.1,17.0,537.0,749.92,604.18
2016,6,22,16,45,790.5,82.5,5.2,17.0,486.5,702.44,570.61
2016,6,22,17,0,767.0,79.0,5.3,17.0,436.0,653.68,535.16
2016,6,22,17,15,735.0,75.0,5.4,16.5,385.0,597.72,492.84
2016,6,22,17,30,703.0,71.0,5.5,16.0,334.0,541.85,449.11
2016,6,22,17,45,655.0,66.5,5.6,16.0,283.0,479.05,397.29
2016,6,22,18,0,607.0,62.0,5.7,16.0,232.0,416.5,344.05
2016,6,22,18,15,542.0,55.5,5.7,15.5,184.5,346.35,283.47
2016,6,22,18,30,477.0,49.0,5.7,15.0,137.0,281.4,225.62
2016,6,22,18,45,374.5,39.5,5.7,14.5,95.5,204.88,157.78
2016,6,22,19,0,272.0,30.0,5.7,14.0,54.0,139.17,94.16
2016,6,22,19,15,136.0,15.0,5.7,13.5,27.0,61.75,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,7.87,0.0
2016,6,23,5,15,244.0,21.0,5.75,12.5,44.0,17.24,3.59
2016,6,23,5,30,389.0,32.0,5.8,13.0,76.0,26.53,16.89
2016,6,23,5,45,481.5,39.0,5.9,13.5,120.5,32.41,22.85
2016,6,23,6,0,574.0,46.0,6.0,14.0,165.0,38.43,28.54
2016,6,23,6,15,629.5,51.5,5.95,14.5,214.0,46.62,36.0
2016,6,23,6,30,685.0,57.0,5.9,15.0,263.0,51.58,40.43
2016,6,23,6,45,727.0,60.0,5.9,15.5,315.0,54.43,42.84
2016,6,23,7,0,769.0,63.0,5.9,16.0,367.0,57.34,45.23
2016,6,23,7,15,796.5,66.0,5.75,16.0,419.0,60.02,47.45
2016,6,23,7,30,824.0,69.0,5.6,16.0,471.0,69.66,55.73
2016,6,23,7,45,846.0,71.0,5.45,16.5,521.5,72.12,57.57
2016,6,23,8,0,868.0,73.0,5.3,17.0,572.0,74.49,59.3
2016,6,23,8,15,883.0,75.0,5.15,17.5,619.0,76.57,60.78
2016,6,23,8,30,898.0,77.0,5.0,18.0,666.0,78.53,62.15
2016,6,23,8,45,910.0,78.5,4.85,18.5,709.5,80.64,63.66
2016,6,23,9,0,922.0,80.0,4.7,19.0,753.0,139.83,77.26
2016,6,23,9,15,930.0,81.5,4.6,19.5,791.5,199.28,115.2
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,258.9,162.63
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,318.22,213.9
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,376.46,265.12
2016,6,23,10,15,943.5,92.0,4.3,21.0,919.0,432.32,314.53
2016,6,23,10,30,947.0,93.0,4.3,21.0,945.0,486.87,361.92
2016,6,23,10,45,949.0,93.5,4.3,21.5,964.0,538.81,405.33
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,588.86,445.95
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,636.25,484.53
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,681.32,520.54
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,722.79,553.22
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,761.57,583.38
2016,6,23,12,15,953.0,94.0,4.85,22.0,1016.5,796.8,610.26
2016,6,23,12,30,952.0,94.0,5.0,22.0,1015.0,828.96,633.74
2016,6,23,12,45,948.5,94.5,5.15,22.0,1005.5,856.28,653.86
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,880.1,671.61
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,900.24,686.88
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,916.65,699.67
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,927.88,708.95
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,935.22,715.65
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,936.89,719.65
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,934.69,721.05
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,927.56,717.65
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,916.61,711.64
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,898.15,701.17
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,876.26,688.25
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.0,849.16,670.35
2016,6,23,16,0,869.0,76.0,6.4,20.0,629.0,819.02,650.14
2016,6,23,16,15,851.5,73.5,6.35,19.5,581.5,781.2,624.89
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,741.14,597.63
2016,6,23,16,45,627.5,112.0,6.3,19.0,441.5,617.23,502.93
2016,6,23,17,0,421.0,153.0,6.3,19.0,349.0,482.03,394.45
2016,6,23,17,15,574.0,106.5,6.2,18.5,340.5,527.32,433.96
2016,6,23,17,30,727.0,60.0,6.1,18.0,332.0,545.09,450.18
2016,6,23,17,45,682.5,56.5,6.05,17.5,281.5,482.2,398.69
2016,6,23,18,0,638.0,53.0,6.0,17.0,231.0,421.34,347.32
2016,6,23,18,15,576.5,47.5,5.85,16.5,184.0,354.49,289.25
2016,6,23,18,30,515.0,42.0,5.7,16.0,137.0,290.8,232.29
2016,6,23,18,45,414.0,34.5,5.6,15.5,96.0,215.18,165.05
2016,6,23,19,0,313.0,27.0,5.5,15.0,55.0,150.16,101.42
2016,6,23,19,15,156.5,13.5,5.4,14.5,27.5,65.83,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,4.8,13.0,12.0,7.87,0.0
2016,6,24,5,15,247.0,20.5,4.95,13.0,43.5,16.84,2.99
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,25.74,16.19
2016,6,24,5,45,480.0,38.5,5.35,13.5,119.0,32.01,22.49
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,38.36,28.48
2016,6,24,6,15,306.5,79.0,5.55,14.5,144.5,57.58,45.74
2016,6,24,6,30,47.0,112.0,5.5,15.0,126.0,79.26,64.98
2016,6,24,6,45,52.5,132.5,5.5,15.5,151.0,92.76,76.7
2016,6,24,7,0,58.0,153.0,5.5,16.0,176.0,106.05,88.02
2016,6,24,7,15,118.5,177.5,5.35,16.0,232.5,118.99,99.02
2016,6,24,7,30,179.0,202.0,5.2,16.0,289.0,134.16,111.81
2016,6,24,7,45,514.0,141.5,5.1,16.5,428.5,96.89,79.04
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,79.13,63.31
2016,6,24,8,15,865.5,83.0,4.9,17.5,615.5,81.12,64.7
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,82.97,65.96
2016,6,24,8,45,892.5,88.0,4.75,18.5,706.5,85.1,67.46
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,144.12,81.57
2016,6,24,9,15,912.5,92.5,4.6,19.5,789.0,202.86,118.82
2016,6,24,9,30,922.0,94.0,4.5,20.0,828.0,261.94,165.61
2016,6,24,9,45,930.0,94.5,4.4,20.5,862.0,320.08,215.54
2016,6,24,10,0,938.0,95.0,4.3,21.0,896.0,377.87,266.12
2016,6,24,10,15,943.5,96.0,4.2,21.0,923.5,434.46,315.9
2016,6,24,10,30,949.0,97.0,4.1,21.0,951.0,489.97,363.81
2016,6,24,10,45,951.5,98.5,4.1,21.5,971.0,543.07,407.99
2016,6,24,11,0,954.0,100.0,4.1,22.0,991.0,594.35,449.37
2016,6,24,11,15,956.5,100.5,4.1,22.0,1005.0,642.89,488.36
2016,6,24,11,30,959.0,101.0,4.1,22.0,1019.0,689.24,524.74
2016,6,24,11,45,959.0,101.5,4.2,22.5,1025.0,731.54,556.59
2016,6,24,12,0,959.0,102.0,4.3,23.0,1031.0,771.14,585.76
2016,6,24,12,15,959.0,102.0,4.45,23.0,1030.0,807.51,613.13
2016,6,24,12,30,959.0,102.0,4.6,23.0,1029.0,840.86,637.22
2016,6,24,12,45,950.0,106.0,4.75,23.0,1018.5,867.12,656.42
2016,6,24,13,0,941.0,110.0,4.9,23.0,1008.0,889.7,673.18
2016,6,24,13,15,938.5,109.5,5.05,23.0,992.5,910.16,688.6
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,926.91,701.56
2016,6,24,13,45,931.5,108.0,5.35,23.0,954.5,937.63,710.48
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,944.46,716.86
2016,6,24,14,15,921.0,105.5,5.5,23.0,903.5,945.55,718.45
2016,6,24,14,30,915.0,104.0,5.5,23.0,875.0,942.75,717.5
2016,6,24,14,45,906.5,103.0,5.55,23.0,840.0,934.36,713.1
2016,6,24,15,0,898.0,102.0,5.6,23.0,805.0,922.27,706.23
2016,6,24,15,15,887.5,100.0,5.55,22.5,765.0,903.79,695.73
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,881.9,682.85
2016,6,24,15,45,862.5,96.0,5.5,22.0,680.0,853.35,664.11
2016,6,24,16,0,848.0,94.0,5.5,22.0,635.0,821.93,643.23
2016,6,24,16,15,830.0,91.5,5.45,21.5,587.0,793.04,625.09
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,752.86,598.33
2016,6,24,16,45,787.5,86.0,5.35,21.0,488.5,705.27,564.52
2016,6,24,17,0,763.0,83.0,5.3,21.0,438.0,656.45,528.93
2016,6,24,17,15,730.5,78.5,5.2,20.0,387.0,599.71,487.15
2016,6,24,17,30,698.0,74.0,5.1,19.0,336.0,545.66,445.97
2016,6,24,17,45,652.0,69.0,5.1,18.5,285.0,481.35,394.48
2016,6,24,18,0,606.0,64.0,5.1,18.0,234.0,419.32,343.01
2016,6,24,18,15,539.5,57.0,4.85,17.5,186.0,347.8,281.86
2016,6,24,18,30,473.0,50.0,4.6,17.0,138.0,281.62,223.64
2016,6,24,18,45,371.0,40.0,4.45,16.5,96.5,204.81,156.39
2016,6,24,19,0,269.0,30.0,4.3,16.0,55.0,138.81,93.5
2016,6,24,19,15,134.5,15.0,4.1,15.5,27.5,61.75,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,25,5,15,209.5,21.5,2.8,13.5,41.5,17.59,2.93
2016,6,25,5,30,350.0,33.0,2.8,14.0,72.0,27.2,17.33
2016,6,25,5,45,442.5,41.5,2.85,14.5,115.5,34.17,24.3
2016,6,25,6,0,535.0,50.0,2.9,15.0,159.0,41.21,30.89
2016,6,25,6,15,593.5,56.0,2.8,15.5,208.0,46.05,35.37
2016,6,25,6,30,652.0,62.0,2.7,16.0,257.0,50.93,39.7
2016,6,25,6,45,694.0,66.0,2.65,16.5,308.5,58.59,46.36
2016,6,25,7,0,736.0,70.0,2.6,17.0,360.0,62.03,49.17
2016,6,25,7,15,765.0,73.5,2.6,17.5,411.5,64.86,51.39
2016,6,25,7,30,794.0,77.0,2.6,18.0,463.0,67.66,53.54
2016,6,25,7,45,817.5,79.5,2.65,19.0,513.5,69.59,54.8
2016,6,25,8,0,841.0,82.0,2.7,20.0,564.0,79.56,62.9
2016,6,25,8,15,857.5,84.5,2.7,20.5,611.5,81.83,64.49
2016,6,25,8,30,874.0,87.0,2.7,21.0,659.0,83.95,65.95
2016,6,25,8,45,887.5,89.0,2.75,21.5,703.0,85.54,66.97
2016,6,25,9,0,901.0,91.0,2.8,22.0,747.0,143.23,80.03
2016,6,25,9,15,910.5,92.5,2.8,22.5,786.5,201.88,116.43
2016,6,25,9,30,920.0,94.0,2.8,23.0,826.0,260.87,162.25
2016,6,25,9,45,922.5,98.0,2.85,23.5,858.5,319.71,211.98
2016,6,25,10,0,925.0,102.0,2.9,24.0,891.0,377.67,261.88
2016,6,25,10,15,931.0,103.0,2.95,24.0,918.5,433.86,310.39
2016,6,25,10,30,937.0,104.0,3.0,24.0,946.0,489.05,357.17
2016,6,25,10,45,940.5,105.0,3.05,24.5,967.0,541.78,400.18
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,592.82,440.55
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,641.02,478.72
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,687.05,514.42
2016,6,25,11,45,949.5,107.5,3.4,25.5,1022.5,729.42,545.67
2016,6,25,12,0,950.0,108.0,3.5,26.0,1029.0,769.16,574.35
2016,6,25,12,15,950.0,108.0,3.65,25.5,1028.0,805.38,602.46
2016,6,25,12,30,950.0,108.0,3.8,25.0,1027.0,838.62,627.01
2016,6,25,12,45,950.5,106.5,3.95,25.0,1019.5,867.86,647.66
2016,6,25,13,0,951.0,105.0,4.1,25.0,1012.0,893.71,666.07
2016,6,25,13,15,948.0,104.5,4.2,25.0,996.5,913.9,680.47
2016,6,25,13,30,945.0,104.0,4.3,25.0,981.0,930.32,692.45
2016,6,25,13,45,940.0,103.5,4.4,25.0,958.0,941.13,700.76
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,948.03,706.58
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,949.14,709.9
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,946.32,710.79
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.0,938.35,707.24
2016,6,25,15,0,907.0,98.0,4.8,24.0,807.0,926.64,701.23
2016,6,25,15,15,896.0,96.0,4.8,23.5,767.0,907.6,690.88
2016,6,25,15,30,885.0,94.0,4.8,23.0,727.0,885.13,678.16
2016,6,25,15,45,871.5,92.0,4.8,23.0,682.0,857.27,660.26
2016,6,25,16,0,858.0,90.0,4.8,23.0,637.0,826.48,640.21
2016,6,25,16,15,840.0,87.5,4.8,22.5,589.0,788.79,616.26
2016,6,25,16,30,822.0,85.0,4.8,22.0,541.0,756.73,596.11
2016,6,25,16,45,650.5,113.0,4.85,22.0,452.5,636.55,507.74
2016,6,25,17,0,479.0,141.0,4.9,22.0,364.0,511.52,411.25
2016,6,25,17,15,436.0,130.0,4.85,21.5,315.0,452.16,366.09
2016,6,25,17,30,393.0,119.0,4.8,21.0,266.0,394.79,321.07
2016,6,25,17,45,509.0,89.5,4.8,20.5,251.0,419.9,341.91
2016,6,25,18,0,625.0,60.0,4.8,20.0,236.0,425.63,345.32
2016,6,25,18,15,560.5,53.5,4.7,19.0,187.5,354.78,285.74
2016,6,25,18,30,496.0,47.0,4.6,18.0,139.0,289.09,228.72
2016,6,25,18,45,395.5,38.0,4.55,17.5,97.5,212.67,161.86
2016,6,25,19,0,295.0,29.0,4.5,17.0,56.0,146.82,98.75
2016,6,25,19,15,147.5,14.5,4.45,16.5,28.0,64.95,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.5,35.0,12.9,0.27
2016,6,26,5,30,350.0,32.0,3.5,14.0,70.0,26.38,16.59
2016,6,26,5,45,438.0,40.5,3.5,14.5,113.0,33.34,23.55
2016,6,26,6,0,526.0,49.0,3.5,15.0,156.0,40.36,30.13
2016,6,26,6,15,583.0,55.0,3.4,15.5,204.0,45.19,34.59
2016,6,26,6,30,640.0,61.0,3.3,16.0,252.0,50.05,38.92
2016,6,26,6,45,680.5,65.5,3.2,16.5,302.5,58.01,45.84
2016,6,26,7,0,721.0,70.0,3.1,17.0,353.0,61.78,48.96
2016,6,26,7,15,749.5,73.5,3.05,17.5,403.5,64.58,51.15
2016,6,26,7,30,778.0,77.0,3.0,18.0,454.0,67.33,53.26
2016,6,26,7,45,800.5,79.5,2.95,18.5,503.5,69.22,54.59
2016,6,26,8,0,823.0,82.0,2.9,19.0,553.0,79.12,62.79
2016,6,26,8,15,839.0,84.5,2.9,19.5,599.5,81.34,64.34
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,83.42,65.78
2016,6,26,8,45,868.0,89.0,2.9,20.5,689.0,84.96,66.77
2016,6,26,9,0,881.0,91.0,2.9,21.0,732.0,140.78,79.26
2016,6,26,9,15,890.5,92.5,2.9,21.5,770.5,198.23,114.95
2016,6,26,9,30,900.0,94.0,2.9,22.0,809.0,256.05,160.0
2016,6,26,9,45,909.0,94.0,2.9,22.5,842.5,312.89,208.1
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,369.52,256.98
2016,6,26,10,15,923.0,95.0,2.95,23.5,903.0,424.86,304.54
2016,6,26,10,30,928.0,96.0,3.0,24.0,930.0,479.11,350.11
2016,6,26,10,45,930.5,97.5,3.05,24.5,950.0,531.19,392.72
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,581.5,432.66
2016,6,26,11,15,934.5,99.5,3.2,25.0,983.0,628.54,470.08
2016,6,26,11,30,936.0,100.0,3.3,25.0,996.0,673.35,504.98
2016,6,26,11,45,935.0,101.0,3.4,25.5,1001.5,714.49,535.46
2016,6,26,12,0,934.0,102.0,3.5,26.0,1007.0,752.93,563.31
2016,6,26,12,15,933.5,102.0,3.6,26.0,1006.0,788.13,589.3
2016,6,26,12,30,933.0,102.0,3.7,26.0,1005.0,820.37,611.73
2016,6,26,12,45,920.0,109.0,3.85,26.0,993.0,845.26,629.38
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,866.43,644.61
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,885.55,658.54
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,901.03,670.1
2016,6,26,13,45,895.5,113.5,4.5,26.0,928.0,911.06,678.32
2016,6,26,14,0,890.0,113.0,4.7,26.0,906.0,917.32,684.56
2016,6,26,14,15,883.5,111.5,4.8,25.5,877.5,917.96,687.89
2016,6,26,14,30,877.0,110.0,4.9,25.0,849.0,914.85,688.79
2016,6,26,14,45,867.5,109.0,5.05,25.0,814.5,905.84,684.66
2016,6,26,15,0,858.0,108.0,5.2,25.0,780.0,893.27,678.12
2016,6,26,15,15,847.0,106.0,5.2,24.5,740.5,874.93,668.03
2016,6,26,15,30,836.0,104.0,5.2,24.0,701.0,853.33,655.65
2016,6,26,15,45,820.5,102.0,5.25,24.0,657.5,834.66,644.32
2016,6,26,16,0,805.0,100.0,5.3,24.0,614.0,802.95,623.56
2016,6,26,16,15,786.5,97.0,5.25,23.5,567.0,765.19,599.0
2016,6,26,16,30,768.0,94.0,5.2,23.0,520.0,725.32,572.57
2016,6,26,16,45,582.5,126.5,5.2,23.0,432.0,600.54,478.85
2016,6,26,17,0,397.0,159.0,5.2,23.0,344.0,472.31,378.73
2016,6,26,17,15,375.5,142.0,5.05,22.0,301.0,424.42,343.17
2016,6,26,17,30,354.0,125.0,4.9,21.0,258.0,376.88,306.58
2016,6,26,17,45,459.5,95.5,4.8,20.5,241.0,391.12,318.86
2016,6,26,18,0,565.0,66.0,4.7,20.0,224.0,400.59,325.25
2016,6,26,18,15,501.5,58.5,4.6,19.5,178.0,331.87,266.96
2016,6,26,18,30,438.0,51.0,4.5,19.0,132.0,268.28,211.6
2016,6,26,18,45,345.5,40.5,4.45,18.5,92.5,196.3,148.91
2016,6,26,19,0,253.0,30.0,4.4,18.0,53.0,134.18,89.92
2016,6,26,19,15,126.5,15.0,4.35,17.5,26.5,59.95,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.5,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,25.57,15.86
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.5,32.14,22.49
2016,6,27,6,0,523.0,47.0,3.5,15.0,154.0,38.78,28.72
2016,6,27,6,15,580.0,53.0,3.35,15.5,201.5,43.66,33.23
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,48.56,37.6
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,56.78,44.76
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,60.92,48.21
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,63.74,50.42
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,66.51,52.55
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,69.06,54.35
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,71.51,56.03
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,81.73,64.42
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,83.79,65.83
2016,6,27,8,45,859.5,90.5,3.0,22.0,684.0,85.59,66.89
2016,6,27,9,0,872.0,93.0,3.1,23.0,727.0,140.55,78.95
2016,6,27,9,15,882.0,94.5,3.15,23.5,766.0,197.6,113.99
2016,6,27,9,30,892.0,96.0,3.2,24.0,805.0,255.07,158.41
2016,6,27,9,45,888.0,104.0,3.25,24.5,835.0,313.19,207.57
2016,6,27,10,0,884.0,112.0,3.3,25.0,865.0,369.77,256.33
2016,6,27,10,15,890.0,113.5,3.35,25.5,892.0,424.21,302.69
2016,6,27,10,30,896.0,115.0,3.4,26.0,919.0,477.73,347.29
2016,6,27,10,45,900.5,115.5,3.5,26.5,940.0,528.71,388.84
2016,6,27,11,0,905.0,116.0,3.6,27.0,961.0,578.17,428.04
2016,6,27,11,15,908.0,117.0,3.65,27.0,975.0,625.4,465.24
2016,6,27,11,30,911.0,118.0,3.7,27.0,989.0,670.64,500.09
2016,6,27,11,45,912.5,118.0,3.8,27.0,996.0,711.98,531.61
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,750.9,560.83
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,786.12,587.19
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,818.51,610.19
2016,6,27,12,45,917.0,115.0,4.35,27.0,995.5,847.84,630.86
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,873.97,649.39
2016,6,27,13,15,917.5,111.0,4.6,27.0,974.0,893.76,663.58
2016,6,27,13,30,915.0,110.0,4.7,27.0,959.0,909.88,675.56
2016,6,27,13,45,911.5,109.0,4.85,27.0,937.5,921.38,684.9
2016,6,27,14,0,908.0,108.0,5.0,27.0,916.0,929.08,691.8
2016,6,27,14,15,901.5,106.5,5.05,26.5,887.5,929.79,694.82
2016,6,27,14,30,895.0,105.0,5.1,26.0,859.0,926.66,695.38
2016,6,27,14,45,887.5,103.0,5.15,26.0,824.5,918.37,691.12
2016,6,27,15,0,880.0,101.0,5.2,26.0,790.0,906.41,684.45
2016,6,27,15,15,869.0,99.5,5.25,25.5,750.5,888.29,674.93
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,866.86,663.08
2016,6,27,15,45,845.5,95.0,5.35,25.0,667.5,839.39,645.57
2016,6,27,16,0,833.0,92.0,5.4,25.0,624.0,809.01,625.89
2016,6,27,16,15,815.0,89.5,5.45,24.5,577.0,780.51,608.64
2016,6,27,16,30,797.0,87.0,5.5,24.0,530.0,740.83,582.88
2016,6,27,16,45,625.0,117.0,5.55,24.0,444.5,622.96,495.53
2016,6,27,17,0,453.0,147.0,5.6,24.0,359.0,500.26,400.45
2016,6,27,17,15,405.0,136.0,5.55,23.0,309.0,438.5,353.97
2016,6,27,17,30,357.0,125.0,5.5,22.0,259.0,379.2,307.9
2016,6,27,17,45,330.5,110.5,5.5,21.5,220.0,331.87,269.89
2016,6,27,18,0,304.0,96.0,5.5,21.0,181.0,286.01,231.93
2016,6,27,18,15,393.5,71.5,5.35,20.0,159.0,288.01,232.08
2016,6,27,18,30,483.0,47.0,5.2,19.0,137.0,284.47,224.89
2016,6,27,18,45,387.5,38.0,5.1,18.5,96.0,210.49,159.94
2016,6,27,19,0,292.0,29.0,5.0,18.0,55.0,146.55,98.46
2016,6,27,19,15,146.0,14.5,4.85,17.5,27.5,64.93,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,152.0,16.5,3.65,14.0,33.0,13.27,0.0
2016,6,28,5,30,304.0,33.0,3.6,14.0,66.0,27.03,17.03
2016,6,28,5,45,391.0,42.5,3.6,14.5,107.5,34.67,24.68
2016,6,28,6,0,478.0,52.0,3.6,15.0,149.0,42.32,31.84
2016,6,28,6,15,537.5,59.0,3.5,15.5,196.0,47.76,36.86
2016,6,28,6,30,597.0,66.0,3.4,16.0,243.0,53.2,41.7
2016,6,28,6,45,640.0,71.0,3.3,16.5,293.0,56.95,44.91
2016,6,28,7,0,683.0,76.0,3.2,17.0,343.0,60.69,48.0
2016,6,28,7,15,713.5,80.0,3.15,17.5,393.5,68.69,54.75
2016,6,28,7,30,744.0,84.0,3.1,18.0,444.0,71.62,56.99
2016,6,28,7,45,769.0,87.0,3.05,18.5,493.5,73.67,58.44
2016,6,28,8,0,794.0,90.0,3.0,19.0,543.0,75.67,59.83
2016,6,28,8,15,811.5,92.5,2.95,19.5,589.5,77.09,60.73
2016,6,28,8,30,829.0,95.0,2.9,20.0,636.0,87.44,69.2
2016,6,28,8,45,844.0,96.5,2.9,20.5,679.5,88.6,69.84
2016,6,28,9,0,859.0,98.0,2.9,21.0,723.0,141.79,81.16
2016,6,28,9,15,870.0,100.0,2.85,21.5,762.0,198.62,116.18
2016,6,28,9,30,881.0,102.0,2.8,22.0,801.0,256.02,160.63
2016,6,28,9,45,890.0,103.0,2.8,22.5,835.0,312.59,208.31
2016,6,28,10,0,899.0,104.0,2.8,23.0,869.0,369.0,256.83
2016,6,28,10,15,905.0,105.0,2.85,23.0,896.5,423.88,304.44
2016,6,28,10,30,911.0,106.0,2.9,23.0,924.0,477.81,350.39
2016,6,28,10,45,915.0,107.0,3.0,23.5,945.0,529.6,392.95
2016,6,28,11,0,919.0,108.0,3.1,24.0,966.0,579.8,433.03
2016,6,28,11,15,922.0,108.5,3.2,24.0,980.0,627.29,470.87
2016,6,28,11,30,925.0,109.0,3.3,24.0,994.0,672.72,506.32
2016,6,28,11,45,926.0,109.5,3.4,24.5,1000.5,714.6,537.43
2016,6,28,12,0,927.0,110.0,3.5,25.0,1007.0,753.97,566.05
2016,6,28,12,15,927.0,110.0,3.6,25.0,1007.0,789.56,592.59
2016,6,28,12,30,927.0,110.0,3.7,25.0,1007.0,822.25,615.43
2016,6,28,12,45,917.5,115.0,3.85,25.0,996.5,848.34,633.96
2016,6,28,13,0,908.0,120.0,4.0,25.0,986.0,870.87,650.16
2016,6,28,13,15,905.0,119.5,4.1,24.5,971.0,890.64,665.63
2016,6,28,13,30,902.0,119.0,4.2,24.0,956.0,906.8,678.8
2016,6,28,13,45,899.0,117.5,4.3,24.0,935.0,918.36,687.66
2016,6,28,14,0,896.0,116.0,4.4,24.0,914.0,926.16,694.11
2016,6,28,14,15,890.0,114.5,4.4,23.5,885.5,927.46,697.15
2016,6,28,14,30,884.0,113.0,4.4,23.0,857.0,924.97,697.76
2016,6,28,14,45,877.5,110.0,4.45,23.0,823.5,916.82,693.46
2016,6,28,15,0,871.0,107.0,4.5,23.0,790.0,904.97,686.94
2016,6,28,15,15,860.0,105.0,4.45,22.5,750.5,886.56,676.57
2016,6,28,15,30,849.0,103.0,4.4,22.0,711.0,864.84,663.99
2016,6,28,15,45,837.5,100.0,4.4,22.0,667.5,838.5,647.05
2016,6,28,16,0,826.0,97.0,4.4,22.0,624.0,818.48,634.65
2016,6,28,16,15,807.5,94.0,4.35,21.5,577.0,780.23,610.04
2016,6,28,16,30,789.0,91.0,4.3,21.0,530.0,739.81,583.55
2016,6,28,16,45,601.0,123.5,4.3,21.0,439.5,612.48,488.9
2016,6,28,17,0,413.0,156.0,4.3,21.0,349.0,481.55,387.27
2016,6,28,17,15,547.5,115.0,4.3,20.0,339.5,520.8,422.09
2016,6,28,17,30,682.0,74.0,4.3,19.0,330.0,538.27,438.51
2016,6,28,17,45,639.5,68.5,4.35,18.5,280.5,476.06,388.96
2016,6,28,18,0,597.0,63.0,4.4,18.0,231.0,415.87,339.45
2016,6,28,18,15,533.0,56.0,4.4,17.5,183.5,345.85,280.12
2016,6,28,18,30,469.0,49.0,4.4,17.0,136.0,280.96,223.3
2016,6,28,18,45,370.5,39.5,4.4,16.5,95.5,205.87,157.51
2016,6,28,19,0,272.0,30.0,4.4,16.0,55.0,141.15,95.55
2016,6,28,19,15,136.0,15.0,4.35,15.5,27.5,62.91,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.5,12.92,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,69.0,26.4,16.51
2016,6,29,5,45,435.5,40.5,4.5,13.5,112.0,33.36,23.62
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,40.39,30.25
2016,6,29,6,15,368.0,80.0,4.55,14.0,164.0,58.93,47.02
2016,6,29,6,30,209.0,111.0,4.5,14.0,173.0,77.91,64.02
2016,6,29,6,45,226.0,129.0,4.5,14.5,207.5,89.32,73.95
2016,6,29,7,0,243.0,147.0,4.5,15.0,242.0,100.38,83.37
2016,6,29,7,15,147.0,168.0,4.45,15.5,228.0,114.3,95.11
2016,6,29,7,30,51.0,189.0,4.4,16.0,214.0,128.7,107.06
2016,6,29,7,45,143.5,214.5,4.4,16.5,294.5,140.73,116.82
2016,6,29,8,0,236.0,240.0,4.4,17.0,375.0,149.98,124.08
2016,6,29,8,15,294.0,251.0,4.35,17.0,433.0,156.19,128.94
2016,6,29,8,30,352.0,262.0,4.3,17.0,491.0,162.25,133.67
2016,6,29,8,45,300.0,295.0,4.3,17.5,499.5,175.64,144.29
2016,6,29,9,0,248.0,328.0,4.3,18.0,508.0,212.04,158.21
2016,6,29,9,15,335.0,319.5,4.25,18.0,576.5,243.56,176.35
2016,6,29,9,30,422.0,311.0,4.2,18.0,645.0,277.16,198.97
2016,6,29,9,45,671.0,207.5,4.2,18.5,765.5,311.12,218.66
2016,6,29,10,0,920.0,104.0,4.2,19.0,886.0,375.38,266.32
2016,6,29,10,15,926.0,105.0,4.2,19.0,914.0,431.49,316.07
2016,6,29,10,30,932.0,106.0,4.2,19.0,942.0,486.61,364.12
2016,6,29,10,45,936.5,106.5,4.2,19.5,963.5,539.44,408.46
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,590.68,450.18
2016,6,29,11,15,789.0,208.5,4.2,20.0,952.5,625.78,478.19
2016,6,29,11,30,637.0,310.0,4.2,20.0,920.0,648.23,494.96
2016,6,29,11,45,793.5,209.0,4.25,20.0,973.5,707.83,542.45
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,768.77,590.83
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,805.21,618.22
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,838.66,642.02
2016,6,29,12,45,694.5,251.0,4.45,20.0,919.5,802.61,613.42
2016,6,29,13,0,439.0,394.0,4.5,20.0,813.0,732.88,558.94
2016,6,29,13,15,685.0,253.5,4.5,19.5,895.0,842.35,645.23
2016,6,29,13,30,931.0,113.0,4.5,19.0,977.0,927.14,708.35
2016,6,29,13,45,926.5,112.0,4.55,19.0,954.5,938.15,716.43
2016,6,29,14,0,922.0,111.0,4.6,19.0,932.0,945.28,722.46
2016,6,29,14,15,915.5,110.0,4.6,19.0,903.0,946.71,724.28
2016,6,29,14,30,909.0,109.0,4.6,19.0,874.0,944.27,723.58
2016,6,29,14,45,901.5,107.0,4.6,19.0,839.5,936.13,719.06
2016,6,29,15,0,894.0,105.0,4.6,19.0,805.0,924.24,712.05
2016,6,29,15,15,883.0,103.5,4.6,18.5,765.0,906.13,702.14
2016,6,29,15,30,872.0,102.0,4.6,18.0,725.0,884.62,689.86
2016,6,29,15,45,653.0,167.0,4.65,18.0,617.5,766.69,606.07
2016,6,29,16,0,434.0,232.0,4.7,18.0,510.0,626.34,498.95
2016,6,29,16,15,395.0,221.5,4.7,17.5,459.5,573.73,461.1
2016,6,29,16,30,356.0,211.0,4.7,17.0,409.0,503.77,408.9
2016,6,29,16,45,324.5,194.5,4.75,16.5,362.5,452.72,370.38
2016,6,29,17,0,293.0,178.0,4.8,16.0,316.0,402.51,331.57
2016,6,29,17,15,177.5,161.5,4.8,15.5,242.0,282.11,233.3
2016,6,29,17,30,62.0,145.0,4.8,15.0,168.0,173.32,141.96
2016,6,29,17,45,54.0,124.5,4.8,15.0,142.5,147.19,120.09
2016,6,29,18,0,46.0,104.0,4.8,15.0,117.0,121.51,98.16
2016,6,29,18,15,259.5,77.5,4.7,14.5,128.0,229.46,188.53
2016,6,29,18,30,473.0,51.0,4.6,14.0,139.0,285.32,229.82
2016,6,29,18,45,371.5,41.0,4.6,13.5,97.5,208.15,161.24
2016,6,29,19,0,270.0,31.0,4.6,13.0,56.0,141.66,97.09
2016,6,29,19,15,135.0,15.5,4.55,13.0,28.0,63.33,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.41,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,28.61,18.29
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.5,37.0,26.78
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,45.37,34.65
2016,6,30,6,15,233.5,78.5,3.8,14.5,125.5,57.48,45.63
2016,6,30,6,30,9.0,101.0,3.6,15.0,104.0,73.45,59.82
2016,6,30,6,45,14.5,119.5,3.45,15.5,125.5,86.53,71.19
2016,6,30,7,0,20.0,138.0,3.3,16.0,147.0,99.56,82.29
2016,6,30,7,15,34.5,163.0,3.1,16.0,179.5,112.59,93.36
2016,6,30,7,30,49.0,188.0,2.9,16.0,212.0,128.08,106.41
2016,6,30,7,45,84.0,217.0,2.75,16.5,263.0,145.78,120.95
2016,6,30,8,0,119.0,246.0,2.6,17.0,314.0,156.71,129.53
2016,6,30,8,15,177.5,266.0,2.5,17.5,376.5,168.58,138.81
2016,6,30,8,30,236.0,286.0,2.4,18.0,439.0,180.21,147.8
2016,6,30,8,45,537.5,201.5,2.3,18.5,582.5,125.43,101.36
2016,6,30,9,0,839.0,117.0,2.2,19.0,726.0,141.88,82.73
2016,6,30,9,15,851.0,119.0,2.2,19.5,765.0,206.02,123.63
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,262.87,167.53
2016,6,30,9,45,879.0,118.5,2.25,20.5,840.5,318.49,214.2
2016,6,30,10,0,895.0,116.0,2.3,21.0,877.0,374.64,262.37
2016,6,30,10,15,901.5,117.5,2.35,21.0,905.0,430.08,310.43
2016,6,30,10,30,908.0,119.0,2.4,21.0,933.0,484.63,356.85
2016,6,30,10,45,912.0,120.5,2.45,21.5,954.0,536.88,399.61
2016,6,30,11,0,916.0,122.0,2.5,22.0,975.0,587.55,439.84
2016,6,30,11,15,919.0,122.5,2.6,22.0,989.5,635.2,477.76
2016,6,30,11,30,922.0,123.0,2.7,22.0,1004.0,680.82,513.3
2016,6,30,11,45,923.5,123.0,2.85,22.5,1011.0,722.87,544.75
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,762.47,573.77
2016,6,30,12,15,924.5,123.0,3.1,23.0,1017.5,797.98,600.28
2016,6,30,12,30,924.0,123.0,3.2,23.0,1017.0,830.58,623.4
2016,6,30,12,45,914.5,128.0,3.35,23.0,1006.0,856.86,642.15
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,879.6,658.58
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,898.86,672.46
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,914.46,683.97
2016,6,30,13,45,893.0,130.0,3.85,23.0,941.5,925.01,692.47
2016,6,30,14,0,888.0,129.0,4.0,23.0,919.0,931.78,698.54
2016,6,30,14,15,880.5,127.5,4.05,23.0,890.0,932.03,699.79
2016,6,30,14,30,873.0,126.0,4.1,23.0,861.0,928.5,698.62
2016,6,30,14,45,864.0,123.5,4.15,23.0,826.0,918.94,693.46
2016,6,30,15,0,855.0,121.0,4.2,23.0,791.0,905.76,685.93
2016,6,30,15,15,843.0,119.0,4.2,22.5,751.0,898.51,683.7
2016,6,30,15,30,831.0,117.0,4.2,22.0,711.0,875.94,670.8
2016,6,30,15,45,815.0,114.0,4.25,22.0,666.5,845.72,651.5
2016,6,30,16,0,799.0,111.0,4.3,22.0,622.0,812.72,630.11
2016,6,30,16,15,778.5,107.5,4.3,21.5,574.0,772.97,604.63
2016,6,30,16,30,758.0,104.0,4.3,21.0,526.0,731.2,577.26
2016,6,30,16,45,607.5,125.0,4.3,21.0,443.0,620.27,494.89
2016,6,30,17,0,457.0,146.0,4.3,21.0,360.0,503.68,405.13
2016,6,30,17,15,546.0,116.0,4.25,20.5,342.5,522.05,422.07
2016,6,30,17,30,635.0,86.0,4.2,20.0,325.0,523.53,424.68
2016,6,30,17,45,587.0,79.5,4.2,19.5,275.0,458.72,373.23
2016,6,30,18,0,539.0,73.0,4.2,19.0,225.0,396.45,322.28
2016,6,30,18,15,471.0,64.5,4.15,18.0,178.0,325.24,262.92
2016,6,30,18,30,403.0,56.0,4.1,17.0,131.0,259.59,206.37
2016,6,30,18,45,301.5,44.5,4.1,16.5,91.0,182.26,139.42
2016,6,30,19,0,200.0,33.0,4.1,16.0,51.0,119.74,80.82
2016,6,30,19,15,100.0,16.5,4.1,15.5,25.5,52.96,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,13.0,30.0,13.73,0.0
2016,7,1,5,30,239.0,36.0,3.4,13.0,60.0,27.33,17.15
2016,7,1,5,45,334.5,46.5,3.45,13.5,101.0,37.66,27.34
2016,7,1,6,0,430.0,57.0,3.5,14.0,142.0,45.96,35.16
2016,7,1,6,15,494.0,65.0,3.45,14.0,189.5,51.98,40.83
