Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,558.0,73.0,3.4,14.0,237.0,57.99,46.31
2016,7,1,6,45,603.0,79.0,3.4,14.5,286.5,62.22,49.97
2016,7,1,7,0,648.0,85.0,3.4,15.0,336.0,66.43,53.48
2016,7,1,7,15,681.0,90.0,3.35,15.5,386.5,69.68,56.07
2016,7,1,7,30,714.0,95.0,3.3,16.0,437.0,72.86,58.55
2016,7,1,7,45,739.5,98.5,3.25,16.5,486.5,81.06,65.35
2016,7,1,8,0,765.0,102.0,3.2,17.0,536.0,83.08,66.74
2016,7,1,8,15,784.0,105.0,3.1,17.0,583.0,84.53,67.77
2016,7,1,8,30,803.0,108.0,3.0,17.0,630.0,85.9,68.73
2016,7,1,8,45,819.0,110.5,2.95,17.5,674.0,86.78,69.15
2016,7,1,9,0,835.0,113.0,2.9,18.0,718.0,138.57,80.81
2016,7,1,9,15,846.5,115.0,2.85,18.5,757.0,202.6,121.82
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,259.04,165.73
2016,7,1,9,45,867.5,118.5,2.75,19.5,830.0,315.06,213.22
2016,7,1,10,0,877.0,120.0,2.7,20.0,864.0,371.02,261.62
2016,7,1,10,15,884.0,121.0,2.7,20.0,892.0,425.41,309.08
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,479.0,354.96
2016,7,1,10,45,896.0,123.0,2.75,20.0,941.5,530.6,398.3
2016,7,1,11,0,901.0,124.0,2.8,20.0,963.0,580.76,439.39
2016,7,1,11,15,904.0,124.5,2.85,20.0,977.0,627.78,477.1
2016,7,1,11,30,907.0,125.0,2.9,20.0,991.0,672.8,512.41
2016,7,1,11,45,909.5,124.5,2.95,20.5,998.5,714.62,543.6
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,754.09,572.36
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,789.57,599.08
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,822.23,622.52
2016,7,1,12,45,907.5,125.5,3.3,21.0,996.0,849.46,641.81
2016,7,1,13,0,903.0,127.0,3.4,21.0,987.0,873.33,658.87
2016,7,1,13,15,899.5,126.5,3.5,21.0,972.0,892.88,673.04
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,908.81,684.87
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,919.27,693.09
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,925.94,698.88
2016,7,1,14,15,880.0,121.5,3.85,20.5,884.0,926.57,701.74
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,923.42,702.17
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,914.27,697.24
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,901.51,689.94
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,882.61,679.47
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,871.34,674.43
2016,7,1,15,45,816.0,109.0,4.0,19.0,662.0,841.98,655.24
2016,7,1,16,0,801.0,106.0,4.0,19.0,618.0,809.8,634.04
2016,7,1,16,15,781.0,103.0,3.95,18.5,570.5,770.98,608.79
2016,7,1,16,30,761.0,100.0,3.9,18.0,523.0,730.11,581.68
2016,7,1,16,45,735.0,96.0,3.85,18.0,473.0,681.89,547.53
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,635.9,513.78
2016,7,1,17,15,675.0,87.0,3.75,17.5,373.0,579.57,471.68
2016,7,1,17,30,641.0,82.0,3.7,17.0,323.0,523.68,428.62
2016,7,1,17,45,594.5,76.0,3.65,17.0,273.0,460.1,377.21
2016,7,1,18,0,548.0,70.0,3.6,17.0,223.0,398.91,326.16
2016,7,1,18,15,481.5,61.5,3.55,16.5,176.5,328.06,266.31
2016,7,1,18,30,415.0,53.0,3.5,16.0,130.0,262.68,209.37
2016,7,1,18,45,315.5,42.0,3.45,15.5,90.5,188.15,144.41
2016,7,1,19,0,216.0,31.0,3.4,15.0,51.0,122.88,83.05
2016,7,1,19,15,108.0,15.5,3.3,14.5,25.5,54.02,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,2.75,13.0,29.5,13.01,0.0
2016,7,2,5,30,250.0,34.0,2.9,13.0,59.0,25.94,15.91
2016,7,2,5,45,342.0,44.5,3.05,13.5,99.5,36.08,25.95
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,44.42,33.79
2016,7,2,6,15,377.0,77.5,3.2,14.5,166.5,57.35,45.51
2016,7,2,6,30,320.0,100.0,3.2,15.0,193.0,71.38,57.98
2016,7,2,6,45,354.0,112.5,3.25,15.5,234.0,79.39,64.91
2016,7,2,7,0,388.0,125.0,3.3,16.0,275.0,87.17,71.47
2016,7,2,7,15,548.5,109.5,3.3,16.0,354.0,80.72,65.62
2016,7,2,7,30,709.0,94.0,3.3,16.0,433.0,72.12,57.9
2016,7,2,7,45,731.5,98.5,3.3,16.5,481.5,80.91,65.23
2016,7,2,8,0,754.0,103.0,3.3,17.0,530.0,83.52,67.12
2016,7,2,8,15,773.0,106.5,3.3,17.5,577.0,85.26,68.26
2016,7,2,8,30,792.0,110.0,3.3,18.0,624.0,86.89,69.31
2016,7,2,8,45,805.0,113.5,3.3,18.5,666.5,88.23,70.12
2016,7,2,9,0,818.0,117.0,3.3,19.0,709.0,139.15,81.67
2016,7,2,9,15,830.0,119.5,3.25,19.0,748.0,195.38,116.65
2016,7,2,9,30,842.0,122.0,3.2,19.0,787.0,258.33,166.0
2016,7,2,9,45,846.0,126.5,3.2,19.5,819.5,313.88,213.34
2016,7,2,10,0,850.0,131.0,3.2,20.0,852.0,368.83,261.17
2016,7,2,10,15,857.0,132.5,3.2,20.0,880.0,422.23,307.89
2016,7,2,10,30,864.0,134.0,3.2,20.0,908.0,474.88,353.14
2016,7,2,10,45,867.0,136.5,3.2,20.5,928.5,525.28,394.83
2016,7,2,11,0,870.0,139.0,3.2,21.0,949.0,574.14,434.03
2016,7,2,11,15,873.5,139.5,3.2,21.0,963.5,620.24,470.89
2016,7,2,11,30,877.0,140.0,3.2,21.0,978.0,664.48,505.44
2016,7,2,11,45,877.0,141.5,3.2,21.0,984.5,705.07,536.53
2016,7,2,12,0,877.0,143.0,3.2,21.0,991.0,743.29,565.27
2016,7,2,12,15,877.0,143.0,3.2,21.0,990.5,777.93,590.96
2016,7,2,12,30,877.0,143.0,3.2,21.0,990.0,809.88,614.04
2016,7,2,12,45,883.5,137.5,3.25,21.0,985.0,839.93,635.06
2016,7,2,13,0,890.0,132.0,3.3,21.0,980.0,866.97,654.0
2016,7,2,13,15,887.0,131.5,3.3,21.0,965.0,886.83,667.76
2016,7,2,13,30,884.0,131.0,3.3,21.0,950.0,903.13,679.21
2016,7,2,13,45,878.0,130.5,3.3,21.0,928.0,913.13,686.48
2016,7,2,14,0,872.0,130.0,3.3,21.0,906.0,919.39,691.38
2016,7,2,14,15,865.0,128.5,3.3,20.5,877.5,920.1,693.98
2016,7,2,14,30,858.0,127.0,3.3,20.0,849.0,917.09,694.21
2016,7,2,14,45,847.5,125.5,3.3,20.0,814.5,907.25,688.57
2016,7,2,15,0,837.0,124.0,3.3,20.0,780.0,906.14,689.12
2016,7,2,15,15,825.0,121.5,3.25,19.5,740.5,886.63,677.97
2016,7,2,15,30,813.0,119.0,3.2,19.0,701.0,863.84,664.68
2016,7,2,15,45,797.0,116.5,3.15,19.0,657.0,834.51,645.51
2016,7,2,16,0,781.0,114.0,3.1,19.0,613.0,802.44,624.35
2016,7,2,16,15,761.0,110.5,3.05,18.5,565.5,763.56,599.29
2016,7,2,16,30,741.0,107.0,3.0,18.0,518.0,726.49,575.22
2016,7,2,16,45,714.5,102.5,2.95,18.0,469.0,677.93,541.17
2016,7,2,17,0,688.0,98.0,2.9,18.0,420.0,628.5,504.86
2016,7,2,17,15,653.5,92.5,2.85,17.5,369.5,571.98,463.05
2016,7,2,17,30,619.0,87.0,2.8,17.0,319.0,515.97,420.29
2016,7,2,17,45,572.0,80.0,2.75,16.5,270.0,451.81,369.59
2016,7,2,18,0,525.0,73.0,2.7,16.0,221.0,390.16,319.11
2016,7,2,18,15,460.0,64.0,2.6,15.5,174.5,320.5,260.37
2016,7,2,18,30,395.0,55.0,2.5,15.0,128.0,256.18,204.46
2016,7,2,18,45,303.0,43.0,2.45,15.0,89.0,181.92,139.58
2016,7,2,19,0,211.0,31.0,2.4,15.0,50.0,121.58,81.95
2016,7,2,19,15,105.5,15.5,2.35,14.5,25.0,53.46,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.8,12.5,29.5,12.65,0.0
2016,7,3,5,30,262.0,33.0,2.9,13.0,59.0,26.97,16.66
2016,7,3,5,45,355.0,43.5,3.0,13.5,100.0,35.37,25.3
2016,7,3,6,0,448.0,54.0,3.1,14.0,141.0,43.76,33.19
2016,7,3,6,15,224.0,74.5,3.05,14.5,118.5,54.77,43.21
2016,7,3,6,30,0.0,95.0,3.0,15.0,96.0,69.44,56.26
2016,7,3,6,45,5.5,113.5,3.0,15.5,116.0,82.54,67.68
2016,7,3,7,0,11.0,132.0,3.0,16.0,136.0,95.57,78.82
2016,7,3,7,15,52.5,164.5,2.95,16.0,189.0,113.62,94.28
2016,7,3,7,30,94.0,197.0,2.9,16.0,242.0,133.63,111.22
2016,7,3,7,45,139.5,220.5,2.9,16.5,295.0,143.58,119.12
2016,7,3,8,0,185.0,244.0,2.9,17.0,348.0,157.26,130.09
2016,7,3,8,15,199.5,265.5,2.85,17.5,387.0,168.85,139.16
2016,7,3,8,30,214.0,287.0,2.8,18.0,426.0,180.03,147.79
2016,7,3,8,45,312.5,284.5,2.8,18.5,502.5,171.09,139.65
2016,7,3,9,0,411.0,282.0,2.8,19.0,579.0,193.23,137.49
2016,7,3,9,15,633.5,198.5,2.8,19.0,685.0,208.35,135.05
2016,7,3,9,30,856.0,115.0,2.8,19.0,791.0,256.71,163.95
2016,7,3,9,45,882.0,107.0,2.8,19.5,829.5,311.1,209.67
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,366.92,257.82
2016,7,3,10,15,913.5,100.5,2.75,20.0,896.0,422.63,306.59
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,477.36,353.53
2016,7,3,10,45,923.0,103.0,2.7,20.5,945.0,529.78,396.82
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,580.62,437.47
2016,7,3,11,15,929.5,104.5,2.7,21.0,980.0,628.43,475.5
2016,7,3,11,30,932.0,105.0,2.7,21.0,994.0,674.12,510.96
2016,7,3,11,45,932.5,105.5,2.75,21.5,1001.0,716.19,542.16
2016,7,3,12,0,933.0,106.0,2.8,22.0,1008.0,755.68,570.75
2016,7,3,12,15,933.0,106.0,2.8,22.0,1007.5,791.69,597.01
2016,7,3,12,30,933.0,106.0,2.8,22.0,1007.0,824.78,619.54
2016,7,3,12,45,915.5,116.0,2.85,22.0,994.0,848.92,636.25
2016,7,3,13,0,898.0,126.0,2.9,22.0,981.0,869.16,650.41
2016,7,3,13,15,895.0,125.0,2.9,22.0,966.0,888.68,663.83
2016,7,3,13,30,892.0,124.0,2.9,22.0,951.0,904.59,674.88
2016,7,3,13,45,887.0,123.0,2.95,22.0,929.0,915.05,682.73
2016,7,3,14,0,882.0,122.0,3.0,22.0,907.0,921.74,688.23
2016,7,3,14,15,875.5,120.5,3.0,21.5,878.5,922.85,691.08
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,920.21,691.58
2016,7,3,14,45,860.0,117.0,3.05,21.0,816.0,911.12,686.87
2016,7,3,15,0,851.0,115.0,3.1,21.0,782.0,898.44,679.85
2016,7,3,15,15,839.5,113.0,3.1,20.5,742.0,880.06,669.95
2016,7,3,15,30,828.0,111.0,3.1,20.0,702.0,869.29,665.38
2016,7,3,15,45,813.5,107.5,3.1,20.0,658.5,839.89,646.51
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,807.67,625.66
2016,7,3,16,15,779.5,101.0,3.1,19.5,568.0,769.32,601.41
2016,7,3,16,30,760.0,98.0,3.1,19.0,521.0,728.91,575.27
2016,7,3,16,45,736.0,94.0,3.15,19.0,471.5,682.22,543.15
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,637.47,511.26
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,581.34,469.93
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,525.6,427.55
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,462.42,377.73
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,401.5,327.88
2016,7,3,18,15,491.0,59.0,3.1,16.5,176.5,331.47,268.77
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,266.75,212.4
2016,7,3,18,45,333.0,40.5,2.9,15.5,90.5,194.52,149.19
2016,7,3,19,0,240.0,30.0,2.8,15.0,51.0,132.23,89.17
2016,7,3,19,15,120.0,15.0,2.75,14.5,25.5,56.99,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,12.09,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.6,14.6
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.0,31.94,22.28
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,39.34,29.27
2016,7,4,6,15,297.5,79.5,3.55,14.5,142.5,57.89,45.97
2016,7,4,6,30,107.0,111.0,3.5,15.0,142.0,77.84,63.68
2016,7,4,6,45,118.0,131.5,3.45,15.5,172.0,91.01,75.14
2016,7,4,7,0,129.0,152.0,3.4,16.0,202.0,103.88,86.09
2016,7,4,7,15,96.0,171.5,3.3,16.0,211.5,118.18,98.26
2016,7,4,7,30,63.0,191.0,3.2,16.0,221.0,129.79,107.94
2016,7,4,7,45,172.5,210.5,3.15,16.5,305.0,139.2,115.42
2016,7,4,8,0,282.0,230.0,3.1,17.0,389.0,145.98,120.57
2016,7,4,8,15,293.0,250.0,3.05,17.5,428.0,155.78,128.22
2016,7,4,8,30,304.0,270.0,3.0,18.0,467.0,165.08,135.37
2016,7,4,8,45,589.0,180.5,2.95,18.5,594.5,113.58,91.5
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,135.96,77.6
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,193.73,113.06
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,252.03,158.76
2016,7,4,9,45,889.0,104.0,2.9,19.5,831.0,310.79,209.25
2016,7,4,10,0,883.0,113.0,2.9,20.0,861.0,367.79,259.2
2016,7,4,10,15,889.5,114.5,2.9,20.0,889.0,422.72,307.27
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,476.81,353.72
2016,7,4,10,45,898.5,118.0,2.9,20.5,938.0,528.23,396.24
2016,7,4,11,0,901.0,120.0,2.9,21.0,959.0,577.98,436.1
2016,7,4,11,15,904.5,121.0,2.9,21.0,973.0,625.77,474.13
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,671.62,509.74
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,712.76,541.09
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,751.3,569.91
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,786.74,595.76
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,819.38,618.27
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,849.82,639.04
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,877.13,657.65
2016,7,4,13,15,917.0,112.5,2.8,21.0,974.0,897.31,671.45
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,913.83,682.9
2016,7,4,13,45,908.5,111.5,2.8,21.0,937.0,924.4,690.46
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,931.14,695.62
2016,7,4,14,15,896.5,109.5,2.8,21.0,886.0,932.2,697.11
2016,7,4,14,30,890.0,108.0,2.8,21.0,857.0,929.43,696.2
2016,7,4,14,45,880.5,107.0,2.8,21.0,822.5,920.67,691.42
2016,7,4,15,0,871.0,106.0,2.8,21.0,788.0,908.3,684.33
2016,7,4,15,15,859.5,104.0,2.8,20.5,748.0,889.61,674.34
2016,7,4,15,30,848.0,102.0,2.8,20.0,708.0,867.6,662.1
2016,7,4,15,45,832.0,100.0,2.85,20.0,663.5,838.58,644.02
2016,7,4,16,0,816.0,98.0,2.9,20.0,619.0,816.26,630.57
2016,7,4,16,15,797.0,95.0,2.9,19.5,571.5,777.9,606.42
2016,7,4,16,30,778.0,92.0,2.9,19.0,524.0,737.41,580.42
2016,7,4,16,45,752.0,88.5,2.95,18.5,474.0,689.23,548.46
2016,7,4,17,0,726.0,85.0,3.0,18.0,424.0,639.97,514.69
2016,7,4,17,15,693.0,80.5,3.0,17.5,373.5,586.85,475.58
2016,7,4,17,30,660.0,76.0,3.0,17.0,323.0,531.45,433.41
2016,7,4,17,45,612.5,70.5,3.05,17.0,273.5,466.97,381.88
2016,7,4,18,0,565.0,65.0,3.1,17.0,224.0,404.99,330.6
2016,7,4,18,15,500.5,57.5,3.05,16.5,177.5,335.28,271.83
2016,7,4,18,30,436.0,50.0,3.0,16.0,131.0,270.8,215.65
2016,7,4,18,45,339.0,39.5,3.0,15.5,91.0,196.4,150.66
2016,7,4,19,0,242.0,29.0,3.0,15.0,51.0,132.43,89.04
2016,7,4,19,15,121.0,14.5,3.0,14.5,25.5,56.75,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,14.5,3.25,13.0,14.5,11.06,0.0
2016,7,5,5,30,0.0,29.0,3.3,13.0,29.0,21.83,12.22
2016,7,5,5,45,13.0,47.5,3.35,13.5,50.0,35.08,25.0
2016,7,5,6,0,26.0,66.0,3.4,14.0,71.0,48.05,36.95
2016,7,5,6,15,36.0,86.0,3.35,14.5,95.5,61.75,49.38
2016,7,5,6,30,46.0,106.0,3.3,15.0,120.0,75.28,61.42
2016,7,5,6,45,53.0,127.0,3.3,15.5,145.5,89.16,73.51
2016,7,5,7,0,60.0,148.0,3.3,16.0,171.0,102.81,85.16
2016,7,5,7,15,35.0,154.0,3.25,16.0,168.0,107.35,88.85
2016,7,5,7,30,10.0,160.0,3.2,16.0,165.0,115.57,95.68
2016,7,5,7,45,45.0,198.5,3.15,16.5,223.5,134.92,111.79
2016,7,5,8,0,80.0,237.0,3.1,17.0,282.0,157.39,130.27
2016,7,5,8,15,96.0,262.0,3.05,17.0,321.0,171.92,142.08
2016,7,5,8,30,112.0,287.0,3.0,17.0,360.0,177.19,146.05
2016,7,5,8,45,112.5,307.5,3.0,17.5,385.0,186.93,153.48
2016,7,5,9,0,113.0,328.0,3.0,18.0,410.0,209.97,160.73
2016,7,5,9,15,144.5,350.5,3.05,18.0,461.0,240.71,181.87
2016,7,5,9,30,176.0,373.0,3.1,18.0,512.0,275.75,207.54
2016,7,5,9,45,540.0,237.0,3.2,18.5,688.5,293.81,209.16
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,366.58,259.19
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,422.26,308.43
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,477.05,356.14
2016,7,5,10,45,920.0,105.0,3.6,19.5,943.0,529.73,400.37
2016,7,5,11,0,923.0,107.0,3.7,20.0,964.0,580.74,441.97
2016,7,5,11,15,926.0,107.5,3.8,20.0,978.5,628.82,481.09
2016,7,5,11,30,929.0,108.0,3.9,20.0,993.0,674.84,517.76
2016,7,5,11,45,928.5,109.0,4.0,20.0,1000.0,716.67,550.58
2016,7,5,12,0,928.0,110.0,4.1,20.0,1007.0,755.86,580.86
2016,7,5,12,15,928.5,110.0,4.1,20.0,1006.5,792.26,608.23
2016,7,5,12,30,929.0,110.0,4.1,20.0,1006.0,825.78,631.76
2016,7,5,12,45,923.0,113.0,4.2,20.0,997.5,853.49,651.59
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,877.74,669.08
2016,7,5,13,15,914.5,115.0,4.35,19.5,974.0,897.97,684.92
2016,7,5,13,30,912.0,114.0,4.4,19.0,959.0,914.54,698.47
2016,7,5,13,45,908.0,113.0,4.45,19.0,937.5,926.05,707.36
2016,7,5,14,0,904.0,112.0,4.5,19.0,916.0,933.74,713.77
2016,7,5,14,15,898.0,110.5,4.55,19.0,888.0,935.32,716.07
2016,7,5,14,30,892.0,109.0,4.6,19.0,860.0,933.07,715.88
2016,7,5,14,45,885.5,106.5,4.7,19.0,826.0,925.59,712.54
2016,7,5,15,0,879.0,104.0,4.8,19.0,792.0,914.39,706.69
2016,7,5,15,15,868.5,102.5,4.85,18.5,753.0,897.03,697.55
2016,7,5,15,30,858.0,101.0,4.9,18.0,714.0,876.31,686.01
2016,7,5,15,45,846.5,97.5,5.0,18.0,670.5,849.4,668.92
2016,7,5,16,0,835.0,94.0,5.1,18.0,627.0,819.49,649.51
2016,7,5,16,15,817.5,91.0,5.15,17.5,580.0,791.13,632.03
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,751.26,605.6
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,705.78,573.52
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,658.88,539.71
2016,7,5,17,15,725.0,77.0,5.45,16.5,383.0,603.11,497.64
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,549.99,456.07
2016,7,5,17,45,648.0,68.0,5.6,15.5,281.5,486.12,404.39
2016,7,5,18,0,603.0,63.0,5.7,15.0,231.0,424.42,352.58
2016,7,5,18,15,537.5,56.0,5.6,14.5,183.5,352.86,290.62
2016,7,5,18,30,472.0,49.0,5.5,14.0,136.0,286.54,231.41
2016,7,5,18,45,364.5,39.5,5.45,14.0,94.5,206.95,160.43
2016,7,5,19,0,257.0,30.0,5.4,14.0,53.0,138.7,93.68
2016,7,5,19,15,128.5,15.0,5.35,13.5,26.5,61.72,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,16.0,5.05,13.0,27.5,12.25,0.0
2016,7,6,5,30,250.0,32.0,5.0,13.0,55.0,26.16,15.6
2016,7,6,5,45,348.0,41.5,5.0,13.5,95.5,33.76,23.8
2016,7,6,6,0,446.0,51.0,5.0,14.0,136.0,41.42,31.06
2016,7,6,6,15,223.0,62.5,4.9,14.0,105.0,45.64,35.14
2016,7,6,6,30,0.0,74.0,4.8,14.0,74.0,55.58,44.15
2016,7,6,6,45,0.0,90.0,4.75,14.5,90.0,67.14,54.34
2016,7,6,7,0,0.0,106.0,4.7,15.0,106.0,78.63,64.28
2016,7,6,7,15,2.5,129.5,4.6,15.0,130.5,94.95,78.43
2016,7,6,7,30,5.0,153.0,4.5,15.0,155.0,111.05,92.22
2016,7,6,7,45,5.5,165.0,4.4,15.5,167.5,119.73,99.23
2016,7,6,8,0,6.0,177.0,4.3,16.0,180.0,128.34,106.09
2016,7,6,8,15,61.5,232.0,4.2,16.5,271.5,155.66,128.82
2016,7,6,8,30,117.0,287.0,4.1,17.0,363.0,177.32,146.41
2016,7,6,8,45,481.0,192.5,4.1,17.5,535.0,119.33,96.82
2016,7,6,9,0,845.0,98.0,4.1,18.0,707.0,137.01,80.0
2016,7,6,9,15,601.5,216.5,4.05,18.0,662.0,214.15,142.0
2016,7,6,9,30,358.0,335.0,4.0,18.0,617.0,283.49,206.53
2016,7,6,9,45,621.0,220.0,3.95,18.5,734.5,304.46,214.95
2016,7,6,10,0,884.0,105.0,3.9,19.0,852.0,362.67,257.18
2016,7,6,10,15,890.5,106.0,3.9,19.0,880.0,417.34,305.67
2016,7,6,10,30,897.0,107.0,3.9,19.0,908.0,471.15,352.59
2016,7,6,10,45,904.0,106.5,3.95,19.0,930.0,523.08,397.0
2016,7,6,11,0,911.0,106.0,4.0,19.0,952.0,573.74,439.28
2016,7,6,11,15,914.0,106.5,4.05,19.0,966.5,621.29,478.15
2016,7,6,11,30,917.0,107.0,4.1,19.0,981.0,666.81,514.57
2016,7,6,11,45,920.5,106.0,4.2,19.5,988.5,709.35,547.12
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,749.53,577.2
2016,7,6,12,15,924.0,105.0,4.45,20.0,995.5,785.36,604.9
2016,7,6,12,30,924.0,105.0,4.6,20.0,995.0,818.3,629.06
2016,7,6,12,45,916.0,108.5,4.75,20.0,985.5,844.62,648.58
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,867.42,665.72
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,886.98,682.03
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,902.91,695.95
2016,7,6,13,45,694.0,226.0,5.4,19.0,860.0,862.58,667.77
2016,7,6,14,0,487.0,341.0,5.6,19.0,774.0,787.7,610.15
2016,7,6,14,15,378.0,366.5,5.65,18.5,696.0,702.85,548.33
2016,7,6,14,30,269.0,392.0,5.7,18.0,618.0,633.15,495.9
2016,7,6,14,45,230.0,380.5,5.8,18.0,568.5,570.62,449.61
2016,7,6,15,0,191.0,369.0,5.9,18.0,519.0,526.34,416.18
2016,7,6,15,15,211.0,346.0,5.85,17.5,504.0,522.92,416.04
2016,7,6,15,30,231.0,323.0,5.8,17.0,489.0,517.69,414.41
2016,7,6,15,45,241.0,299.5,5.8,17.0,463.0,520.77,417.98
2016,7,6,16,0,251.0,276.0,5.8,17.0,437.0,502.21,405.07
2016,7,6,16,15,133.5,234.5,5.7,16.5,320.0,340.0,276.13
2016,7,6,16,30,16.0,193.0,5.6,16.0,203.0,172.0,137.84
2016,7,6,16,45,170.5,182.5,5.6,16.0,263.5,309.84,255.6
2016,7,6,17,0,325.0,172.0,5.6,16.0,324.0,422.36,349.77
2016,7,6,17,15,495.5,122.0,5.5,15.5,322.5,490.51,407.96
2016,7,6,17,30,666.0,72.0,5.4,15.0,321.0,532.37,443.86
2016,7,6,17,45,623.5,66.5,5.35,15.0,272.0,470.58,392.26
2016,7,6,18,0,581.0,61.0,5.3,15.0,223.0,410.83,341.14
2016,7,6,18,15,517.0,54.0,5.2,14.5,176.5,341.1,280.79
2016,7,6,18,30,453.0,47.0,5.1,14.0,130.0,276.56,223.21
2016,7,6,18,45,357.5,37.5,5.0,14.0,90.5,202.72,156.98
2016,7,6,19,0,262.0,28.0,4.9,14.0,51.0,139.11,93.45
2016,7,6,19,15,131.0,14.0,4.8,13.5,25.5,61.45,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,9.0,4.25,13.0,9.0,6.83,0.0
2016,7,7,5,30,0.0,18.0,4.2,13.0,18.0,13.71,5.41
2016,7,7,5,45,0.0,31.5,4.2,13.5,31.5,24.07,15.35
2016,7,7,6,0,0.0,45.0,4.2,14.0,45.0,34.25,24.73
2016,7,7,6,15,0.0,60.5,4.15,14.5,60.5,45.61,35.05
2016,7,7,6,30,0.0,76.0,4.1,15.0,76.0,56.9,45.14
2016,7,7,6,45,0.0,92.5,4.1,15.5,92.5,68.77,55.57
2016,7,7,7,0,0.0,109.0,4.1,16.0,109.0,80.57,65.73
2016,7,7,7,15,0.5,128.0,4.1,16.0,128.0,93.91,77.21
2016,7,7,7,30,1.0,147.0,4.1,16.0,147.0,107.14,88.45
2016,7,7,7,45,0.5,151.5,4.1,16.5,151.5,110.97,91.28
2016,7,7,8,0,0.0,156.0,4.1,17.0,156.0,114.68,93.98
2016,7,7,8,15,1.5,166.0,4.1,17.0,167.0,121.94,99.89
2016,7,7,8,30,3.0,176.0,4.1,17.0,178.0,129.14,105.71
2016,7,7,8,45,6.5,198.5,4.2,17.5,203.5,144.41,118.12
2016,7,7,9,0,10.0,221.0,4.3,18.0,229.0,161.2,125.57
2016,7,7,9,15,13.0,242.5,4.4,18.0,253.0,178.17,138.6
2016,7,7,9,30,16.0,264.0,4.5,18.0,277.0,195.78,152.2
2016,7,7,9,45,16.0,270.5,4.6,18.0,283.5,203.11,157.83
2016,7,7,10,0,16.0,277.0,4.7,18.0,290.0,210.36,163.47
2016,7,7,10,15,19.5,303.0,4.75,18.0,320.5,232.58,180.8
2016,7,7,10,30,23.0,329.0,4.8,18.0,351.0,255.56,198.68
2016,7,7,10,45,38.5,372.0,4.9,18.5,408.0,294.15,228.18
2016,7,7,11,0,54.0,415.0,5.0,19.0,465.0,339.65,262.79
2016,7,7,11,15,72.0,437.5,5.0,19.0,505.5,374.52,289.57
2016,7,7,11,30,90.0,460.0,5.0,19.0,546.0,411.67,318.04
2016,7,7,11,45,95.5,458.0,5.0,19.0,550.0,423.62,327.31
2016,7,7,12,0,101.0,456.0,5.0,19.0,554.0,435.46,336.58
2016,7,7,12,15,102.5,464.5,5.0,19.0,564.0,452.69,349.75
2016,7,7,12,30,104.0,473.0,5.0,19.0,574.0,469.82,362.8
2016,7,7,12,45,82.5,454.5,5.0,19.0,534.5,445.01,343.91
2016,7,7,13,0,61.0,436.0,5.0,19.0,495.0,417.8,323.18
2016,7,7,13,15,80.0,442.0,4.95,19.0,517.5,445.15,344.66
2016,7,7,13,30,99.0,448.0,4.9,19.0,540.0,473.08,366.37
2016,7,7,13,45,117.5,441.5,4.9,19.0,548.0,506.84,392.47
2016,7,7,14,0,136.0,435.0,4.9,19.0,556.0,523.76,406.08
2016,7,7,14,15,139.0,420.0,4.9,18.5,540.5,517.88,403.16
2016,7,7,14,30,142.0,405.0,4.9,18.0,525.0,510.89,399.52
2016,7,7,14,45,97.5,370.5,4.95,18.0,451.5,420.48,330.57
2016,7,7,15,0,53.0,336.0,5.0,18.0,378.0,348.92,274.87
2016,7,7,15,15,42.0,306.0,5.05,17.5,338.5,311.83,246.87
2016,7,7,15,30,31.0,276.0,5.1,17.0,299.0,274.45,218.12
2016,7,7,15,45,18.5,234.0,5.15,17.0,248.0,208.11,165.32
2016,7,7,16,0,6.0,192.0,5.2,17.0,197.0,160.75,127.07
2016,7,7,16,15,11.0,192.5,5.2,16.5,199.0,166.35,132.51
2016,7,7,16,30,16.0,193.0,5.2,16.0,201.0,172.08,138.03
2016,7,7,16,45,8.0,167.0,5.25,16.0,171.0,143.13,114.35
2016,7,7,17,0,0.0,141.0,5.3,16.0,141.0,114.67,90.84
2016,7,7,17,15,13.5,138.0,5.25,15.5,143.0,122.96,98.65
2016,7,7,17,30,27.0,135.0,5.2,15.0,145.0,141.09,114.58
2016,7,7,17,45,21.5,116.0,5.2,15.0,123.0,110.41,88.71
2016,7,7,18,0,16.0,97.0,5.2,15.0,101.0,90.43,71.63
2016,7,7,18,15,242.0,71.0,5.1,14.5,116.0,216.81,178.44
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,281.79,227.65
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.0,208.04,161.36
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,144.4,96.93
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,63.38,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,10.49,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,21.4,11.41
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,27.65,18.35
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,34.01,24.39
2016,7,8,6,15,251.0,58.5,4.2,15.0,105.5,43.21,32.83
2016,7,8,6,30,0.0,76.0,4.1,15.0,76.0,56.87,45.11
2016,7,8,6,45,0.0,92.0,4.05,15.5,92.0,68.41,55.25
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,79.88,65.13
2016,7,8,7,15,5.5,134.0,3.85,16.0,137.0,97.81,80.62
2016,7,8,7,30,11.0,160.0,3.7,16.0,166.0,115.47,95.67
2016,7,8,7,45,45.5,197.5,3.6,16.5,223.0,134.27,111.3
2016,7,8,8,0,80.0,235.0,3.5,17.0,280.0,156.22,129.38
2016,7,8,8,15,62.0,247.0,3.45,17.0,284.0,163.38,134.99
2016,7,8,8,30,44.0,259.0,3.4,17.0,288.0,170.24,140.34
2016,7,8,8,45,55.5,285.5,3.4,17.5,324.5,184.92,151.95
2016,7,8,9,0,67.0,312.0,3.4,18.0,361.0,207.85,160.7
2016,7,8,9,15,143.0,339.5,3.45,18.5,450.5,234.74,177.13
2016,7,8,9,30,219.0,367.0,3.5,19.0,540.0,281.24,209.49
2016,7,8,9,45,148.5,377.5,3.55,19.5,497.5,289.4,218.75
2016,7,8,10,0,78.0,388.0,3.6,20.0,455.0,295.24,225.6
2016,7,8,10,15,103.5,411.5,3.6,20.0,502.5,330.16,252.13
2016,7,8,10,30,129.0,435.0,3.6,20.0,550.0,364.46,278.25
2016,7,8,10,45,156.5,447.5,3.65,20.5,590.5,400.94,305.57
2016,7,8,11,0,184.0,460.0,3.7,21.0,631.0,440.27,334.91
2016,7,8,11,15,191.0,467.0,3.7,21.0,647.0,466.42,354.83
2016,7,8,11,30,198.0,474.0,3.7,21.0,663.0,492.88,374.86
2016,7,8,11,45,274.0,456.5,3.75,21.0,719.5,550.9,418.93
2016,7,8,12,0,350.0,439.0,3.8,21.0,776.0,611.91,464.86
2016,7,8,12,15,636.0,265.0,3.85,21.0,877.5,715.87,546.05
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,806.23,615.32
2016,7,8,12,45,914.5,95.0,4.0,21.0,970.0,833.21,634.22
2016,7,8,13,0,907.0,99.0,4.1,21.0,961.0,856.7,651.14
2016,7,8,13,15,904.5,98.5,4.2,21.0,947.0,876.89,665.85
2016,7,8,13,30,902.0,98.0,4.3,21.0,933.0,893.49,678.18
2016,7,8,13,45,898.0,97.0,4.4,21.0,912.0,904.61,686.8
2016,7,8,14,0,894.0,96.0,4.5,21.0,891.0,911.97,693.3
2016,7,8,14,15,888.0,95.0,4.6,21.0,863.5,913.73,696.06
2016,7,8,14,30,882.0,94.0,4.7,21.0,836.0,911.74,696.36
2016,7,8,14,45,875.0,92.5,4.8,21.0,802.5,904.62,693.2
2016,7,8,15,0,868.0,91.0,4.9,21.0,769.0,893.87,687.58
2016,7,8,15,15,857.5,89.0,4.9,20.5,730.5,875.92,677.63
2016,7,8,15,30,847.0,87.0,4.9,20.0,692.0,854.64,665.34
2016,7,8,15,45,835.0,84.5,4.95,20.0,649.5,828.37,648.41
2016,7,8,16,0,823.0,82.0,5.0,20.0,607.0,799.18,629.28
2016,7,8,16,15,805.5,80.0,4.9,19.5,560.5,763.36,605.56
2016,7,8,16,30,788.0,78.0,4.8,19.0,514.0,733.26,585.86
2016,7,8,16,45,767.5,74.0,4.75,19.0,466.0,688.3,553.8
2016,7,8,17,0,747.0,70.0,4.7,19.0,418.0,641.93,520.25
2016,7,8,17,15,716.5,66.5,4.6,18.5,368.5,588.2,480.32
2016,7,8,17,30,686.0,63.0,4.5,18.0,319.0,534.49,438.56
2016,7,8,17,45,646.0,58.5,4.45,18.0,270.5,474.34,389.58
2016,7,8,18,0,606.0,54.0,4.4,18.0,222.0,417.98,342.01
2016,7,8,18,15,544.5,48.0,4.35,17.5,176.0,349.42,283.63
2016,7,8,18,30,483.0,42.0,4.3,17.0,130.0,285.84,227.59
2016,7,8,18,45,390.5,33.5,4.25,16.5,90.5,212.61,162.73
2016,7,8,19,0,298.0,25.0,4.2,16.0,51.0,149.33,98.36
2016,7,8,19,15,149.0,12.5,4.15,15.5,25.5,65.0,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.5,27.0,9.7,0.0
2016,7,9,5,30,336.0,24.0,1.7,15.0,54.0,19.86,10.0
2016,7,9,5,45,426.5,31.0,1.75,15.5,94.0,25.78,16.65
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,34.5,24.72
2016,7,9,6,15,264.5,67.0,1.9,16.5,117.0,49.14,37.87
2016,7,9,6,30,12.0,96.0,2.0,17.0,100.0,69.94,56.24
2016,7,9,6,45,17.0,115.5,2.1,17.5,121.5,83.67,68.12
2016,7,9,7,0,22.0,135.0,2.2,18.0,143.0,97.32,79.72
2016,7,9,7,15,54.5,163.5,2.25,18.5,188.0,112.79,92.65
2016,7,9,7,30,87.0,192.0,2.3,19.0,233.0,130.52,107.28
2016,7,9,7,45,59.5,202.0,2.4,19.5,231.0,136.94,112.13
2016,7,9,8,0,32.0,212.0,2.5,20.0,229.0,143.02,116.65
2016,7,9,8,15,54.5,244.0,2.6,20.0,277.5,161.62,131.84
2016,7,9,8,30,77.0,276.0,2.7,20.0,326.0,179.61,146.37
2016,7,9,8,45,134.5,302.5,2.8,20.5,396.5,185.26,150.33
2016,7,9,9,0,192.0,329.0,2.9,21.0,467.0,216.67,161.79
2016,7,9,9,15,180.5,350.0,2.95,21.0,485.5,245.42,181.93
2016,7,9,9,30,169.0,371.0,3.0,21.0,504.0,273.15,203.44
2016,7,9,9,45,529.0,230.0,3.15,21.5,670.5,286.62,201.64
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,353.52,246.85
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,408.24,294.87
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,462.06,341.32
2016,7,9,10,45,593.5,265.5,3.5,22.0,799.0,484.43,364.09
2016,7,9,11,0,286.0,440.0,3.6,22.0,705.0,479.97,362.67
2016,7,9,11,15,387.0,412.0,3.65,22.0,777.0,542.33,410.23
2016,7,9,11,30,488.0,384.0,3.7,22.0,849.0,613.85,464.04
2016,7,9,11,45,707.5,236.5,3.8,22.0,915.0,679.58,516.21
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,740.45,565.67
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,776.26,592.08
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,809.13,615.43
2016,7,9,12,45,924.5,90.0,4.25,22.0,973.5,837.73,636.01
2016,7,9,13,0,922.0,91.0,4.4,22.0,966.0,862.97,654.3
2016,7,9,13,15,919.5,90.5,4.55,21.5,951.5,883.35,670.96
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,900.09,685.34
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,912.1,695.24
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,920.29,702.63
2016,7,9,14,15,907.5,85.0,5.1,21.0,868.5,922.46,705.62
2016,7,9,14,30,902.0,84.0,5.2,21.0,841.0,920.8,706.08
2016,7,9,14,45,896.5,82.0,5.3,21.0,808.5,914.31,703.27
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,904.09,697.92
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.0,888.07,689.87
2016,7,9,15,30,874.0,77.0,5.6,20.0,700.0,868.61,679.34
2016,7,9,15,45,862.5,75.5,5.75,19.5,658.0,843.26,664.69
2016,7,9,16,0,851.0,74.0,5.9,19.0,616.0,814.92,647.63
2016,7,9,16,15,837.0,72.0,5.95,18.5,570.5,781.17,625.84
2016,7,9,16,30,823.0,70.0,6.0,18.0,525.0,744.99,601.89
2016,7,9,16,45,802.5,68.0,6.1,18.0,477.0,701.69,571.09
2016,7,9,17,0,782.0,66.0,6.2,18.0,429.0,663.6,543.82
2016,7,9,17,15,755.5,62.5,6.15,17.5,380.0,611.25,504.88
2016,7,9,17,30,729.0,59.0,6.1,17.0,331.0,558.53,463.35
2016,7,9,17,45,686.5,56.0,6.1,16.5,281.0,496.74,413.02
2016,7,9,18,0,644.0,53.0,6.1,16.0,231.0,436.67,362.26
2016,7,9,18,15,585.0,47.5,5.95,15.5,184.0,367.66,302.2
2016,7,9,18,30,526.0,42.0,5.8,15.0,137.0,306.02,246.43
2016,7,9,18,45,421.0,34.0,5.7,15.0,95.0,225.93,174.42
2016,7,9,19,0,316.0,26.0,5.6,15.0,53.0,157.03,103.42
2016,7,9,19,15,158.0,13.0,5.45,14.5,26.5,55.25,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.0,13.5,5.3,13.5,27.0,10.94,0.0
2016,7,10,5,30,314.0,27.0,5.4,14.0,54.0,22.29,11.73
2016,7,10,5,45,413.0,35.0,5.55,14.5,95.5,28.92,19.38
2016,7,10,6,0,512.0,43.0,5.7,15.0,137.0,35.67,25.8
2016,7,10,6,15,574.0,49.0,5.7,15.0,185.0,40.65,30.53
2016,7,10,6,30,636.0,55.0,5.7,15.0,233.0,49.45,38.51
2016,7,10,6,45,679.0,59.0,5.7,15.5,283.5,53.01,41.61
2016,7,10,7,0,722.0,63.0,5.7,16.0,334.0,56.6,44.63
2016,7,10,7,15,752.5,66.5,5.65,16.5,385.0,59.61,47.06
2016,7,10,7,30,783.0,70.0,5.6,17.0,436.0,62.58,49.41
2016,7,10,7,45,807.0,72.5,5.6,17.5,486.5,64.68,50.96
2016,7,10,8,0,831.0,75.0,5.6,18.0,537.0,74.68,59.33
2016,7,10,8,15,848.0,77.5,5.5,18.5,585.0,77.1,61.08
2016,7,10,8,30,865.0,80.0,5.4,19.0,633.0,79.38,62.72
2016,7,10,8,45,880.0,81.0,5.35,19.5,677.5,80.55,63.41
2016,7,10,9,0,895.0,82.0,5.3,20.0,722.0,130.49,73.06
2016,7,10,9,15,905.5,83.5,5.2,20.0,762.0,189.4,108.83
2016,7,10,9,30,916.0,85.0,5.1,20.0,802.0,248.85,155.54
2016,7,10,9,45,923.5,86.5,5.1,20.5,836.5,307.79,206.25
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,366.42,257.96
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,423.58,308.87
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,479.77,358.12
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,533.89,403.96
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,586.34,447.18
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,635.87,487.93
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,683.26,526.16
2016,7,10,11,45,957.5,94.5,5.7,22.5,1009.5,727.32,560.06
2016,7,10,12,0,959.0,95.0,5.8,23.0,1017.0,768.78,591.3
2016,7,10,12,15,959.0,95.0,5.85,23.0,1017.5,805.94,619.18
2016,7,10,12,30,959.0,95.0,5.9,23.0,1018.0,840.06,643.68
2016,7,10,12,45,952.5,98.0,5.95,23.0,1009.0,868.27,663.96
2016,7,10,13,0,946.0,101.0,6.0,23.0,1000.0,892.87,681.74
2016,7,10,13,15,944.0,100.5,5.95,23.0,985.5,914.5,697.0
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,932.42,709.69
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,945.13,719.11
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,953.92,725.94
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,956.52,728.3
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,955.19,728.07
2016,7,10,14,45,919.0,93.0,5.8,23.0,837.5,947.56,723.89
2016,7,10,15,0,912.0,91.0,5.8,23.0,803.0,936.1,717.16
2016,7,10,15,15,902.5,89.5,5.7,22.5,763.5,919.2,707.54
2016,7,10,15,30,893.0,88.0,5.6,22.0,724.0,898.78,695.48
2016,7,10,15,45,880.5,85.5,5.6,22.0,679.5,871.3,677.57
2016,7,10,16,0,868.0,83.0,5.6,22.0,635.0,840.74,657.41
2016,7,10,16,15,851.0,80.5,5.55,21.5,587.0,803.64,633.35
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,764.18,607.25
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,725.27,580.21
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,677.02,545.64
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.5,621.54,504.92
2016,7,10,17,30,728.0,65.0,5.3,20.0,336.0,565.95,461.94
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.5,501.32,410.38
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,438.59,358.47
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,369.34,299.29
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,302.69,240.52
2016,7,10,18,45,407.0,35.5,4.9,17.5,94.0,222.58,169.92
2016,7,10,19,0,302.0,27.0,4.8,17.0,52.0,153.4,99.28
2016,7,10,19,15,151.0,13.5,4.75,16.5,26.0,53.81,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,2.25,14.5,26.0,10.23,0.0
2016,7,11,5,30,299.0,26.0,2.2,15.0,52.0,21.42,10.8
2016,7,11,5,45,398.0,35.0,2.15,15.5,93.0,28.85,19.23
2016,7,11,6,0,497.0,44.0,2.1,16.0,134.0,36.36,26.31
2016,7,11,6,15,559.5,50.0,2.0,16.5,181.5,41.28,30.92
2016,7,11,6,30,622.0,56.0,1.9,17.0,229.0,46.25,35.4
