Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,45,665.0,60.5,1.85,17.5,279.0,54.0,42.16
2016,7,11,7,0,708.0,65.0,1.8,18.0,329.0,57.9,45.42
2016,7,11,7,15,738.5,68.5,1.85,18.5,380.0,60.83,47.75
2016,7,11,7,30,769.0,72.0,1.9,19.0,431.0,63.73,50.0
2016,7,11,7,45,792.0,75.0,1.95,19.5,480.5,66.08,51.74
2016,7,11,8,0,815.0,78.0,2.0,20.0,530.0,76.23,60.14
2016,7,11,8,15,832.5,80.0,2.05,20.5,577.0,78.27,61.54
2016,7,11,8,30,850.0,82.0,2.1,21.0,624.0,80.2,62.85
2016,7,11,8,45,863.0,84.0,2.15,21.5,668.0,81.87,63.95
2016,7,11,9,0,876.0,86.0,2.2,22.0,712.0,131.26,73.53
2016,7,11,9,15,886.5,88.0,2.3,22.0,751.5,189.47,108.35
2016,7,11,9,30,897.0,90.0,2.4,22.0,791.0,248.23,153.7
2016,7,11,9,45,897.0,95.5,2.55,22.5,823.0,306.85,203.35
2016,7,11,10,0,897.0,101.0,2.7,23.0,855.0,364.4,253.21
2016,7,11,10,15,903.0,102.5,2.8,23.0,883.0,420.23,301.7
2016,7,11,10,30,909.0,104.0,2.9,23.0,911.0,475.16,348.59
2016,7,11,10,45,913.0,105.0,3.05,23.5,932.5,527.62,391.87
2016,7,11,11,0,917.0,106.0,3.2,24.0,954.0,578.52,432.7
2016,7,11,11,15,920.0,106.5,3.3,24.0,969.0,626.71,471.13
2016,7,11,11,30,923.0,107.0,3.4,24.0,984.0,672.86,507.16
2016,7,11,11,45,924.5,107.5,3.55,24.0,991.5,715.78,540.29
2016,7,11,12,0,926.0,108.0,3.7,24.0,999.0,756.22,571.05
2016,7,11,12,15,926.5,108.0,3.85,24.0,999.5,792.86,598.45
2016,7,11,12,30,927.0,108.0,4.0,24.0,1000.0,826.62,622.35
2016,7,11,12,45,931.5,104.5,4.2,24.0,994.5,857.61,644.55
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,885.39,664.6
2016,7,11,13,15,934.5,100.5,4.55,24.0,975.0,907.28,680.65
2016,7,11,13,30,933.0,100.0,4.7,24.0,961.0,925.5,694.55
2016,7,11,13,45,929.5,99.0,4.9,24.0,940.0,937.69,704.83
2016,7,11,14,0,926.0,98.0,5.1,24.0,919.0,946.0,712.59
2016,7,11,14,15,921.0,97.0,5.2,23.5,891.5,949.04,717.61
2016,7,11,14,30,916.0,96.0,5.3,23.0,864.0,948.18,720.11
2016,7,11,14,45,909.5,94.0,5.4,23.0,830.5,941.07,716.95
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,930.15,711.25
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,913.36,702.59
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,893.09,691.48
2016,7,11,15,45,872.5,86.5,5.65,22.0,675.5,866.65,674.55
2016,7,11,16,0,861.0,84.0,5.7,22.0,632.0,837.12,655.32
2016,7,11,16,15,844.5,81.5,5.7,21.5,584.5,800.6,631.85
2016,7,11,16,30,828.0,79.0,5.7,21.0,537.0,761.73,606.3
2016,7,11,16,45,648.5,110.5,5.7,20.5,448.0,645.43,520.96
2016,7,11,17,0,469.0,142.0,5.7,20.0,359.0,515.92,419.98
2016,7,11,17,15,597.0,104.0,5.7,19.5,346.5,553.74,453.15
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,566.18,465.12
2016,7,11,17,45,682.5,61.0,5.7,18.5,283.0,501.94,413.35
2016,7,11,18,0,640.0,56.0,5.7,18.0,232.0,439.48,361.32
2016,7,11,18,15,575.0,50.0,5.6,17.5,183.5,369.67,301.23
2016,7,11,18,30,510.0,44.0,5.5,17.0,135.0,302.53,241.64
2016,7,11,18,45,407.5,35.0,5.45,16.5,93.5,222.85,170.88
2016,7,11,19,0,305.0,26.0,5.4,16.0,52.0,153.61,98.82
2016,7,11,19,15,152.5,13.0,5.3,15.5,26.0,54.01,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,4.95,13.5,26.0,9.44,0.0
2016,7,12,5,30,327.0,24.0,5.0,14.0,52.0,19.87,9.4
2016,7,12,5,45,424.5,32.0,5.1,14.5,93.0,26.59,17.3
2016,7,12,6,0,522.0,40.0,5.2,15.0,134.0,33.41,23.79
2016,7,12,6,15,423.0,65.0,5.1,15.0,156.5,51.64,40.25
2016,7,12,6,30,324.0,90.0,5.0,15.0,179.0,64.97,52.28
2016,7,12,6,45,343.5,106.0,4.95,15.5,218.0,75.25,61.29
2016,7,12,7,0,363.0,122.0,4.9,16.0,257.0,85.12,69.76
2016,7,12,7,15,357.0,144.5,4.85,16.0,293.5,98.15,80.98
2016,7,12,7,30,351.0,167.0,4.8,16.0,330.0,113.91,94.42
2016,7,12,7,45,589.5,120.0,4.8,16.5,430.5,85.88,69.62
2016,7,12,8,0,828.0,73.0,4.8,17.0,531.0,73.28,58.35
2016,7,12,8,15,845.5,75.5,4.75,17.0,579.0,75.74,60.28
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,78.07,62.1
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.5,80.11,63.55
2016,7,12,9,0,888.0,83.0,4.7,18.0,716.0,130.3,73.77
2016,7,12,9,15,899.0,84.5,4.65,18.0,756.0,189.01,109.59
2016,7,12,9,30,910.0,86.0,4.6,18.0,796.0,248.31,156.44
2016,7,12,9,45,690.5,200.0,4.6,18.5,753.0,310.64,217.89
2016,7,12,10,0,471.0,314.0,4.6,19.0,710.0,359.8,266.39
2016,7,12,10,15,706.0,202.0,4.55,19.0,817.5,408.64,303.18
2016,7,12,10,30,941.0,90.0,4.5,19.0,925.0,479.51,359.67
2016,7,12,10,45,945.5,91.0,4.45,19.5,947.0,533.8,405.29
2016,7,12,11,0,950.0,92.0,4.4,20.0,969.0,586.51,448.22
2016,7,12,11,15,953.0,92.5,4.35,20.0,984.5,636.17,488.41
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,683.69,525.89
2016,7,12,11,45,958.5,93.5,4.25,20.0,1008.5,728.55,560.6
2016,7,12,12,0,961.0,94.0,4.2,20.0,1017.0,770.88,592.68
2016,7,12,12,15,961.5,94.0,4.2,20.0,1017.5,808.6,620.25
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,843.3,644.53
2016,7,12,12,45,953.0,99.0,4.25,20.5,1008.5,871.37,663.07
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,895.74,679.02
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,917.06,694.4
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,934.64,707.64
2016,7,12,13,45,936.0,101.5,4.6,21.0,948.5,947.01,717.44
2016,7,12,14,0,933.0,100.0,4.7,21.0,927.0,955.45,724.7
2016,7,12,14,15,927.0,99.0,4.8,20.5,898.5,957.69,729.29
2016,7,12,14,30,921.0,98.0,4.9,20.0,870.0,956.0,731.32
2016,7,12,14,45,913.5,96.5,5.0,20.0,835.5,948.54,728.01
2016,7,12,15,0,906.0,95.0,5.1,20.0,801.0,937.28,722.15
2016,7,12,15,15,895.5,93.0,5.1,20.0,761.0,919.08,710.8
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,897.39,697.04
2016,7,12,15,45,872.5,88.5,5.1,20.0,676.5,870.09,679.28
2016,7,12,16,0,860.0,86.0,5.1,20.0,632.0,839.74,659.28
2016,7,12,16,15,842.0,83.5,5.05,19.5,584.0,802.02,634.73
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,770.1,614.2
2016,7,12,16,45,802.0,77.5,4.95,19.0,485.5,723.33,581.03
2016,7,12,17,0,780.0,74.0,4.9,19.0,435.0,675.09,546.3
2016,7,12,17,15,748.5,70.5,4.8,18.5,383.5,619.15,505.13
2016,7,12,17,30,717.0,67.0,4.7,18.0,332.0,563.16,461.76
2016,7,12,17,45,674.0,62.0,4.6,18.0,281.0,498.87,409.5
2016,7,12,18,0,631.0,57.0,4.5,18.0,230.0,439.13,359.14
2016,7,12,18,15,566.0,50.5,4.35,17.5,181.5,366.53,297.35
2016,7,12,18,30,501.0,44.0,4.2,17.0,133.0,299.16,238.04
2016,7,12,18,45,397.0,35.0,4.1,16.5,91.5,219.24,167.52
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,149.53,94.78
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,52.45,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,9.83,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.64,9.71
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,28.12,18.61
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,35.68,25.79
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,40.66,30.48
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,49.49,38.39
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,53.84,42.19
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,58.17,45.85
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,61.13,48.22
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,64.08,50.52
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,66.46,52.3
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,76.6,60.71
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,79.0,62.43
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,81.26,64.02
2016,7,13,8,45,880.5,85.0,2.0,20.5,677.5,82.97,65.14
2016,7,13,9,0,894.0,87.0,2.0,21.0,722.0,133.2,74.87
2016,7,13,9,15,904.0,88.5,2.0,21.5,762.5,192.28,109.97
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,251.83,155.58
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,312.26,206.57
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,371.05,257.09
2016,7,13,10,15,910.5,108.5,2.1,23.5,893.5,427.71,305.25
2016,7,13,10,30,917.0,110.0,2.2,24.0,922.0,483.49,351.64
2016,7,13,10,45,921.5,111.0,2.3,24.5,944.0,536.86,394.91
2016,7,13,11,0,926.0,112.0,2.4,25.0,966.0,588.69,435.71
2016,7,13,11,15,929.0,112.5,2.5,25.0,981.0,637.56,474.07
2016,7,13,11,30,932.0,113.0,2.6,25.0,996.0,684.35,510.02
2016,7,13,11,45,933.5,113.0,2.75,25.5,1003.5,727.52,541.84
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,768.16,571.18
2016,7,13,12,15,935.0,113.0,3.1,26.0,1011.0,804.98,598.56
2016,7,13,12,30,935.0,113.0,3.3,26.0,1011.0,838.84,622.44
2016,7,13,12,45,936.5,111.0,3.5,26.0,1004.5,869.13,643.92
2016,7,13,13,0,938.0,109.0,3.7,26.0,998.0,896.1,663.22
2016,7,13,13,15,935.5,108.5,3.85,26.0,983.0,917.44,678.57
2016,7,13,13,30,933.0,108.0,4.0,26.0,968.0,935.07,691.54
2016,7,13,13,45,928.5,107.0,4.2,26.0,946.5,946.62,700.84
2016,7,13,14,0,924.0,106.0,4.4,26.0,925.0,954.25,707.66
2016,7,13,14,15,918.0,105.0,4.45,25.5,896.0,956.58,711.69
2016,7,13,14,30,912.0,104.0,4.5,25.0,867.0,955.0,713.25
2016,7,13,14,45,903.5,102.5,4.6,25.0,832.5,946.77,709.52
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,934.76,703.41
2016,7,13,15,15,884.0,99.0,4.7,25.0,757.5,916.33,692.22
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,894.45,678.72
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,866.13,661.07
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,834.86,641.24
2016,7,13,16,15,826.5,89.5,4.75,24.5,580.0,806.03,623.67
2016,7,13,16,30,808.0,87.0,4.7,24.0,532.0,765.54,597.45
2016,7,13,16,45,784.0,83.5,4.7,23.5,481.5,717.68,565.66
2016,7,13,17,0,760.0,80.0,4.7,23.0,431.0,668.52,532.18
2016,7,13,17,15,727.5,76.0,4.6,22.5,379.5,611.92,490.98
2016,7,13,17,30,695.0,72.0,4.5,22.0,328.0,558.15,450.02
2016,7,13,17,45,649.5,66.5,4.4,21.5,277.0,492.78,398.61
2016,7,13,18,0,604.0,61.0,4.3,21.0,226.0,429.66,347.14
2016,7,13,18,15,536.5,54.0,4.2,20.5,178.0,356.33,285.7
2016,7,13,18,30,469.0,47.0,4.1,20.0,130.0,288.47,226.92
2016,7,13,18,45,364.0,37.0,4.0,19.5,89.0,208.56,157.42
2016,7,13,19,0,259.0,27.0,3.9,19.0,48.0,138.58,85.37
2016,7,13,19,15,129.5,13.5,3.85,18.5,24.0,48.07,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,143.0,13.0,2.2,14.5,24.5,10.23,0.0
2016,7,14,5,30,286.0,26.0,2.1,15.0,49.0,21.44,9.91
2016,7,14,5,45,393.0,35.0,2.05,15.5,90.5,28.88,19.14
2016,7,14,6,0,500.0,44.0,2.0,16.0,132.0,36.42,26.32
2016,7,14,6,15,565.5,50.0,1.9,16.5,180.0,41.36,30.97
2016,7,14,6,30,631.0,56.0,1.8,17.0,228.0,46.38,35.5
2016,7,14,6,45,676.5,60.5,1.75,17.5,279.5,54.18,42.33
2016,7,14,7,0,722.0,65.0,1.7,18.0,331.0,58.14,45.64
2016,7,14,7,15,753.5,69.0,1.7,18.5,383.0,61.48,48.33
2016,7,14,7,30,785.0,73.0,1.7,19.0,435.0,64.78,50.92
2016,7,14,7,45,809.5,75.5,1.7,19.5,486.0,66.82,52.4
2016,7,14,8,0,834.0,78.0,1.7,20.0,537.0,76.63,60.49
2016,7,14,8,15,851.5,80.5,1.7,20.5,585.5,79.04,62.2
2016,7,14,8,30,869.0,83.0,1.7,21.0,634.0,81.31,63.79
2016,7,14,8,45,883.5,84.5,1.75,21.5,679.0,82.75,64.69
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,132.91,74.21
2016,7,14,9,15,908.5,88.0,1.8,22.5,764.5,192.67,109.6
2016,7,14,9,30,919.0,90.0,1.8,23.0,805.0,252.99,155.55
2016,7,14,9,45,925.0,92.5,1.85,23.5,839.5,312.75,205.46
2016,7,14,10,0,931.0,95.0,1.9,24.0,874.0,372.05,256.03
2016,7,14,10,15,937.0,96.0,1.95,24.5,903.0,429.61,304.75
2016,7,14,10,30,943.0,97.0,2.0,25.0,932.0,486.2,351.49
2016,7,14,10,45,947.0,98.0,2.1,25.5,954.0,540.61,395.37
2016,7,14,11,0,951.0,99.0,2.2,26.0,976.0,593.38,436.65
2016,7,14,11,15,954.0,99.5,2.35,26.0,991.0,643.34,475.82
2016,7,14,11,30,957.0,100.0,2.5,26.0,1006.0,691.16,512.55
2016,7,14,11,45,958.5,100.5,2.65,26.0,1014.0,735.64,546.18
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,777.52,577.4
2016,7,14,12,15,960.0,101.0,2.9,26.0,1022.0,815.09,604.28
2016,7,14,12,30,960.0,101.0,3.0,26.0,1022.0,849.6,627.94
2016,7,14,12,45,951.5,105.5,3.2,26.0,1012.5,877.79,647.97
2016,7,14,13,0,943.0,110.0,3.4,26.0,1003.0,902.29,665.63
2016,7,14,13,15,940.0,109.5,3.45,25.5,988.0,923.38,681.53
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,940.71,695.08
2016,7,14,13,45,932.0,108.5,3.6,25.0,950.5,952.39,703.98
2016,7,14,14,0,927.0,108.0,3.7,25.0,928.0,960.15,710.43
2016,7,14,14,15,920.0,107.0,3.75,25.0,899.0,961.65,712.55
2016,7,14,14,30,913.0,106.0,3.8,25.0,870.0,959.21,712.21
2016,7,14,14,45,904.0,104.5,3.85,25.0,835.0,950.57,707.85
2016,7,14,15,0,895.0,103.0,3.9,25.0,800.0,938.15,701.09
2016,7,14,15,15,883.5,101.0,3.9,24.5,759.5,919.3,691.12
2016,7,14,15,30,872.0,99.0,3.9,24.0,719.0,897.0,678.83
2016,7,14,15,45,857.0,97.0,3.95,23.5,673.5,868.39,662.35
2016,7,14,16,0,842.0,95.0,4.0,23.0,628.0,846.44,650.42
2016,7,14,16,15,822.5,92.0,4.0,22.5,579.5,806.87,625.56
2016,7,14,16,30,803.0,89.0,4.0,22.0,531.0,765.08,598.77
2016,7,14,16,45,777.0,86.0,4.05,22.0,480.0,716.35,565.45
2016,7,14,17,0,751.0,83.0,4.1,22.0,429.0,666.44,530.59
2016,7,14,17,15,717.5,78.5,4.1,21.0,377.5,608.82,489.92
2016,7,14,17,30,684.0,74.0,4.1,20.0,326.0,554.43,449.59
2016,7,14,17,45,635.0,69.0,4.1,19.5,274.5,487.9,397.23
2016,7,14,18,0,586.0,64.0,4.1,19.0,223.0,423.88,344.92
2016,7,14,18,15,516.5,56.5,4.0,18.5,175.0,349.65,282.39
2016,7,14,18,30,447.0,49.0,3.9,18.0,127.0,281.09,222.72
2016,7,14,18,45,342.0,38.5,3.8,17.5,86.5,201.6,153.17
2016,7,14,19,0,237.0,28.0,3.7,17.0,46.0,131.6,80.16
2016,7,14,19,15,118.5,14.0,3.6,16.5,23.0,45.42,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,13.5,9.0,7.08,0.0
2016,7,15,5,30,0.0,18.0,3.1,14.0,18.0,13.72,4.08
2016,7,15,5,45,0.0,33.5,3.25,14.5,33.5,25.39,16.17
2016,7,15,6,0,0.0,49.0,3.4,15.0,49.0,36.73,26.66
2016,7,15,6,15,0.0,67.5,3.3,15.0,67.5,49.99,38.77
2016,7,15,6,30,0.0,86.0,3.2,15.0,86.0,63.16,50.66
2016,7,15,6,45,3.0,104.5,3.15,15.5,105.5,76.27,62.19
2016,7,15,7,0,6.0,123.0,3.1,16.0,125.0,89.32,73.42
2016,7,15,7,15,6.5,137.0,3.0,16.5,140.0,99.43,81.89
2016,7,15,7,30,7.0,151.0,2.9,17.0,155.0,109.47,90.15
2016,7,15,7,45,77.0,194.0,2.8,17.5,236.5,132.72,109.57
2016,7,15,8,0,147.0,237.0,2.7,18.0,318.0,152.56,125.77
2016,7,15,8,15,204.5,254.0,2.7,18.5,377.5,163.14,133.98
2016,7,15,8,30,262.0,271.0,2.7,19.0,437.0,164.86,134.73
2016,7,15,8,45,323.0,277.5,2.7,19.5,496.5,168.5,137.11
2016,7,15,9,0,384.0,284.0,2.7,20.0,556.0,199.82,143.48
2016,7,15,9,15,647.5,187.5,2.7,20.0,677.0,203.41,130.23
2016,7,15,9,30,911.0,91.0,2.7,20.0,798.0,252.2,157.6
2016,7,15,9,45,917.0,93.5,2.7,20.5,832.5,311.57,208.1
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,370.5,259.27
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,427.89,309.32
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,484.37,357.6
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,538.87,402.44
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,591.89,444.72
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,641.73,484.11
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,689.44,520.86
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,733.72,553.46
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,775.44,583.43
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,812.96,610.26
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,847.41,633.88
2016,7,15,12,45,949.0,104.0,3.05,23.0,1008.0,875.58,653.21
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,900.06,670.1
2016,7,15,13,15,937.0,108.5,3.1,23.0,983.0,921.09,684.41
2016,7,15,13,30,934.0,108.0,3.1,23.0,968.0,938.38,696.29
2016,7,15,13,45,929.5,107.0,3.1,23.0,946.0,950.0,704.51
2016,7,15,14,0,925.0,106.0,3.1,23.0,924.0,957.7,710.28
2016,7,15,14,15,918.5,104.5,3.1,22.5,895.0,959.13,713.41
2016,7,15,14,30,912.0,103.0,3.1,22.0,866.0,956.62,714.1
2016,7,15,14,45,901.5,102.5,3.1,22.0,830.5,947.57,709.17
2016,7,15,15,0,891.0,102.0,3.1,22.0,795.0,934.8,701.9
2016,7,15,15,15,879.5,100.5,3.1,21.5,754.5,916.49,692.32
2016,7,15,15,30,868.0,99.0,3.1,21.0,714.0,894.77,680.43
2016,7,15,15,45,849.5,98.0,3.1,21.0,668.0,864.22,661.1
2016,7,15,16,0,831.0,97.0,3.1,21.0,622.0,840.64,646.63
2016,7,15,16,15,811.5,94.0,3.15,20.5,574.0,801.31,622.33
2016,7,15,16,30,792.0,91.0,3.2,20.0,526.0,759.79,596.09
2016,7,15,16,45,761.5,89.0,3.25,20.0,474.5,708.99,561.37
2016,7,15,17,0,731.0,87.0,3.3,20.0,423.0,657.29,525.26
2016,7,15,17,15,699.5,76.0,3.35,19.5,366.0,594.64,479.99
2016,7,15,17,30,668.0,65.0,3.4,19.0,309.0,532.01,432.83
2016,7,15,17,45,586.5,69.0,3.45,18.5,259.5,459.33,375.16
2016,7,15,18,0,505.0,73.0,3.5,18.0,210.0,388.81,317.34
2016,7,15,18,15,455.5,62.5,3.45,17.5,166.5,325.32,263.54
2016,7,15,18,30,406.0,52.0,3.4,17.0,123.0,265.72,211.14
2016,7,15,18,45,298.5,40.5,3.35,16.5,83.5,184.14,140.08
2016,7,15,19,0,191.0,29.0,3.3,16.0,44.0,115.93,69.06
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.0,39.23,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.5,10.23,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,45.0,21.35,9.01
2016,7,16,5,45,350.0,35.5,3.45,14.5,85.0,29.11,19.31
2016,7,16,6,0,459.0,45.0,3.5,15.0,125.0,36.95,26.83
2016,7,16,6,15,258.5,72.5,3.4,15.5,120.5,52.88,41.22
2016,7,16,6,30,58.0,100.0,3.3,16.0,116.0,71.23,57.56
2016,7,16,6,45,66.5,121.0,3.2,16.5,142.5,85.22,69.79
2016,7,16,7,0,75.0,142.0,3.1,17.0,169.0,99.01,81.59
2016,7,16,7,15,59.5,159.5,3.0,17.0,183.0,110.25,91.12
2016,7,16,7,30,44.0,177.0,2.9,17.0,197.0,121.22,100.27
2016,7,16,7,45,167.5,198.5,2.85,17.5,288.0,132.49,109.37
2016,7,16,8,0,291.0,220.0,2.8,18.0,379.0,141.17,116.15
2016,7,16,8,15,223.5,251.0,2.75,18.5,380.0,162.13,133.18
2016,7,16,8,30,156.0,282.0,2.7,19.0,381.0,175.88,143.93
2016,7,16,8,45,514.0,187.5,2.7,19.5,545.5,118.22,95.1
2016,7,16,9,0,872.0,93.0,2.7,20.0,710.0,135.18,77.45
2016,7,16,9,15,883.0,94.5,2.7,20.0,750.0,193.39,112.58
2016,7,16,9,30,894.0,96.0,2.7,20.0,790.0,252.2,158.35
2016,7,16,9,45,901.0,98.5,2.75,20.5,824.5,310.97,208.28
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,369.43,259.04
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,426.3,308.72
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,482.36,356.77
2016,7,16,10,45,925.5,105.0,2.95,21.5,939.0,536.35,401.28
2016,7,16,11,0,929.0,107.0,3.0,22.0,961.0,588.73,443.13
2016,7,16,11,15,932.5,107.5,3.05,22.0,976.5,638.18,482.47
2016,7,16,11,30,936.0,108.0,3.1,22.0,992.0,685.6,519.33
2016,7,16,11,45,937.5,108.0,3.2,22.0,1000.0,729.07,552.75
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,769.97,583.71
2016,7,16,12,15,939.5,108.0,3.35,22.0,1008.5,807.4,610.99
2016,7,16,12,30,940.0,108.0,3.4,22.0,1009.0,841.87,634.89
2016,7,16,12,45,937.5,109.0,3.5,22.0,1001.5,871.6,655.78
2016,7,16,13,0,935.0,110.0,3.6,22.0,994.0,897.91,674.38
2016,7,16,13,15,933.0,109.5,3.6,22.0,980.0,919.77,689.44
2016,7,16,13,30,931.0,109.0,3.6,22.0,966.0,937.92,702.07
2016,7,16,13,45,928.0,107.5,3.65,22.0,944.5,950.44,711.33
2016,7,16,14,0,925.0,106.0,3.7,22.0,923.0,959.04,718.11
2016,7,16,14,15,919.0,105.0,3.75,21.5,894.5,961.45,722.25
2016,7,16,14,30,913.0,104.0,3.8,21.0,866.0,959.93,723.91
2016,7,16,14,45,905.5,102.0,3.85,21.0,832.0,952.13,720.06
2016,7,16,15,0,898.0,100.0,3.9,21.0,798.0,940.52,713.75
2016,7,16,15,15,887.5,98.5,3.95,20.5,758.0,923.02,704.83
2016,7,16,15,30,877.0,97.0,4.0,20.0,718.0,902.05,693.51
2016,7,16,15,45,863.0,94.5,4.05,20.0,673.0,873.62,675.59
2016,7,16,16,0,849.0,92.0,4.1,20.0,628.0,842.21,655.47
2016,7,16,16,15,831.0,89.5,4.1,19.5,580.0,813.71,638.29
2016,7,16,16,30,813.0,87.0,4.1,19.0,532.0,773.38,612.21
2016,7,16,16,45,789.0,83.5,4.2,19.0,481.5,725.23,579.13
2016,7,16,17,0,765.0,80.0,4.3,19.0,431.0,675.73,544.36
2016,7,16,17,15,732.0,76.0,4.3,18.5,379.0,618.39,502.8
2016,7,16,17,30,699.0,72.0,4.3,18.0,327.0,564.04,461.25
2016,7,16,17,45,653.0,66.5,4.3,17.5,275.5,497.94,408.84
2016,7,16,18,0,607.0,61.0,4.3,17.0,224.0,434.12,356.2
2016,7,16,18,15,537.5,54.0,4.2,16.5,176.0,359.27,292.48
2016,7,16,18,30,468.0,47.0,4.1,16.0,128.0,290.08,231.56
2016,7,16,18,45,358.5,36.5,4.1,15.5,87.0,207.46,158.55
2016,7,16,19,0,249.0,26.0,4.1,15.0,46.0,133.96,78.44
2016,7,16,19,15,124.5,13.0,4.1,14.5,23.0,46.64,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,14.0,22.5,9.44,0.0
2016,7,17,5,30,276.0,24.0,4.5,14.0,45.0,19.79,7.42
2016,7,17,5,45,389.0,32.5,4.6,14.5,86.0,26.87,17.33
2016,7,17,6,0,502.0,41.0,4.7,15.0,127.0,34.09,24.29
2016,7,17,6,15,386.0,66.5,4.65,15.0,146.0,49.99,38.73
2016,7,17,6,30,270.0,92.0,4.6,15.0,165.0,66.64,53.72
2016,7,17,6,45,289.5,109.5,4.6,15.5,202.0,78.24,63.94
2016,7,17,7,0,309.0,127.0,4.6,16.0,239.0,89.51,73.64
2016,7,17,7,15,213.5,157.5,4.55,16.0,241.0,105.96,87.83
2016,7,17,7,30,118.0,188.0,4.5,16.0,243.0,124.87,103.97
2016,7,17,7,45,243.5,195.5,4.45,16.5,323.5,127.42,105.59
2016,7,17,8,0,369.0,203.0,4.4,17.0,404.0,133.87,110.56
2016,7,17,8,15,614.5,142.5,4.4,17.0,513.5,97.44,78.98
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,80.43,64.15
2016,7,17,8,45,874.5,83.5,4.45,17.5,667.5,81.88,65.09
2016,7,17,9,0,889.0,85.0,4.5,18.0,712.0,131.81,74.94
2016,7,17,9,15,899.0,86.5,4.55,18.0,752.0,190.85,111.07
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,250.37,158.23
2016,7,17,9,45,903.0,97.0,4.65,18.5,823.0,310.89,210.99
2016,7,17,10,0,897.0,106.0,4.7,19.0,854.0,369.65,263.35
2016,7,17,10,15,903.0,107.5,4.7,19.0,882.5,426.02,313.57
2016,7,17,10,30,909.0,109.0,4.7,19.0,911.0,481.47,362.14
2016,7,17,10,45,911.5,111.0,4.75,19.5,932.0,534.44,406.94
2016,7,17,11,0,914.0,113.0,4.8,20.0,953.0,585.71,449.06
2016,7,17,11,15,917.0,113.5,4.8,20.0,967.5,634.31,488.72
2016,7,17,11,30,920.0,114.0,4.8,20.0,982.0,680.86,525.84
2016,7,17,11,45,921.5,113.5,4.8,20.0,989.5,723.42,559.21
2016,7,17,12,0,923.0,113.0,4.8,20.0,997.0,763.45,590.04
2016,7,17,12,15,923.0,113.0,4.9,19.5,997.0,800.06,619.22
2016,7,17,12,30,923.0,113.0,5.0,19.0,997.0,833.74,644.99
2016,7,17,12,45,919.0,114.0,5.1,19.0,988.5,861.88,665.62
2016,7,17,13,0,915.0,115.0,5.2,19.0,980.0,886.57,683.88
2016,7,17,13,15,912.0,114.5,5.3,19.0,965.0,907.25,699.4
2016,7,17,13,30,909.0,114.0,5.4,19.0,950.0,924.25,712.44
2016,7,17,13,45,907.5,111.0,5.5,19.0,929.0,936.54,722.29
2016,7,17,14,0,906.0,108.0,5.6,19.0,908.0,944.96,729.56
2016,7,17,14,15,899.5,106.5,5.65,19.0,879.5,946.33,731.69
2016,7,17,14,30,893.0,105.0,5.7,19.0,851.0,943.83,731.23
2016,7,17,14,45,887.0,102.0,5.8,19.0,817.0,936.45,727.74
2016,7,17,15,0,881.0,99.0,5.9,19.0,783.0,925.27,721.64
2016,7,17,15,15,662.5,179.5,5.95,18.5,678.5,822.64,649.94
2016,7,17,15,30,444.0,260.0,6.0,18.0,574.0,691.15,549.91
2016,7,17,15,45,329.0,269.0,6.1,18.0,493.5,573.36,459.95
2016,7,17,16,0,214.0,278.0,6.2,18.0,413.0,460.15,370.89
2016,7,17,16,15,190.0,256.5,6.2,17.5,369.5,415.1,336.84
2016,7,17,16,30,166.0,235.0,6.2,17.0,326.0,370.37,302.28
2016,7,17,16,45,156.0,212.0,6.25,16.5,291.0,335.45,275.47
2016,7,17,17,0,146.0,189.0,6.3,16.0,256.0,300.43,248.04
2016,7,17,17,15,105.0,164.5,6.2,15.5,210.0,242.08,200.03
2016,7,17,17,30,64.0,140.0,6.1,15.0,164.0,173.29,142.5
2016,7,17,17,45,56.0,119.5,6.1,15.0,138.0,146.79,120.11
2016,7,17,18,0,48.0,99.0,6.1,15.0,112.0,120.73,97.68
2016,7,17,18,15,252.0,72.0,6.0,14.5,117.5,228.22,188.18
2016,7,17,18,30,456.0,45.0,5.9,14.0,123.0,283.16,229.06
2016,7,17,18,45,343.0,35.5,5.8,14.0,83.0,200.72,154.5
2016,7,17,19,0,230.0,26.0,5.7,14.0,43.0,127.09,72.32
2016,7,17,19,15,115.0,13.0,5.65,13.5,21.5,43.98,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.5,4.1,13.0,21.0,9.05,0.0
2016,7,18,5,30,249.0,23.0,4.1,13.0,42.0,18.89,6.28
2016,7,18,5,45,363.0,32.0,4.1,13.5,81.5,26.34,16.91
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,33.93,24.24
2016,7,18,6,15,238.5,52.0,4.05,14.5,92.0,38.68,28.78
2016,7,18,6,30,0.0,63.0,4.0,15.0,63.0,47.75,36.97
2016,7,18,6,45,0.0,78.0,3.95,15.5,78.0,58.72,46.68
2016,7,18,7,0,0.0,93.0,3.9,16.0,93.0,69.61,56.14
2016,7,18,7,15,0.0,96.5,3.85,16.0,96.5,72.67,58.68
2016,7,18,7,30,0.0,100.0,3.8,16.0,100.0,75.62,61.08
2016,7,18,7,45,0.0,129.5,3.8,16.5,130.0,96.23,78.66
2016,7,18,8,0,0.0,159.0,3.8,17.0,160.0,116.34,95.52
2016,7,18,8,15,79.0,219.5,3.75,17.0,270.0,148.99,123.03
2016,7,18,8,30,158.0,280.0,3.7,17.0,380.0,174.95,144.53
2016,7,18,8,45,106.5,289.0,3.7,17.5,358.5,187.69,154.47
2016,7,18,9,0,55.0,298.0,3.7,18.0,337.0,199.38,154.57
2016,7,18,9,15,50.5,311.0,3.7,18.0,348.5,215.09,166.17
2016,7,18,9,30,46.0,324.0,3.7,18.0,360.0,230.25,177.96
2016,7,18,9,45,141.0,359.0,3.75,18.5,475.5,278.02,211.47
2016,7,18,10,0,236.0,394.0,3.8,19.0,591.0,345.16,260.91
2016,7,18,10,15,243.5,407.5,3.85,19.0,616.5,372.74,283.3
2016,7,18,10,30,251.0,421.0,3.9,19.0,642.0,407.26,310.91
2016,7,18,10,45,170.0,430.0,3.95,19.5,581.5,398.57,305.41
2016,7,18,11,0,89.0,439.0,4.0,20.0,521.0,377.43,289.45
2016,7,18,11,15,253.5,416.0,4.05,20.0,654.5,471.05,361.45
2016,7,18,11,30,418.0,393.0,4.1,20.0,788.0,581.63,445.26
2016,7,18,11,45,395.0,407.5,4.15,20.0,783.0,601.08,459.85
2016,7,18,12,0,372.0,422.0,4.2,20.0,778.0,620.38,474.35
2016,7,18,12,15,650.5,260.0,4.25,20.0,882.5,731.35,561.15
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,827.16,634.23
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,857.83,655.56
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,885.23,675.06
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,906.32,689.92
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,923.67,702.3
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,936.65,712.17
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,945.73,719.51
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,948.67,722.36
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,947.69,722.68
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,941.29,719.41
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,931.05,713.62
2016,7,18,15,15,899.5,77.5,4.5,20.0,744.0,913.97,703.17
2016,7,18,15,30,890.0,76.0,4.5,20.0,705.0,893.37,690.35
2016,7,18,15,45,879.5,73.5,4.5,20.0,661.5,867.39,673.74
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,838.24,654.83
2016,7,18,16,15,853.0,69.0,4.55,19.5,570.5,802.15,632.31
2016,7,18,16,30,837.0,67.0,4.6,19.0,523.0,763.66,607.64
2016,7,18,16,45,816.5,64.0,4.65,19.0,473.5,718.35,576.23
2016,7,18,17,0,796.0,61.0,4.7,19.0,424.0,671.52,543.06
2016,7,18,17,15,767.0,58.0,4.75,18.5,373.5,623.86,509.45
2016,7,18,17,30,738.0,55.0,4.8,18.0,323.0,569.21,467.82
2016,7,18,17,45,697.0,51.0,4.9,17.5,272.5,506.15,417.58
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,444.79,366.55
2016,7,18,18,15,593.0,42.0,4.95,16.5,174.5,373.04,304.71
2016,7,18,18,30,530.0,37.0,4.9,16.0,127.0,306.1,244.8
2016,7,18,18,45,424.0,29.0,4.85,15.5,86.0,223.95,170.82
2016,7,18,19,0,318.0,21.0,4.8,15.0,45.0,153.23,83.85
2016,7,18,19,15,159.0,10.5,4.65,14.5,22.5,55.09,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.0,10.5,3.25,13.0,21.5,8.26,0.0
2016,7,19,5,30,316.0,21.0,3.3,13.0,43.0,17.43,4.73
2016,7,19,5,45,423.5,28.5,3.4,13.5,84.0,25.88,16.47
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,32.93,23.35
2016,7,19,6,15,265.5,61.0,3.45,14.0,105.5,45.12,34.55
2016,7,19,6,30,0.0,86.0,3.4,14.0,86.0,62.95,50.65
2016,7,19,6,45,4.5,104.5,3.4,14.5,106.0,76.08,62.27
2016,7,19,7,0,9.0,123.0,3.4,15.0,126.0,89.14,73.59
2016,7,19,7,15,4.5,121.5,3.4,15.5,123.0,89.34,73.43
2016,7,19,7,30,0.0,120.0,3.4,16.0,120.0,89.16,72.9
2016,7,19,7,45,2.5,145.0,3.45,16.5,147.0,106.44,87.49
2016,7,19,8,0,5.0,170.0,3.5,17.0,174.0,123.45,101.61
2016,7,19,8,15,3.5,171.0,3.55,17.0,174.0,124.94,102.53
2016,7,19,8,30,2.0,172.0,3.6,17.0,174.0,126.25,103.33
2016,7,19,8,45,13.0,215.5,3.65,17.5,225.0,155.02,127.14
2016,7,19,9,0,24.0,259.0,3.7,18.0,276.0,185.94,144.94
2016,7,19,9,15,104.0,311.0,3.75,18.0,391.0,214.78,163.68
2016,7,19,9,30,184.0,363.0,3.8,18.0,506.0,272.92,205.65
2016,7,19,9,45,197.5,380.0,3.85,18.5,539.0,305.14,230.45
2016,7,19,10,0,211.0,397.0,3.9,19.0,572.0,339.12,256.98
2016,7,19,10,15,191.0,414.0,3.95,19.0,577.0,362.01,276.2
2016,7,19,10,30,171.0,431.0,4.0,19.0,582.0,382.8,293.34
2016,7,19,10,45,219.5,435.5,4.05,19.5,633.5,426.92,326.78
2016,7,19,11,0,268.0,440.0,4.1,20.0,685.0,474.84,362.97
2016,7,19,11,15,400.5,400.5,4.1,20.0,774.5,547.39,418.59
2016,7,19,11,30,533.0,361.0,4.1,20.0,864.0,632.96,483.48
2016,7,19,11,45,738.5,228.0,4.2,20.0,930.5,702.47,538.63
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,766.49,590.5
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,803.64,617.5
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,837.75,641.76
2016,7,19,12,45,937.5,98.0,4.45,20.5,988.0,865.94,660.54
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,890.53,676.8
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,911.75,692.1
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,929.26,704.94
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,941.93,714.96
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,950.68,722.43
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,952.86,725.15
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,951.12,725.33
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,944.35,722.51
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,933.69,717.1
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,915.88,707.45
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,894.6,695.37
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,868.31,678.93
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,838.87,660.09
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,801.64,636.06
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,762.06,609.96
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,717.32,578.54
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,677.92,550.65
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,622.4,510.28
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,566.77,467.2
2016,7,19,17,45,687.0,53.5,5.25,17.5,271.0,504.07,416.63
2016,7,19,18,0,647.0,49.0,5.2,17.0,221.0,442.98,365.39
2016,7,19,18,15,582.5,43.5,5.05,16.5,173.0,370.13,302.43
2016,7,19,18,30,518.0,38.0,4.9,16.0,125.0,302.23,241.65
2016,7,19,18,45,413.0,30.0,4.75,16.0,84.5,224.59,170.7
2016,7,19,19,0,308.0,22.0,4.6,16.0,44.0,150.7,78.12
2016,7,19,19,15,154.0,11.0,4.5,15.5,22.0,54.17,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,158.5,10.0,3.35,13.5,21.0,7.87,0.0
2016,7,20,5,30,317.0,20.0,3.5,14.0,42.0,18.09,4.29
2016,7,20,5,45,423.5,28.0,3.65,14.5,82.5,25.45,15.95
2016,7,20,6,0,530.0,36.0,3.8,15.0,123.0,32.93,23.22
2016,7,20,6,15,273.5,63.5,3.75,15.0,109.0,46.91,35.97
2016,7,20,6,30,17.0,91.0,3.7,15.0,95.0,66.23,53.34
2016,7,20,6,45,22.5,110.5,3.7,15.5,117.5,78.35,64.02
2016,7,20,7,0,28.0,130.0,3.7,16.0,140.0,91.27,75.18
2016,7,20,7,15,93.5,157.5,3.65,16.5,198.5,109.47,90.69
2016,7,20,7,30,159.0,185.0,3.6,17.0,257.0,123.95,102.74
2016,7,20,7,45,200.5,204.5,3.55,17.5,306.5,136.14,112.62
2016,7,20,8,0,242.0,224.0,3.5,18.0,356.0,142.25,117.2
2016,7,20,8,15,306.5,233.5,3.45,18.0,415.5,148.07,121.74
2016,7,20,8,30,371.0,243.0,3.4,18.0,475.0,153.8,126.18
2016,7,20,8,45,638.5,158.0,3.4,18.5,592.0,103.2,82.89
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,126.3,69.39
2016,7,20,9,15,916.0,74.5,3.4,19.5,749.5,186.41,105.98
2016,7,20,9,30,926.0,76.0,3.4,20.0,790.0,247.01,153.43
2016,7,20,9,45,924.5,82.5,3.4,20.5,822.5,308.25,206.13
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,368.24,258.77
2016,7,20,10,15,929.0,90.0,3.45,21.0,884.0,425.75,309.36
2016,7,20,10,30,935.0,91.0,3.5,21.0,913.0,482.3,358.18
2016,7,20,10,45,941.5,91.0,3.55,21.5,936.0,537.17,403.69
2016,7,20,11,0,948.0,91.0,3.6,22.0,959.0,590.64,446.7
2016,7,20,11,15,951.0,91.5,3.65,22.0,974.0,640.8,486.88
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,688.81,524.46
2016,7,20,11,45,957.0,91.0,3.8,22.5,997.5,733.27,557.76
2016,7,20,12,0,960.0,90.0,3.9,23.0,1006.0,775.16,588.45
2016,7,20,12,15,960.0,90.0,4.0,23.0,1006.5,812.87,615.49
2016,7,20,12,30,960.0,90.0,4.1,23.0,1007.0,847.47,639.78
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.5,877.94,661.44
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,904.93,680.76
2016,7,20,13,15,956.5,89.0,4.5,23.0,977.5,927.02,696.66
2016,7,20,13,30,954.0,89.0,4.6,23.0,963.0,945.3,710.28
2016,7,20,13,45,951.0,88.0,4.75,23.0,941.5,958.27,720.81
2016,7,20,14,0,948.0,87.0,4.9,23.0,920.0,967.26,728.78
2016,7,20,14,15,942.5,86.0,5.0,22.5,891.5,969.93,733.66
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,968.59,735.96
2016,7,20,14,45,929.5,83.5,5.25,22.0,828.5,960.91,732.88
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,949.34,727.18
2016,7,20,15,15,912.5,80.5,5.45,21.5,754.5,932.17,718.38
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,911.41,707.04
2016,7,20,15,45,890.0,77.5,5.6,21.0,670.0,884.15,689.9
2016,7,20,16,0,877.0,76.0,5.7,21.0,625.0,853.81,670.42
2016,7,20,16,15,860.0,73.5,5.7,20.5,577.0,816.09,646.13
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,775.97,619.7
2016,7,20,16,45,821.0,68.5,5.75,20.0,478.5,729.87,587.32
2016,7,20,17,0,799.0,66.0,5.8,20.0,428.0,689.32,558.6
2016,7,20,17,15,768.0,62.5,5.8,19.5,376.0,632.55,517.5
2016,7,20,17,30,737.0,59.0,5.8,19.0,324.0,575.7,473.69
2016,7,20,17,45,694.0,54.5,5.8,18.5,273.0,510.59,421.3
2016,7,20,18,0,651.0,50.0,5.8,18.0,222.0,447.32,368.34
2016,7,20,18,15,585.0,44.5,5.65,17.5,173.5,373.31,304.4
2016,7,20,18,30,519.0,39.0,5.5,17.0,125.0,307.83,245.47
2016,7,20,18,45,411.0,30.5,5.4,16.5,84.0,225.01,170.56
2016,7,20,19,0,303.0,22.0,5.3,16.0,43.0,148.81,72.44
2016,7,20,19,15,151.5,11.0,5.2,15.5,21.5,53.59,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
