Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,13.5,20.0,7.87,0.0
2016,7,21,5,30,305.0,20.0,4.1,14.0,40.0,16.59,2.6
2016,7,21,5,45,415.0,28.5,4.35,14.5,81.0,23.79,14.46
2016,7,21,6,0,525.0,37.0,4.6,15.0,122.0,33.77,23.92
2016,7,21,6,15,590.0,42.5,4.6,15.0,170.0,38.86,28.83
2016,7,21,6,30,655.0,48.0,4.6,15.0,218.0,44.03,33.65
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.5,47.8,36.99
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,51.59,40.24
2016,7,21,7,15,524.0,111.5,4.5,16.5,312.0,80.75,65.69
2016,7,21,7,30,307.0,167.0,4.4,17.0,305.0,113.07,93.43
2016,7,21,7,45,354.5,179.5,4.3,17.5,357.0,120.96,99.68
2016,7,21,8,0,402.0,192.0,4.2,18.0,409.0,123.55,101.36
2016,7,21,8,15,383.0,218.0,4.1,18.0,440.0,141.82,116.55
2016,7,21,8,30,364.0,244.0,4.0,18.0,471.0,154.17,126.59
2016,7,21,8,45,634.0,159.0,3.9,18.5,589.0,103.76,83.4
2016,7,21,9,0,904.0,74.0,3.8,19.0,707.0,127.1,70.01
2016,7,21,9,15,914.0,75.0,3.75,19.5,747.0,186.85,106.45
2016,7,21,9,30,924.0,76.0,3.7,20.0,787.0,247.09,153.71
2016,7,21,9,45,930.5,78.0,3.7,20.5,821.5,307.32,205.47
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,367.14,257.96
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,425.4,309.37
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,482.69,358.97
2016,7,21,10,45,954.0,82.0,3.9,21.0,936.5,537.51,405.53
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,590.75,449.64
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,641.39,490.66
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,689.83,529.05
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,735.15,563.37
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,777.85,595.32
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,816.23,623.31
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,851.48,648.84
2016,7,21,12,45,961.5,88.5,4.95,22.0,999.0,880.13,669.78
2016,7,21,13,0,952.0,94.0,5.1,22.0,990.0,904.99,688.19
2016,7,21,13,15,950.0,93.5,5.1,21.5,975.5,927.03,705.17
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,945.29,719.65
2016,7,21,13,45,948.0,90.5,5.15,21.0,940.5,959.54,730.43
2016,7,21,14,0,948.0,88.0,5.2,21.0,920.0,969.83,738.62
2016,7,21,14,15,942.5,87.0,5.15,21.0,892.0,972.53,740.98
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,971.22,740.74
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.0,965.13,737.7
2016,7,21,15,0,930.0,79.0,5.1,21.0,796.0,955.01,732.02
2016,7,21,15,15,920.5,77.5,5.05,20.5,756.0,937.69,722.49
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,916.76,710.48
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,890.64,693.74
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,861.22,674.59
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,824.0,650.93
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,784.31,625.12
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,738.13,593.01
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,690.33,559.07
2016,7,21,17,15,788.5,57.0,5.1,18.5,378.0,634.96,519.3
2016,7,21,17,30,759.0,54.0,5.1,18.0,326.0,585.25,481.62
2016,7,21,17,45,716.5,50.5,5.1,17.5,274.5,520.68,429.81
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,457.87,377.29
2016,7,21,18,15,609.0,41.5,4.95,16.5,174.0,383.26,312.83
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,313.68,250.44
2016,7,21,18,45,433.0,28.0,4.7,15.5,83.5,228.32,172.95
2016,7,21,19,0,322.0,20.0,4.6,15.0,42.0,150.07,67.41
2016,7,21,19,15,161.0,10.0,4.5,14.5,21.0,55.78,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.0,9.5,3.75,13.5,19.5,7.47,0.0
2016,7,22,5,30,308.0,19.0,3.9,14.0,39.0,17.18,1.83
2016,7,22,5,45,418.0,27.5,4.05,14.5,79.5,25.0,15.41
2016,7,22,6,0,528.0,36.0,4.2,15.0,120.0,32.93,23.16
2016,7,22,6,15,594.5,41.5,4.1,15.5,168.5,38.07,28.06
2016,7,22,6,30,661.0,47.0,4.0,16.0,217.0,43.29,32.85
2016,7,22,6,45,704.5,51.5,3.95,16.5,268.5,47.49,36.57
2016,7,22,7,0,748.0,56.0,3.9,17.0,320.0,51.69,40.17
2016,7,22,7,15,779.0,59.0,3.8,17.5,372.5,54.56,42.51
2016,7,22,7,30,810.0,62.0,3.7,18.0,425.0,63.89,50.43
2016,7,22,7,45,832.5,65.0,3.65,18.5,476.0,67.21,53.02
2016,7,22,8,0,855.0,68.0,3.6,19.0,527.0,70.4,55.47
2016,7,22,8,15,872.0,70.0,3.55,19.0,576.0,72.69,57.24
2016,7,22,8,30,889.0,72.0,3.5,19.0,625.0,74.86,58.92
2016,7,22,8,45,902.0,74.0,3.5,19.5,670.0,76.8,60.27
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,129.65,71.34
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,190.55,108.44
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,251.93,156.43
2016,7,22,9,45,932.5,86.0,3.55,21.5,829.5,314.0,209.72
2016,7,22,10,0,930.0,93.0,3.6,22.0,862.0,374.68,262.82
2016,7,22,10,15,936.0,94.0,3.65,22.0,891.0,432.82,313.76
2016,7,22,10,30,942.0,95.0,3.7,22.0,920.0,489.99,362.92
2016,7,22,10,45,947.5,95.0,3.75,22.5,943.0,544.97,408.37
2016,7,22,11,0,953.0,95.0,3.8,23.0,966.0,598.44,451.22
2016,7,22,11,15,956.0,95.5,3.9,23.0,981.0,649.06,491.73
2016,7,22,11,30,959.0,96.0,4.0,23.0,996.0,697.51,529.67
2016,7,22,11,45,961.0,95.5,4.1,23.5,1004.0,742.12,562.95
2016,7,22,12,0,963.0,95.0,4.2,24.0,1012.0,784.09,593.57
2016,7,22,12,15,963.0,95.0,4.3,24.0,1012.0,822.12,620.76
2016,7,22,12,30,963.0,95.0,4.4,24.0,1012.0,857.02,645.19
2016,7,22,12,45,960.5,95.5,4.55,24.0,1004.0,887.02,666.63
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,913.45,685.9
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,934.82,701.82
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,952.35,715.26
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,964.59,725.23
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,972.83,732.63
2016,7,22,14,15,937.0,93.0,5.35,24.0,892.5,975.17,735.44
2016,7,22,14,30,931.0,92.0,5.4,24.0,864.0,973.5,735.66
2016,7,22,14,45,922.5,90.5,5.5,24.0,828.5,965.02,731.67
2016,7,22,15,0,914.0,89.0,5.6,24.0,793.0,952.68,725.1
2016,7,22,15,15,903.5,87.5,5.6,23.5,753.0,934.76,715.54
2016,7,22,15,30,893.0,86.0,5.6,23.0,713.0,913.29,703.5
2016,7,22,15,45,879.0,84.5,5.65,23.0,667.5,885.36,685.74
2016,7,22,16,0,865.0,83.0,5.7,23.0,622.0,854.41,665.72
2016,7,22,16,15,847.0,80.5,5.65,22.5,574.0,816.17,641.04
2016,7,22,16,30,829.0,78.0,5.6,22.0,526.0,783.93,620.48
2016,7,22,16,45,643.0,108.5,5.6,21.5,435.5,651.33,523.95
2016,7,22,17,0,457.0,139.0,5.6,21.0,345.0,513.75,417.17
2016,7,22,17,15,585.5,102.0,5.5,20.5,332.0,554.58,452.53
2016,7,22,17,30,714.0,65.0,5.4,20.0,319.0,569.74,466.42
2016,7,22,17,45,663.0,60.5,5.35,19.5,267.0,500.32,410.58
2016,7,22,18,0,612.0,56.0,5.3,19.0,215.0,436.77,357.58
2016,7,22,18,15,540.5,49.5,5.15,18.5,167.0,360.68,292.43
2016,7,22,18,30,469.0,43.0,5.0,18.0,119.0,290.51,230.29
2016,7,22,18,45,348.5,33.0,4.9,17.5,78.5,203.15,152.31
2016,7,22,19,0,228.0,23.0,4.8,17.0,38.0,122.5,48.21
2016,7,22,19,15,114.0,11.5,4.7,16.5,19.0,43.09,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,8.26,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,17.28,0.55
2016,7,23,5,45,351.0,30.5,3.1,15.5,74.5,25.16,15.38
2016,7,23,6,0,471.0,40.0,3.1,16.0,114.0,33.16,23.24
2016,7,23,6,15,542.0,46.5,2.95,16.5,162.0,38.54,28.35
2016,7,23,6,30,613.0,53.0,2.8,17.0,210.0,44.0,33.34
2016,7,23,6,45,663.5,57.5,2.65,17.5,261.5,51.7,40.14
2016,7,23,7,0,714.0,62.0,2.5,18.0,313.0,55.78,43.6
2016,7,23,7,15,746.5,66.0,2.5,18.5,365.0,59.19,46.39
2016,7,23,7,30,779.0,70.0,2.5,19.0,417.0,62.57,49.07
2016,7,23,7,45,805.0,72.5,2.5,20.0,468.5,64.71,50.54
2016,7,23,8,0,831.0,75.0,2.5,21.0,520.0,74.45,58.48
2016,7,23,8,15,848.5,77.0,2.55,21.5,568.5,76.62,59.99
2016,7,23,8,30,866.0,79.0,2.6,22.0,617.0,78.67,61.4
2016,7,23,8,45,880.0,81.0,2.65,22.5,662.0,80.5,62.63
2016,7,23,9,0,894.0,83.0,2.7,23.0,707.0,132.76,73.42
2016,7,23,9,15,904.5,85.0,2.8,23.5,747.5,192.97,109.77
2016,7,23,9,30,915.0,87.0,2.9,24.0,788.0,253.76,156.64
2016,7,23,9,45,924.0,87.5,3.0,25.0,823.5,313.44,206.49
2016,7,23,10,0,933.0,88.0,3.1,26.0,859.0,372.96,257.08
2016,7,23,10,15,939.0,89.0,3.2,26.0,888.0,431.29,307.34
2016,7,23,10,30,945.0,90.0,3.3,26.0,917.0,488.64,355.83
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.5,543.55,400.61
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,596.62,442.63
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.5,647.1,482.48
2016,7,23,11,30,955.0,95.0,3.9,27.0,991.0,695.43,519.84
2016,7,23,11,45,954.5,96.5,4.05,27.0,998.0,739.81,553.6
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,781.41,584.79
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,819.6,612.01
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,854.73,636.53
2016,7,23,12,45,951.5,99.5,4.65,27.0,998.5,884.63,657.73
2016,7,23,13,0,948.0,101.0,4.8,27.0,991.0,910.98,676.73
2016,7,23,13,15,945.5,100.5,4.9,27.0,976.5,932.71,692.36
2016,7,23,13,30,943.0,100.0,5.0,27.0,962.0,950.64,705.56
2016,7,23,13,45,940.0,98.5,5.1,27.0,940.5,963.27,715.32
2016,7,23,14,0,937.0,97.0,5.2,27.0,919.0,971.92,722.56
2016,7,23,14,15,931.5,96.0,5.2,26.5,890.5,974.75,726.79
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,973.58,728.49
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,966.09,724.92
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,954.74,718.84
2016,7,23,15,15,900.5,90.5,5.3,25.5,752.0,936.88,709.48
2016,7,23,15,30,890.0,89.0,5.3,25.0,712.0,915.47,697.7
2016,7,23,15,45,876.0,87.0,5.3,24.5,667.0,887.04,680.93
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,855.58,661.89
2016,7,23,16,15,844.5,82.5,5.2,23.5,573.5,817.81,637.56
2016,7,23,16,30,827.0,80.0,5.1,23.0,525.0,786.12,617.4
2016,7,23,16,45,648.5,108.0,5.1,23.0,435.5,656.26,523.0
2016,7,23,17,0,470.0,136.0,5.1,23.0,346.0,521.12,418.9
2016,7,23,17,15,445.0,124.0,5.05,22.0,303.5,472.14,382.99
2016,7,23,17,30,420.0,112.0,5.0,21.0,261.0,423.65,345.92
2016,7,23,17,45,513.5,84.5,5.0,20.5,237.5,438.38,358.43
2016,7,23,18,0,607.0,57.0,5.0,20.0,214.0,436.06,355.36
2016,7,23,18,15,534.0,50.0,4.9,19.5,165.5,358.69,289.41
2016,7,23,18,30,461.0,43.0,4.8,19.0,117.0,287.45,226.74
2016,7,23,18,45,337.0,33.0,4.7,18.5,76.5,198.92,147.94
2016,7,23,19,0,213.0,23.0,4.6,18.0,36.0,116.73,38.75
2016,7,23,19,15,106.5,11.5,4.5,17.5,18.0,40.95,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,3.1,14.0,16.5,8.26,0.0
2016,7,24,5,30,195.0,21.0,3.1,14.0,33.0,17.22,0.0
2016,7,24,5,45,315.0,32.0,3.15,14.5,71.5,26.27,16.28
2016,7,24,6,0,435.0,43.0,3.2,15.0,110.0,35.37,25.24
2016,7,24,6,15,509.5,50.0,3.05,15.5,157.5,41.0,30.63
2016,7,24,6,30,584.0,57.0,2.9,16.0,205.0,46.71,35.87
2016,7,24,6,45,633.5,62.5,2.8,16.5,256.0,51.06,39.73
2016,7,24,7,0,683.0,68.0,2.7,17.0,307.0,59.98,47.48
2016,7,24,7,15,718.0,72.5,2.65,17.5,359.0,63.6,50.44
2016,7,24,7,30,753.0,77.0,2.6,18.0,411.0,67.17,53.29
2016,7,24,7,45,779.0,80.0,2.6,19.0,462.0,69.44,54.84
2016,7,24,8,0,805.0,83.0,2.6,20.0,513.0,71.67,56.34
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.5,73.36,57.47
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,83.63,65.87
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,85.35,66.98
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,137.29,77.75
2016,7,24,9,15,887.0,93.5,2.7,22.0,742.0,196.41,113.82
2016,7,24,9,30,898.0,95.0,2.7,22.0,783.0,256.13,160.37
2016,7,24,9,45,907.0,96.5,2.75,22.5,818.0,315.69,210.73
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,375.14,261.96
2016,7,24,10,15,922.5,99.0,2.85,23.5,882.5,432.92,311.43
2016,7,24,10,30,929.0,100.0,2.9,24.0,912.0,489.8,358.96
2016,7,24,10,45,934.0,100.5,3.0,24.5,934.5,544.45,403.51
2016,7,24,11,0,939.0,101.0,3.1,25.0,957.0,597.57,445.51
2016,7,24,11,15,942.0,102.0,3.2,25.0,972.5,648.12,485.32
2016,7,24,11,30,945.0,103.0,3.3,25.0,988.0,696.56,522.63
2016,7,24,11,45,946.5,103.0,3.4,25.0,995.5,740.88,556.23
2016,7,24,12,0,948.0,103.0,3.5,25.0,1003.0,782.57,587.34
2016,7,24,12,15,948.0,103.0,3.65,25.0,1003.0,820.3,614.39
2016,7,24,12,30,948.0,103.0,3.8,25.0,1003.0,854.96,638.66
2016,7,24,12,45,945.0,103.5,4.0,25.5,995.0,884.32,658.29
2016,7,24,13,0,942.0,104.0,4.2,26.0,987.0,910.14,675.52
2016,7,24,13,15,939.0,103.5,4.35,25.5,972.0,931.39,692.16
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,948.83,706.43
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,960.11,715.68
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,967.42,722.49
2016,7,24,14,15,918.5,101.0,4.85,25.0,883.0,969.34,725.02
2016,7,24,14,30,912.0,100.0,4.9,25.0,854.0,967.3,725.04
2016,7,24,14,45,902.5,99.0,5.0,25.0,818.5,958.56,721.0
2016,7,24,15,0,893.0,98.0,5.1,25.0,783.0,946.04,714.49
2016,7,24,15,15,881.5,96.0,5.1,24.5,742.5,926.96,704.24
2016,7,24,15,30,870.0,94.0,5.1,24.0,702.0,904.42,691.59
2016,7,24,15,45,854.0,92.5,5.1,23.5,656.5,875.14,674.15
2016,7,24,16,0,838.0,91.0,5.1,23.0,611.0,843.0,654.52
2016,7,24,16,15,818.5,88.0,5.05,22.5,562.5,812.8,635.8
2016,7,24,16,30,799.0,85.0,5.0,22.0,514.0,770.64,608.07
2016,7,24,16,45,593.5,118.5,4.95,22.0,419.5,625.99,501.1
2016,7,24,17,0,388.0,152.0,4.9,22.0,325.0,478.15,385.49
2016,7,24,17,15,364.5,137.5,4.85,21.0,284.0,430.76,350.46
2016,7,24,17,30,341.0,123.0,4.8,20.0,243.0,383.95,314.37
2016,7,24,17,45,459.5,91.0,4.75,19.5,224.5,406.63,333.88
2016,7,24,18,0,578.0,59.0,4.7,19.0,206.0,422.75,345.64
2016,7,24,18,15,504.5,51.0,4.6,18.5,158.5,345.24,279.38
2016,7,24,18,30,431.0,43.0,4.5,18.0,111.0,274.04,216.7
2016,7,24,18,45,314.5,32.0,4.45,17.5,72.5,189.15,140.46
2016,7,24,19,0,198.0,21.0,4.4,17.0,34.0,109.37,28.33
2016,7,24,19,15,99.0,10.5,4.3,16.5,17.0,38.02,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,7.87,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.35,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.79,15.77
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,35.26,25.11
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,42.04,31.59
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,48.82,37.88
2016,7,25,6,45,290.5,91.0,2.8,15.5,164.0,65.02,52.26
2016,7,25,7,0,16.0,122.0,2.7,16.0,127.0,88.26,72.55
2016,7,25,7,15,32.5,147.0,2.6,16.5,160.5,102.25,84.42
2016,7,25,7,30,49.0,172.0,2.5,17.0,194.0,118.01,97.6
2016,7,25,7,45,82.0,199.5,2.45,17.5,241.5,135.11,111.7
2016,7,25,8,0,115.0,227.0,2.4,18.0,289.0,146.51,120.74
2016,7,25,8,15,188.5,245.0,2.4,18.5,357.0,158.04,129.8
2016,7,25,8,30,262.0,263.0,2.4,19.0,425.0,161.3,131.84
2016,7,25,8,45,556.5,183.5,2.45,19.5,560.0,116.81,94.01
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,142.91,83.46
2016,7,25,9,15,863.0,106.0,2.5,20.5,736.0,201.26,119.26
2016,7,25,9,30,875.0,108.0,2.5,21.0,777.0,260.35,165.16
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,319.39,215.07
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,378.2,265.65
2016,7,25,10,15,897.0,115.5,2.55,22.0,876.0,435.35,315.05
2016,7,25,10,30,904.0,117.0,2.6,22.0,905.0,491.71,362.78
2016,7,25,10,45,909.0,117.5,2.65,22.5,927.5,545.35,406.48
2016,7,25,11,0,914.0,118.0,2.7,23.0,950.0,597.52,447.66
2016,7,25,11,15,917.5,118.5,2.7,23.0,965.5,647.1,486.41
2016,7,25,11,30,921.0,119.0,2.7,23.0,981.0,694.67,522.65
2016,7,25,11,45,924.5,118.5,2.75,23.5,989.5,739.28,555.1
2016,7,25,12,0,928.0,118.0,2.8,24.0,998.0,781.48,585.08
2016,7,25,12,15,928.0,118.0,2.85,24.0,998.5,818.82,611.57
2016,7,25,12,30,928.0,118.0,2.9,24.0,999.0,853.15,634.96
2016,7,25,12,45,928.0,117.0,2.95,24.5,992.0,883.47,654.34
2016,7,25,13,0,928.0,116.0,3.0,25.0,985.0,910.41,671.4
2016,7,25,13,15,925.0,115.5,3.05,25.0,970.0,931.62,686.01
2016,7,25,13,30,922.0,115.0,3.1,25.0,955.0,949.07,698.25
2016,7,25,13,45,920.5,112.0,3.2,25.0,933.5,961.72,707.82
2016,7,25,14,0,919.0,109.0,3.3,25.0,912.0,970.41,714.94
2016,7,25,14,15,912.5,108.0,3.35,24.5,883.0,972.42,718.86
2016,7,25,14,30,906.0,107.0,3.4,24.0,854.0,970.49,720.35
2016,7,25,14,45,901.0,103.5,3.45,24.0,820.0,963.5,717.22
2016,7,25,15,0,896.0,100.0,3.5,24.0,786.0,952.61,711.61
2016,7,25,15,15,884.5,98.0,3.45,23.5,745.5,933.5,701.28
2016,7,25,15,30,873.0,96.0,3.4,23.0,705.0,910.92,688.65
2016,7,25,15,45,862.0,92.0,3.4,23.0,660.5,883.26,671.51
2016,7,25,16,0,851.0,88.0,3.4,23.0,616.0,852.43,652.11
2016,7,25,16,15,832.0,85.5,3.35,22.5,567.0,822.74,634.35
2016,7,25,16,30,813.0,83.0,3.3,22.0,518.0,781.13,607.83
2016,7,25,16,45,625.5,112.0,3.25,22.0,427.0,645.13,510.42
2016,7,25,17,0,438.0,141.0,3.2,22.0,336.0,504.63,403.4
2016,7,25,17,15,413.5,128.0,3.15,21.0,293.5,456.06,368.35
2016,7,25,17,30,389.0,115.0,3.1,20.0,251.0,408.03,331.98
2016,7,25,17,45,497.5,85.5,3.05,19.5,230.0,431.06,351.08
2016,7,25,18,0,606.0,56.0,3.0,19.0,209.0,436.2,353.81
2016,7,25,18,15,532.5,48.5,2.9,18.5,161.0,357.82,287.57
2016,7,25,18,30,459.0,41.0,2.8,18.0,113.0,285.74,224.62
2016,7,25,18,45,340.5,30.5,2.75,17.5,73.0,198.95,146.58
2016,7,25,19,0,222.0,20.0,2.7,17.0,33.0,116.7,20.1
2016,7,25,19,15,111.0,10.0,2.6,16.5,16.5,41.35,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.5,0.75,14.5,14.5,7.47,0.0
2016,7,26,5,30,187.0,19.0,0.8,15.0,29.0,15.55,0.0
2016,7,26,5,45,303.5,30.5,0.85,15.5,67.0,25.03,14.97
2016,7,26,6,0,420.0,42.0,0.9,16.0,105.0,34.52,24.37
2016,7,26,6,15,494.5,50.0,0.85,16.5,152.5,40.92,30.44
2016,7,26,6,30,569.0,58.0,0.8,17.0,200.0,47.35,36.31
2016,7,26,6,45,618.0,64.5,0.8,17.5,250.5,52.36,40.74
2016,7,26,7,0,667.0,71.0,0.8,18.0,301.0,57.34,44.99
2016,7,26,7,15,702.5,75.5,0.8,18.5,353.0,60.65,47.68
2016,7,26,7,30,738.0,80.0,0.8,19.0,405.0,69.13,54.76
2016,7,26,7,45,550.5,138.5,0.85,20.0,397.5,96.81,78.0
2016,7,26,8,0,363.0,197.0,0.9,21.0,390.0,130.61,105.76
2016,7,26,8,15,365.0,218.0,0.9,21.5,427.5,141.5,114.14
2016,7,26,8,30,367.0,239.0,0.9,22.0,465.0,151.85,122.04
2016,7,26,8,45,611.0,170.0,0.95,23.0,579.0,110.24,87.02
2016,7,26,9,0,855.0,101.0,1.0,24.0,693.0,142.03,80.88
2016,7,26,9,15,866.5,103.0,1.05,24.5,733.5,200.59,116.11
2016,7,26,9,30,878.0,105.0,1.1,25.0,774.0,259.83,161.05
2016,7,26,9,45,885.5,107.5,1.15,26.0,809.0,318.77,209.18
2016,7,26,10,0,893.0,110.0,1.2,27.0,844.0,377.48,257.65
2016,7,26,10,15,900.0,111.0,1.3,27.5,873.0,434.49,304.81
2016,7,26,10,30,907.0,112.0,1.4,28.0,902.0,490.69,350.16
2016,7,26,10,45,911.5,113.0,1.5,28.5,924.5,544.6,392.51
2016,7,26,11,0,916.0,114.0,1.6,29.0,947.0,597.0,432.42
2016,7,26,11,15,919.5,114.5,1.75,29.0,962.0,646.7,470.45
2016,7,26,11,30,923.0,115.0,1.9,29.0,977.0,694.37,506.21
2016,7,26,11,45,925.0,115.0,2.1,29.0,985.0,738.41,539.12
2016,7,26,12,0,927.0,115.0,2.3,29.0,993.0,779.93,569.78
2016,7,26,12,15,927.0,115.0,2.4,29.0,993.5,817.21,595.74
2016,7,26,12,30,927.0,115.0,2.5,29.0,994.0,851.49,618.83
2016,7,26,12,45,921.5,117.0,2.65,29.0,985.0,879.73,638.33
2016,7,26,13,0,916.0,119.0,2.8,29.0,976.0,904.41,655.6
2016,7,26,13,15,913.0,118.5,2.9,29.0,961.0,925.43,670.21
2016,7,26,13,30,910.0,118.0,3.0,29.0,946.0,942.73,682.53
2016,7,26,13,45,907.0,116.0,3.1,29.0,924.5,954.84,691.61
2016,7,26,14,0,904.0,114.0,3.2,29.0,903.0,963.05,698.31
2016,7,26,14,15,897.0,113.0,3.2,28.5,874.0,964.58,701.52
2016,7,26,14,30,890.0,112.0,3.2,28.0,845.0,962.22,702.37
2016,7,26,14,45,882.5,109.5,3.25,28.0,810.0,954.02,698.51
2016,7,26,15,0,875.0,107.0,3.3,28.0,775.0,942.04,692.3
2016,7,26,15,15,863.0,104.5,3.25,27.5,734.5,922.23,681.67
2016,7,26,15,30,851.0,102.0,3.2,27.0,694.0,899.0,668.81
2016,7,26,15,45,837.0,99.0,3.2,27.0,649.5,880.79,658.36
2016,7,26,16,0,823.0,96.0,3.2,27.0,605.0,848.53,638.27
2016,7,26,16,15,803.0,93.0,3.15,26.5,556.0,808.43,613.61
2016,7,26,16,30,783.0,90.0,3.1,26.0,507.0,766.14,587.06
2016,7,26,16,45,577.5,121.5,3.05,26.0,412.5,618.91,482.15
2016,7,26,17,0,372.0,153.0,3.0,26.0,318.0,469.02,369.0
2016,7,26,17,15,347.5,138.5,2.9,25.0,277.5,404.49,322.25
2016,7,26,17,30,323.0,124.0,2.8,24.0,237.0,359.02,287.99
2016,7,26,17,45,441.5,92.0,2.7,23.5,219.0,398.35,319.65
2016,7,26,18,0,560.0,60.0,2.6,23.0,201.0,415.35,331.54
2016,7,26,18,15,486.0,51.5,2.5,22.0,153.5,337.63,267.43
2016,7,26,18,30,412.0,43.0,2.4,21.0,106.0,266.32,206.6
2016,7,26,18,45,296.5,31.0,2.3,20.5,68.0,181.67,131.23
2016,7,26,19,0,181.0,19.0,2.2,20.0,30.0,100.64,5.05
2016,7,26,19,15,90.5,9.5,2.1,19.5,15.0,34.86,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,8.0,1.2,16.0,10.0,6.29,0.0
2016,7,27,5,30,89.0,16.0,1.2,16.0,20.0,12.17,0.0
2016,7,27,5,45,180.5,32.0,1.25,16.5,54.0,24.2,14.05
2016,7,27,6,0,272.0,48.0,1.3,17.0,88.0,36.16,25.62
2016,7,27,6,15,341.5,60.5,1.25,17.5,131.0,45.45,34.22
2016,7,27,6,30,411.0,73.0,1.2,18.0,174.0,54.67,42.53
2016,7,27,6,45,467.0,81.5,1.2,18.5,222.0,63.27,50.09
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,69.09,55.02
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,73.81,58.87
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,78.41,62.52
2016,7,27,7,45,634.5,109.5,1.3,21.0,417.5,80.74,64.05
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,83.04,65.51
2016,7,27,8,15,691.0,118.5,1.4,22.5,514.0,85.04,66.83
2016,7,27,8,30,714.0,123.0,1.4,23.0,561.0,86.93,68.06
2016,7,27,8,45,735.0,125.0,1.45,23.5,605.5,94.7,74.19
2016,7,27,9,0,756.0,127.0,1.5,24.0,650.0,142.66,84.45
2016,7,27,9,15,769.5,130.0,1.55,24.5,689.5,197.39,117.9
2016,7,27,9,30,783.0,133.0,1.6,25.0,729.0,253.3,160.45
2016,7,27,9,45,775.0,145.5,1.65,25.5,758.0,310.79,208.21
2016,7,27,10,0,767.0,158.0,1.7,26.0,787.0,366.64,255.1
2016,7,27,10,15,775.5,160.0,1.8,26.5,815.5,419.8,299.04
2016,7,27,10,30,784.0,162.0,1.9,27.0,844.0,472.66,341.74
2016,7,27,10,45,794.5,161.0,2.0,27.5,867.5,523.81,382.03
2016,7,27,11,0,805.0,160.0,2.1,28.0,891.0,574.33,420.68
2016,7,27,11,15,809.0,161.0,2.2,28.0,906.0,621.59,456.84
2016,7,27,11,30,813.0,162.0,2.3,28.0,921.0,667.19,491.02
2016,7,27,11,45,820.0,159.5,2.4,28.0,930.5,710.2,522.79
2016,7,27,12,0,827.0,157.0,2.5,28.0,940.0,751.26,552.69
2016,7,27,12,15,827.0,157.0,2.6,28.0,940.0,786.87,578.38
2016,7,27,12,30,827.0,157.0,2.7,28.0,940.0,819.68,601.78
2016,7,27,12,45,839.5,148.0,2.8,28.0,937.5,838.63,614.96
2016,7,27,13,0,852.0,139.0,2.9,28.0,935.0,868.08,635.3
2016,7,27,13,15,848.5,138.5,2.95,28.0,920.5,887.62,648.71
2016,7,27,13,30,845.0,138.0,3.0,28.0,906.0,903.67,659.96
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.5,915.28,669.1
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,923.19,675.94
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,923.64,678.37
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,920.39,678.54
2016,7,27,14,45,692.0,186.5,3.35,26.5,739.0,876.64,651.9
2016,7,27,15,0,556.0,246.0,3.4,26.0,670.0,799.2,599.47
2016,7,27,15,15,673.5,179.5,3.35,25.5,666.5,846.71,637.48
2016,7,27,15,30,791.0,113.0,3.3,25.0,663.0,869.3,655.11
2016,7,27,15,45,780.0,108.0,3.3,25.0,620.0,841.55,637.46
2016,7,27,16,0,769.0,103.0,3.3,25.0,577.0,810.84,618.04
2016,7,27,16,15,747.5,99.5,3.25,24.5,529.5,770.17,592.35
2016,7,27,16,30,726.0,96.0,3.2,24.0,482.0,727.57,564.9
2016,7,27,16,45,521.0,129.0,3.15,23.5,392.0,573.74,453.44
2016,7,27,17,0,316.0,162.0,3.1,23.0,302.0,419.94,335.49
2016,7,27,17,15,300.0,143.5,3.05,22.5,262.5,377.33,303.92
2016,7,27,17,30,284.0,125.0,3.0,22.0,223.0,334.93,271.09
2016,7,27,17,45,402.0,92.0,2.95,21.5,206.0,374.59,303.65
2016,7,27,18,0,520.0,59.0,2.9,21.0,189.0,392.07,316.39
2016,7,27,18,15,447.0,50.5,2.8,20.5,143.5,316.8,252.93
2016,7,27,18,30,374.0,42.0,2.7,20.0,98.0,247.98,193.21
2016,7,27,18,45,269.0,30.0,2.65,19.5,62.5,169.72,122.16
2016,7,27,19,0,164.0,18.0,2.6,19.0,27.0,93.16,0.0
2016,7,27,19,15,82.0,9.0,2.5,18.5,13.5,31.97,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,5.51,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,10.68,0.0
2016,7,28,5,45,15.5,31.5,1.7,14.5,33.5,23.62,13.54
2016,7,28,6,0,31.0,49.0,1.7,15.0,53.0,36.15,25.8
2016,7,28,6,15,43.5,69.0,1.65,15.5,78.0,50.08,38.55
2016,7,28,6,30,56.0,89.0,1.6,16.0,103.0,63.85,50.95
2016,7,28,6,45,65.0,110.0,1.6,16.5,130.0,77.99,63.41
2016,7,28,7,0,74.0,131.0,1.6,17.0,157.0,91.92,75.41
2016,7,28,7,15,122.0,154.5,1.55,17.5,204.5,105.26,86.64
2016,7,28,7,30,170.0,178.0,1.5,18.0,252.0,120.05,98.87
2016,7,28,7,45,173.0,201.5,1.45,18.5,284.5,133.63,109.86
2016,7,28,8,0,176.0,225.0,1.4,19.0,317.0,146.76,120.29
2016,7,28,8,15,493.0,155.0,1.45,19.5,449.0,103.28,83.05
2016,7,28,8,30,810.0,85.0,1.5,20.0,581.0,80.88,63.76
2016,7,28,8,45,824.0,87.5,1.55,21.0,624.5,82.85,65.01
2016,7,28,9,0,838.0,90.0,1.6,22.0,668.0,135.14,76.46
2016,7,28,9,15,849.5,92.0,1.7,22.5,707.5,192.6,111.84
2016,7,28,9,30,861.0,94.0,1.8,23.0,747.0,250.79,156.94
2016,7,28,9,45,870.5,94.5,1.9,23.5,781.5,307.91,205.02
2016,7,28,10,0,880.0,95.0,2.0,24.0,816.0,364.99,253.92
2016,7,28,10,15,886.0,96.5,2.1,24.0,844.5,421.14,302.22
2016,7,28,10,30,892.0,98.0,2.2,24.0,873.0,476.42,348.82
2016,7,28,10,45,895.0,99.5,2.3,24.5,894.0,529.09,391.54
2016,7,28,11,0,898.0,101.0,2.4,25.0,915.0,580.14,431.68
2016,7,28,11,15,901.0,101.5,2.45,25.0,929.5,628.58,469.46
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,674.99,504.8
2016,7,28,11,45,903.5,103.5,2.65,25.5,951.0,717.56,536.07
2016,7,28,12,0,903.0,105.0,2.8,26.0,958.0,757.48,564.81
2016,7,28,12,15,902.5,105.0,2.85,26.0,957.5,793.37,589.83
2016,7,28,12,30,902.0,105.0,2.9,26.0,957.0,826.28,612.22
2016,7,28,12,45,895.0,108.0,2.95,26.0,947.5,853.24,630.6
2016,7,28,13,0,888.0,111.0,3.0,26.0,938.0,876.67,646.67
2016,7,28,13,15,884.5,110.5,3.0,25.5,923.5,896.44,661.35
2016,7,28,13,30,881.0,110.0,3.0,25.0,909.0,912.58,673.74
2016,7,28,13,45,876.5,108.5,3.05,25.0,887.5,923.15,681.61
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,929.93,687.12
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,931.06,690.04
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,928.43,690.62
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,919.19,685.56
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,906.32,678.23
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,887.18,668.04
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,864.79,655.65
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,846.5,644.82
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,814.59,624.45
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,775.28,599.64
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,733.95,573.01
2016,7,28,16,45,538.5,122.5,3.0,22.0,392.5,591.48,469.06
2016,7,28,17,0,331.0,159.0,3.0,22.0,304.0,428.67,343.65
2016,7,28,17,15,318.5,139.5,3.0,21.5,264.5,386.71,312.77
2016,7,28,17,30,306.0,120.0,3.0,21.0,225.0,344.54,280.17
2016,7,28,17,45,415.0,88.5,3.0,20.5,205.5,379.49,308.94
2016,7,28,18,0,524.0,57.0,3.0,20.0,186.0,392.9,318.42
2016,7,28,18,15,451.5,48.5,2.85,19.5,141.0,317.64,254.56
2016,7,28,18,30,379.0,40.0,2.7,19.0,96.0,248.85,194.43
2016,7,28,18,45,269.0,28.5,2.55,18.5,60.5,168.69,120.76
2016,7,28,19,0,159.0,17.0,2.4,18.0,25.0,89.94,0.0
2016,7,28,19,15,79.5,8.5,2.25,17.5,12.5,30.9,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,50.0,7.5,2.1,15.0,10.0,5.9,0.0
2016,7,29,5,30,100.0,15.0,2.1,15.0,20.0,11.45,0.0
2016,7,29,5,45,192.5,29.5,2.15,15.5,53.0,22.44,12.32
2016,7,29,6,0,285.0,44.0,2.2,16.0,86.0,33.41,23.27
2016,7,29,6,15,356.5,55.5,2.15,16.5,128.5,42.11,31.39
2016,7,29,6,30,428.0,67.0,2.1,17.0,171.0,52.96,41.17
2016,7,29,6,45,264.0,99.5,2.05,17.5,168.5,71.51,57.5
2016,7,29,7,0,100.0,132.0,2.0,18.0,166.0,91.09,74.42
2016,7,29,7,15,126.5,155.0,1.95,18.5,205.0,105.55,86.59
2016,7,29,7,30,153.0,178.0,1.9,19.0,244.0,119.67,98.24
2016,7,29,7,45,208.5,195.5,1.9,19.5,298.0,131.21,107.49
2016,7,29,8,0,264.0,213.0,1.9,20.0,352.0,137.1,111.86
2016,7,29,8,15,490.0,164.5,1.95,20.5,453.0,108.72,87.41
2016,7,29,8,30,716.0,116.0,2.0,21.0,554.0,82.91,65.24
2016,7,29,8,45,737.5,118.0,2.05,21.5,598.5,90.43,71.28
2016,7,29,9,0,759.0,120.0,2.1,22.0,643.0,139.78,82.52
2016,7,29,9,15,772.5,122.5,2.1,22.5,682.0,194.47,116.62
2016,7,29,9,30,786.0,125.0,2.1,23.0,721.0,250.32,159.83
2016,7,29,9,45,805.5,122.5,2.15,23.5,758.0,305.31,205.57
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,364.58,255.39
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,418.6,301.62
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,471.98,346.41
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,523.68,388.18
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,574.49,428.04
2016,7,29,11,15,864.0,120.5,2.55,25.0,913.5,622.03,465.1
2016,7,29,11,30,868.0,121.0,2.6,25.0,929.0,667.73,499.93
2016,7,29,11,45,873.5,119.0,2.65,25.5,938.0,710.53,530.95
2016,7,29,12,0,879.0,117.0,2.7,26.0,947.0,751.16,559.73
2016,7,29,12,15,879.5,117.0,2.75,26.0,947.0,787.19,585.14
2016,7,29,12,30,880.0,117.0,2.8,26.0,947.0,820.4,607.74
2016,7,29,12,45,884.5,113.0,2.9,26.0,942.0,850.52,628.55
2016,7,29,13,0,889.0,109.0,3.0,26.0,937.0,877.5,647.29
2016,7,29,13,15,886.0,108.5,3.05,25.5,922.5,897.7,662.56
2016,7,29,13,30,883.0,108.0,3.1,25.0,908.0,914.28,675.61
2016,7,29,13,45,880.5,106.0,3.2,25.0,887.0,926.19,684.72
2016,7,29,14,0,878.0,104.0,3.3,25.0,866.0,934.32,691.47
2016,7,29,14,15,871.5,102.5,3.3,25.0,838.0,935.39,692.99
2016,7,29,14,30,865.0,101.0,3.3,25.0,810.0,932.65,692.16
2016,7,29,14,45,857.5,99.0,3.3,25.0,776.5,924.7,687.99
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,913.08,681.51
2016,7,29,15,15,839.0,95.0,3.25,24.5,703.5,894.67,671.53
2016,7,29,15,30,828.0,93.0,3.2,24.0,664.0,872.93,659.35
2016,7,29,15,45,813.0,90.5,3.2,23.5,620.5,843.91,642.4
2016,7,29,16,0,798.0,88.0,3.2,23.0,577.0,821.88,630.24
2016,7,29,16,15,779.0,85.0,3.15,22.5,530.0,783.05,605.73
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,742.11,579.42
2016,7,29,16,45,733.0,79.0,3.1,22.0,433.5,693.03,545.81
2016,7,29,17,0,706.0,76.0,3.1,22.0,384.0,642.98,510.82
2016,7,29,17,15,671.0,71.5,3.05,21.5,334.0,584.89,469.52
2016,7,29,17,30,636.0,67.0,3.0,21.0,284.0,530.46,428.27
2016,7,29,17,45,583.5,61.5,2.95,20.5,234.5,461.98,374.38
2016,7,29,18,0,531.0,56.0,2.9,20.0,185.0,396.62,320.86
2016,7,29,18,15,457.5,47.5,2.7,19.5,140.0,320.38,256.46
2016,7,29,18,30,384.0,39.0,2.5,19.0,95.0,250.73,195.52
2016,7,29,18,45,269.0,27.5,2.4,18.5,59.5,168.16,119.0
2016,7,29,19,0,154.0,16.0,2.3,18.0,24.0,86.69,0.0
2016,7,29,19,15,77.0,8.0,2.15,17.5,12.0,29.82,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,1.95,14.0,11.0,8.65,0.0
2016,7,30,5,30,0.0,22.0,2.0,14.0,22.0,15.98,0.0
2016,7,30,5,45,198.0,30.0,2.15,14.5,58.0,22.81,12.47
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,31.22,21.43
2016,7,30,6,15,471.0,46.0,2.3,15.5,139.5,37.66,27.59
2016,7,30,6,30,546.0,54.0,2.3,16.0,185.0,44.14,33.55
2016,7,30,6,45,273.5,82.5,2.3,16.5,148.0,59.29,46.99
2016,7,30,7,0,1.0,111.0,2.3,17.0,111.0,80.85,65.81
2016,7,30,7,15,2.5,126.0,2.25,17.5,127.0,91.66,74.93
2016,7,30,7,30,4.0,141.0,2.2,18.0,143.0,102.4,83.83
2016,7,30,7,45,8.0,159.5,2.2,18.5,164.0,115.3,94.43
2016,7,30,8,0,12.0,178.0,2.2,19.0,185.0,128.12,104.79
2016,7,30,8,15,55.0,222.0,2.2,19.5,255.5,149.14,121.91
2016,7,30,8,30,98.0,266.0,2.2,20.0,326.0,174.06,141.99
2016,7,30,8,45,197.5,281.0,2.25,21.0,413.0,176.77,143.22
2016,7,30,9,0,297.0,296.0,2.3,22.0,500.0,203.04,146.92
2016,7,30,9,15,327.0,308.0,2.35,22.0,545.0,240.6,171.37
2016,7,30,9,30,357.0,320.0,2.4,22.0,590.0,281.87,201.9
2016,7,30,9,45,624.5,207.0,2.5,22.5,706.0,308.7,215.18
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,370.43,259.84
2016,7,30,10,15,898.5,95.5,2.65,23.5,851.0,427.63,308.73
2016,7,30,10,30,905.0,97.0,2.7,24.0,880.0,484.0,355.68
2016,7,30,10,45,910.5,97.5,2.8,24.5,902.5,538.04,399.6
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,590.64,441.06
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,640.08,479.75
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,687.42,515.94
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,731.37,548.92
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,772.77,579.46
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,809.87,604.79
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,843.93,627.76
2016,7,30,12,45,916.5,104.0,3.1,25.0,962.0,871.26,646.12
2016,7,30,13,0,907.0,109.0,3.1,25.0,952.0,894.87,662.04
2016,7,30,13,15,904.5,108.5,3.05,24.5,937.5,915.95,677.29
2016,7,30,13,30,902.0,108.0,3.0,24.0,923.0,933.35,690.19
2016,7,30,13,45,900.0,105.5,3.0,24.0,902.0,945.53,698.77
2016,7,30,14,0,898.0,103.0,3.0,24.0,881.0,953.83,704.93
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.0,955.98,708.17
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,954.26,709.02
2016,7,30,14,45,881.5,97.5,2.9,23.0,791.5,947.51,705.71
2016,7,30,15,0,877.0,94.0,2.9,23.0,758.0,936.91,699.98
2016,7,30,15,15,866.5,92.0,2.85,22.5,718.5,918.61,690.15
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,896.86,678.06
2016,7,30,15,45,847.0,85.5,2.8,22.0,636.0,870.36,661.79
2016,7,30,16,0,838.0,81.0,2.8,22.0,593.0,840.64,643.23
2016,7,30,16,15,819.5,78.5,2.85,21.5,545.0,802.16,619.89
2016,7,30,16,30,801.0,76.0,2.9,21.0,497.0,770.01,600.67
2016,7,30,16,45,782.5,71.5,2.95,21.0,447.5,724.44,570.11
2016,7,30,17,0,764.0,67.0,3.0,21.0,398.0,677.22,537.7
2016,7,30,17,15,730.5,63.0,3.0,20.0,346.5,618.54,497.51
2016,7,30,17,30,697.0,59.0,3.0,19.0,295.0,560.09,454.94
2016,7,30,17,45,654.5,53.5,3.05,18.5,245.0,494.87,403.7
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,431.6,351.6
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.0,357.15,287.93
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,286.22,224.79
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,199.87,141.12
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,113.88,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,41.61,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
