Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,4.0,2.45,13.5,4.0,3.15,0.0
2016,7,31,5,30,0.0,8.0,2.5,14.0,8.0,6.29,0.0
2016,7,31,5,45,0.0,22.0,2.65,14.5,22.0,16.8,7.5
2016,7,31,6,0,0.0,36.0,2.8,15.0,36.0,27.29,18.0
2016,7,31,6,15,0.0,53.5,2.75,15.5,53.5,40.0,29.62
2016,7,31,6,30,0.0,71.0,2.7,16.0,71.0,52.61,41.01
2016,7,31,6,45,0.0,89.5,2.65,16.5,89.5,65.79,52.71
2016,7,31,7,0,0.0,108.0,2.6,17.0,108.0,78.88,64.08
2016,7,31,7,15,22.5,136.5,2.45,17.0,146.5,98.45,81.01
2016,7,31,7,30,45.0,165.0,2.3,17.0,185.0,113.68,93.93
2016,7,31,7,45,31.5,175.0,2.2,17.5,190.0,120.46,99.22
2016,7,31,8,0,18.0,185.0,2.1,18.0,195.0,132.49,108.91
2016,7,31,8,15,75.0,227.0,2.0,18.5,272.0,152.18,124.91
2016,7,31,8,30,132.0,269.0,1.9,19.0,349.0,168.75,138.04
2016,7,31,8,45,111.0,287.5,1.85,19.5,358.5,186.34,151.85
2016,7,31,9,0,90.0,306.0,1.8,20.0,368.0,207.28,157.87
2016,7,31,9,15,95.5,327.0,1.8,20.5,396.5,231.77,175.0
2016,7,31,9,30,101.0,348.0,1.8,21.0,425.0,257.32,193.78
2016,7,31,9,45,251.0,341.0,1.8,21.5,543.0,295.59,217.76
2016,7,31,10,0,401.0,334.0,1.8,22.0,661.0,360.82,264.18
2016,7,31,10,15,639.0,225.5,1.8,22.0,768.0,413.82,302.62
2016,7,31,10,30,877.0,117.0,1.8,22.0,875.0,486.99,358.63
2016,7,31,10,45,877.5,121.0,1.8,22.5,895.5,539.87,400.83
2016,7,31,11,0,878.0,125.0,1.8,23.0,916.0,590.95,440.29
2016,7,31,11,15,881.5,125.5,1.85,23.0,931.5,639.31,477.69
2016,7,31,11,30,885.0,126.0,1.9,23.0,947.0,685.72,512.75
2016,7,31,11,45,885.5,127.0,1.95,23.5,954.0,728.32,543.27
2016,7,31,12,0,886.0,128.0,2.0,24.0,961.0,768.39,571.32
2016,7,31,12,15,886.0,128.0,2.05,24.0,961.5,804.61,596.75
2016,7,31,12,30,886.0,128.0,2.1,24.0,962.0,837.93,619.23
2016,7,31,12,45,896.0,121.0,2.2,24.0,958.0,870.66,641.73
2016,7,31,13,0,906.0,114.0,2.3,24.0,954.0,900.33,662.22
2016,7,31,13,15,902.5,113.0,2.35,24.0,939.0,920.15,675.84
2016,7,31,13,30,899.0,112.0,2.4,24.0,924.0,936.23,687.18
2016,7,31,13,45,897.5,109.0,2.5,24.0,902.5,948.45,696.59
2016,7,31,14,0,896.0,106.0,2.6,24.0,881.0,956.77,703.6
2016,7,31,14,15,889.0,105.0,2.65,23.5,852.0,958.0,707.05
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,955.36,708.14
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,947.23,704.78
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,935.28,698.97
2016,7,31,15,15,858.5,95.0,2.95,22.5,715.0,916.13,689.33
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,893.57,677.38
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.5,865.68,661.97
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,834.75,644.23
2016,7,31,16,15,803.0,83.5,3.2,20.5,538.0,804.65,626.22
2016,7,31,16,30,783.0,81.0,3.2,20.0,490.0,762.63,599.31
2016,7,31,16,45,760.0,76.5,3.25,19.5,440.0,714.02,567.25
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,664.11,533.36
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,604.66,490.76
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,545.6,445.89
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,481.22,394.51
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,416.62,340.81
2016,7,31,18,15,497.5,43.5,3.0,16.5,142.0,338.26,273.76
2016,7,31,18,30,422.0,36.0,2.9,16.0,96.0,266.7,209.96
2016,7,31,18,45,303.5,25.5,2.85,15.5,59.5,181.57,126.37
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,96.05,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,34.35,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,14.0,10.5,5.51,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,11.02,0.0
2016,8,1,5,45,310.5,24.0,2.15,14.5,57.0,19.79,9.58
2016,8,1,6,0,436.0,34.0,2.2,15.0,93.0,28.25,18.79
2016,8,1,6,15,511.0,41.0,2.15,15.5,139.0,34.09,24.41
2016,8,1,6,30,586.0,48.0,2.1,16.0,185.0,43.35,32.84
2016,8,1,6,45,303.0,83.0,2.1,16.5,155.0,60.02,47.63
2016,8,1,7,0,20.0,118.0,2.1,17.0,125.0,85.36,69.75
2016,8,1,7,15,12.5,129.5,2.05,17.0,134.5,93.89,77.03
2016,8,1,7,30,5.0,141.0,2.0,17.0,144.0,102.31,84.08
2016,8,1,7,45,28.0,174.0,2.0,17.5,189.0,119.77,98.64
2016,8,1,8,0,51.0,207.0,2.0,18.0,234.0,139.58,114.94
2016,8,1,8,15,72.0,235.0,1.95,18.5,277.0,156.16,128.25
2016,8,1,8,30,93.0,263.0,1.9,19.0,320.0,172.32,141.01
2016,8,1,8,45,195.0,278.5,1.85,19.5,408.5,175.48,142.88
2016,8,1,9,0,297.0,294.0,1.8,20.0,497.0,202.97,147.68
2016,8,1,9,15,595.5,188.0,1.85,20.0,626.0,205.75,133.88
2016,8,1,9,30,894.0,82.0,1.9,20.0,755.0,253.53,160.0
2016,8,1,9,45,894.0,87.5,2.0,20.5,787.5,313.68,211.77
2016,8,1,10,0,894.0,93.0,2.1,21.0,820.0,372.75,263.24
2016,8,1,10,15,901.0,94.0,2.2,21.5,849.5,430.08,312.45
2016,8,1,10,30,908.0,95.0,2.3,22.0,879.0,486.59,359.76
2016,8,1,10,45,913.0,96.0,2.4,22.5,901.5,541.04,404.1
2016,8,1,11,0,918.0,97.0,2.5,23.0,924.0,594.01,445.91
2016,8,1,11,15,921.5,97.5,2.55,23.0,939.0,643.98,485.01
2016,8,1,11,30,925.0,98.0,2.6,23.0,954.0,691.87,521.62
2016,8,1,11,45,927.0,98.0,2.7,23.0,962.0,736.06,555.05
2016,8,1,12,0,929.0,98.0,2.8,23.0,970.0,777.66,586.02
2016,8,1,12,15,929.0,98.0,2.9,23.0,970.5,814.94,611.92
2016,8,1,12,30,929.0,98.0,3.0,23.0,971.0,849.15,635.68
2016,8,1,12,45,925.5,99.0,3.1,23.0,962.5,878.07,655.86
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,903.46,673.72
2016,8,1,13,15,919.5,99.5,3.3,23.0,939.5,924.69,688.87
2016,8,1,13,30,917.0,99.0,3.4,23.0,925.0,942.18,701.64
2016,8,1,13,45,914.5,97.0,3.5,23.0,903.5,954.38,711.0
2016,8,1,14,0,912.0,95.0,3.6,23.0,882.0,962.64,717.89
2016,8,1,14,15,905.5,93.5,3.65,22.5,853.5,963.69,721.17
2016,8,1,14,30,899.0,92.0,3.7,22.0,825.0,960.78,721.98
2016,8,1,14,45,892.5,90.0,3.8,22.0,790.5,953.46,718.85
2016,8,1,15,0,886.0,88.0,3.9,22.0,756.0,942.31,713.25
2016,8,1,15,15,875.5,86.0,3.9,21.5,716.0,923.72,703.39
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,901.65,691.17
2016,8,1,15,45,852.0,81.5,3.95,21.0,632.0,873.44,673.57
2016,8,1,16,0,839.0,79.0,4.0,21.0,588.0,842.23,653.75
2016,8,1,16,15,820.0,76.5,3.95,20.5,540.0,803.12,628.84
2016,8,1,16,30,801.0,74.0,3.9,20.0,492.0,770.39,608.23
2016,8,1,16,45,776.0,71.0,3.9,19.5,441.5,721.35,575.32
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,671.12,540.76
2016,8,1,17,15,716.5,64.5,3.85,18.5,339.5,612.62,498.66
2016,8,1,17,30,682.0,61.0,3.8,18.0,288.0,554.42,454.41
2016,8,1,17,45,630.0,56.0,3.8,17.5,237.5,484.17,398.22
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,420.41,344.76
2016,8,1,18,15,501.5,43.5,3.7,16.5,140.5,341.15,276.56
2016,8,1,18,30,425.0,36.0,3.6,16.0,94.0,268.77,211.6
2016,8,1,18,45,296.0,25.5,3.5,15.5,57.5,179.01,122.05
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,72.36,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,5.9,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,5.51,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,11.02,0.0
2016,8,2,5,45,284.0,25.0,3.0,13.5,56.0,20.55,9.89
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,29.78,20.15
2016,8,2,6,15,497.5,43.5,3.05,14.5,139.0,35.96,26.13
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,42.21,31.94
2016,8,2,6,45,291.0,81.0,3.0,15.5,149.0,58.56,46.52
2016,8,2,7,0,4.0,111.0,3.0,16.0,112.0,80.71,65.96
2016,8,2,7,15,11.5,131.5,2.95,16.5,136.0,95.06,78.24
2016,8,2,7,30,19.0,152.0,2.9,17.0,160.0,109.32,90.23
2016,8,2,7,45,19.5,169.0,2.9,17.5,178.0,121.22,99.98
2016,8,2,8,0,20.0,186.0,2.9,18.0,196.0,133.02,109.5
2016,8,2,8,15,41.5,219.5,2.85,18.0,243.5,147.33,121.25
2016,8,2,8,30,63.0,253.0,2.8,18.0,291.0,166.5,136.97
2016,8,2,8,45,126.0,281.5,2.8,18.5,365.5,174.98,143.35
2016,8,2,9,0,189.0,310.0,2.8,19.0,440.0,210.26,157.95
2016,8,2,9,15,304.5,301.5,2.75,19.5,524.5,235.36,170.11
2016,8,2,9,30,420.0,293.0,2.7,20.0,609.0,276.63,197.32
2016,8,2,9,45,670.0,194.0,2.7,20.5,725.0,315.93,221.46
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,384.16,272.18
2016,8,2,10,15,926.5,96.0,2.7,21.0,871.0,442.93,323.24
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,500.78,372.37
2016,8,2,10,45,938.0,98.0,2.75,21.5,924.0,556.71,417.99
2016,8,2,11,0,943.0,99.0,2.8,22.0,947.0,611.1,460.92
2016,8,2,11,15,946.5,99.5,2.8,22.0,962.5,662.41,501.01
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,711.59,538.47
2016,8,2,11,45,951.5,100.5,2.85,22.5,986.0,757.03,571.51
2016,8,2,12,0,953.0,101.0,2.9,23.0,994.0,799.78,601.75
2016,8,2,12,15,952.5,101.0,2.95,23.0,993.5,837.69,627.67
2016,8,2,12,30,952.0,101.0,3.0,23.0,993.0,872.39,651.35
2016,8,2,12,45,945.0,104.0,3.05,23.0,983.5,900.93,670.85
2016,8,2,13,0,938.0,107.0,3.1,23.0,974.0,925.73,687.9
2016,8,2,13,15,935.0,106.0,3.15,23.0,958.5,946.58,702.4
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,963.58,714.45
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,974.8,723.17
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,982.01,729.4
2016,8,2,14,15,915.0,102.0,3.45,23.0,867.5,983.32,731.5
2016,8,2,14,30,908.0,101.0,3.5,23.0,838.0,980.63,731.13
2016,8,2,14,45,898.5,99.5,3.6,23.0,802.0,971.13,726.68
2016,8,2,15,0,889.0,98.0,3.7,23.0,766.0,957.81,719.78
2016,8,2,15,15,876.5,96.0,3.8,22.5,724.5,937.45,709.52
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,913.64,696.85
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,882.51,677.62
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,858.59,663.35
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,816.93,637.22
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,773.13,609.11
2016,8,2,16,45,758.0,81.0,4.3,21.0,440.5,720.35,572.75
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,666.68,534.98
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,608.57,494.33
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,547.98,448.64
2016,8,2,17,45,591.5,63.5,4.45,18.5,233.5,473.19,388.79
2016,8,2,18,0,531.0,58.0,4.5,18.0,182.0,402.16,329.54
2016,8,2,18,15,447.5,49.0,4.45,17.5,135.5,319.44,258.52
2016,8,2,18,30,364.0,40.0,4.4,17.0,89.0,244.29,191.55
2016,8,2,18,45,229.0,27.5,4.35,16.5,53.5,152.07,100.13
2016,8,2,19,0,94.0,15.0,4.3,16.0,18.0,45.96,0.0
2016,8,2,19,15,47.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,11.02,0.0
2016,8,3,5,45,240.5,26.0,2.55,15.5,52.5,21.27,9.92
2016,8,3,6,0,375.0,38.0,2.6,16.0,88.0,31.22,21.14
2016,8,3,6,15,459.0,47.0,2.45,16.0,134.5,38.46,28.13
2016,8,3,6,30,543.0,56.0,2.3,16.0,181.0,45.73,34.91
2016,8,3,6,45,281.5,86.0,2.15,16.5,152.0,61.79,49.18
2016,8,3,7,0,20.0,116.0,2.0,17.0,123.0,83.98,68.54
2016,8,3,7,15,36.5,140.5,1.9,17.5,155.5,98.02,80.46
2016,8,3,7,30,53.0,165.0,1.8,18.0,188.0,113.6,93.48
2016,8,3,7,45,64.5,189.5,1.7,18.5,220.5,128.78,105.9
2016,8,3,8,0,76.0,214.0,1.6,19.0,253.0,143.64,117.84
2016,8,3,8,15,94.0,239.0,1.6,19.5,292.5,158.56,129.67
2016,8,3,8,30,112.0,264.0,1.6,20.0,332.0,165.77,134.96
2016,8,3,8,45,152.5,286.5,1.65,20.5,386.5,178.02,144.39
2016,8,3,9,0,193.0,309.0,1.7,21.0,441.0,210.46,156.23
2016,8,3,9,15,540.0,204.0,1.8,21.5,602.5,209.94,138.66
2016,8,3,9,30,887.0,99.0,1.9,22.0,764.0,265.61,168.51
2016,8,3,9,45,900.5,98.0,2.0,22.5,801.0,325.07,218.81
2016,8,3,10,0,914.0,97.0,2.1,23.0,838.0,384.87,270.06
2016,8,3,10,15,920.5,98.5,2.2,23.0,867.5,443.77,320.69
2016,8,3,10,30,927.0,100.0,2.3,23.0,897.0,501.77,369.47
2016,8,3,10,45,932.0,100.5,2.45,23.5,920.0,557.13,414.36
2016,8,3,11,0,937.0,101.0,2.6,24.0,943.0,610.93,456.71
2016,8,3,11,15,940.5,102.0,2.75,24.0,958.5,662.44,497.1
2016,8,3,11,30,944.0,103.0,2.9,24.0,974.0,711.84,535.03
2016,8,3,11,45,945.5,103.0,3.05,24.0,982.0,756.72,569.04
2016,8,3,12,0,947.0,103.0,3.2,24.0,990.0,798.9,600.48
2016,8,3,12,15,947.5,103.5,3.3,24.0,990.5,837.86,627.43
2016,8,3,12,30,948.0,104.0,3.4,24.0,991.0,873.72,652.21
2016,8,3,12,45,946.0,104.0,3.55,24.0,983.0,903.76,673.33
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,930.22,692.13
2016,8,3,13,15,941.0,103.5,3.85,23.5,960.0,951.62,709.0
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,969.15,723.47
2016,8,3,13,45,933.5,102.0,4.15,23.0,922.5,980.86,732.78
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,988.55,739.56
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,989.84,743.05
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,987.1,744.0
2016,8,3,14,45,906.0,97.5,4.5,22.0,805.0,977.98,739.72
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,965.01,733.13
2016,8,3,15,15,885.0,94.0,4.6,21.5,727.5,944.95,722.34
2016,8,3,15,30,873.0,92.0,4.6,21.0,686.0,921.39,709.13
2016,8,3,15,45,857.0,90.0,4.7,20.5,640.0,890.91,691.68
2016,8,3,16,0,841.0,88.0,4.8,20.0,594.0,857.52,671.88
2016,8,3,16,15,820.5,85.0,4.8,19.5,544.5,825.91,652.42
2016,8,3,16,30,800.0,82.0,4.8,19.0,495.0,782.12,623.64
2016,8,3,16,45,772.5,78.5,4.8,19.0,443.0,730.26,587.11
2016,8,3,17,0,745.0,75.0,4.8,19.0,391.0,677.35,549.02
2016,8,3,17,15,707.5,70.5,4.75,18.5,338.5,615.38,503.74
2016,8,3,17,30,670.0,66.0,4.7,18.0,286.0,557.53,458.99
2016,8,3,17,45,615.0,60.0,4.7,17.5,234.5,484.74,400.21
2016,8,3,18,0,560.0,54.0,4.7,17.0,183.0,415.28,341.71
2016,8,3,18,15,477.0,46.0,4.6,16.5,136.0,332.5,270.02
2016,8,3,18,30,394.0,38.0,4.5,16.0,89.0,257.19,202.06
2016,8,3,18,45,256.0,26.0,4.4,15.5,53.5,161.31,103.03
2016,8,3,19,0,118.0,14.0,4.3,15.0,18.0,54.0,0.0
2016,8,3,19,15,59.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,3.45,13.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,3.5,14.0,3.0,2.36,0.0
2016,8,4,5,45,0.0,10.0,3.55,14.5,10.0,7.58,0.0
2016,8,4,6,0,0.0,17.0,3.6,15.0,17.0,12.92,5.46
2016,8,4,6,15,0.0,26.0,3.55,15.0,26.0,19.8,11.82
2016,8,4,6,30,0.0,35.0,3.5,15.0,35.0,26.7,18.15
2016,8,4,6,45,0.0,45.0,3.45,15.5,45.0,34.39,25.06
2016,8,4,7,0,0.0,55.0,3.4,16.0,55.0,42.1,31.88
2016,8,4,7,15,0.0,63.0,3.4,16.0,63.0,48.28,37.29
2016,8,4,7,30,0.0,71.0,3.4,16.0,71.0,54.48,42.65
2016,8,4,7,45,0.0,89.5,3.4,16.5,89.5,68.4,54.6
2016,8,4,8,0,0.0,108.0,3.4,17.0,108.0,81.75,65.88
2016,8,4,8,15,0.0,119.0,3.45,17.0,119.0,89.77,72.57
2016,8,4,8,30,0.0,130.0,3.5,17.0,130.0,97.73,79.17
2016,8,4,8,45,0.5,149.5,3.6,17.5,150.0,111.43,90.46
2016,8,4,9,0,1.0,169.0,3.7,18.0,170.0,125.73,97.56
2016,8,4,9,15,30.5,247.0,3.75,18.0,270.0,176.61,136.86
2016,8,4,9,30,60.0,325.0,3.8,18.0,370.0,236.12,182.48
2016,8,4,9,45,120.5,356.5,3.85,18.5,452.0,276.56,211.69
2016,8,4,10,0,181.0,388.0,3.9,19.0,534.0,331.13,252.57
2016,8,4,10,15,315.5,361.5,3.95,19.0,627.5,383.07,291.4
2016,8,4,10,30,450.0,335.0,4.0,19.0,721.0,451.84,344.49
2016,8,4,10,45,495.5,333.0,4.05,19.5,768.0,507.19,387.59
2016,8,4,11,0,541.0,331.0,4.1,20.0,815.0,566.2,432.83
2016,8,4,11,15,521.5,346.5,4.15,20.0,820.5,601.43,460.37
2016,8,4,11,30,502.0,362.0,4.2,20.0,826.0,633.89,485.28
2016,8,4,11,45,520.5,347.5,4.3,20.0,832.0,667.46,511.38
2016,8,4,12,0,539.0,333.0,4.4,20.0,838.0,700.1,536.75
2016,8,4,12,15,486.0,359.0,4.4,19.5,814.0,708.66,543.58
2016,8,4,12,30,433.0,385.0,4.4,19.0,790.0,712.02,546.51
2016,8,4,12,45,674.0,247.0,4.4,19.0,871.0,822.44,632.22
2016,8,4,13,0,915.0,109.0,4.4,19.0,952.0,911.42,697.06
2016,8,4,13,15,713.5,225.5,4.4,19.0,876.0,885.07,677.64
2016,8,4,13,30,512.0,342.0,4.4,19.0,800.0,821.52,628.31
2016,8,4,13,45,370.5,377.5,4.4,19.0,705.0,718.62,553.0
2016,8,4,14,0,229.0,413.0,4.4,19.0,610.0,608.71,470.61
2016,8,4,14,15,255.5,392.0,4.4,18.5,605.0,640.74,496.97
2016,8,4,14,30,282.0,371.0,4.4,18.0,600.0,650.69,506.89
2016,8,4,14,45,225.0,361.5,4.4,18.0,538.5,568.92,446.05
2016,8,4,15,0,168.0,352.0,4.4,18.0,477.0,507.98,399.84
2016,8,4,15,15,155.5,331.0,4.45,18.0,442.0,476.66,377.07
2016,8,4,15,30,143.0,310.0,4.5,18.0,407.0,444.55,353.34
2016,8,4,15,45,149.5,287.5,4.55,18.0,383.0,427.49,341.66
2016,8,4,16,0,156.0,265.0,4.6,18.0,359.0,409.23,328.87
2016,8,4,16,15,161.0,241.5,4.6,17.5,331.5,387.31,313.59
2016,8,4,16,30,166.0,218.0,4.6,17.0,304.0,364.21,297.11
2016,8,4,16,45,209.5,190.0,4.65,16.5,286.5,365.4,300.93
2016,8,4,17,0,253.0,162.0,4.7,16.0,269.0,379.24,314.37
2016,8,4,17,15,240.0,142.5,4.65,15.5,233.0,339.83,283.09
2016,8,4,17,30,227.0,123.0,4.6,15.0,197.0,300.57,251.2
2016,8,4,17,45,209.0,102.5,4.6,15.0,161.0,257.21,214.47
2016,8,4,18,0,191.0,82.0,4.6,15.0,125.0,214.71,177.47
2016,8,4,18,15,162.5,62.5,4.5,14.5,92.5,168.93,136.98
2016,8,4,18,30,134.0,43.0,4.4,14.0,60.0,125.24,97.21
2016,8,4,18,45,67.0,27.0,4.35,14.0,35.5,70.36,40.48
2016,8,4,19,0,0.0,11.0,4.3,14.0,11.0,8.65,0.0
2016,8,4,19,15,0.0,5.5,4.3,13.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,9.44,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,20.45,8.36
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,31.2,21.1
2016,8,5,6,15,183.5,57.5,3.4,15.0,81.5,42.55,31.77
2016,8,5,6,30,8.0,77.0,3.3,15.0,79.0,56.23,44.3
2016,8,5,6,45,16.0,96.5,3.25,15.5,101.5,70.08,56.68
2016,8,5,7,0,24.0,116.0,3.2,16.0,124.0,82.04,67.13
2016,8,5,7,15,33.5,138.5,3.1,16.0,151.5,96.69,79.85
2016,8,5,7,30,43.0,161.0,3.0,16.0,179.0,111.07,92.15
2016,8,5,7,45,56.5,185.5,2.9,16.5,212.5,126.33,104.82
2016,8,5,8,0,70.0,210.0,2.8,17.0,246.0,141.28,117.02
2016,8,5,8,15,46.0,214.0,2.65,17.0,239.0,144.34,119.19
2016,8,5,8,30,22.0,218.0,2.5,17.0,232.0,154.93,127.74
2016,8,5,8,45,28.0,242.0,2.45,17.5,260.5,161.02,132.2
2016,8,5,9,0,34.0,266.0,2.4,18.0,289.0,181.58,140.96
2016,8,5,9,15,34.5,281.5,2.35,18.0,306.5,197.76,153.05
2016,8,5,9,30,35.0,297.0,2.3,18.0,324.0,214.19,165.67
2016,8,5,9,45,28.5,296.5,2.3,18.5,319.0,218.83,169.1
2016,8,5,10,0,22.0,296.0,2.3,19.0,314.0,226.6,174.94
2016,8,5,10,15,83.0,356.5,2.3,19.0,427.5,292.67,224.88
2016,8,5,10,30,144.0,417.0,2.3,19.0,541.0,370.68,283.63
2016,8,5,10,45,290.0,389.0,2.3,19.5,646.0,441.76,336.43
2016,8,5,11,0,436.0,361.0,2.3,20.0,751.0,529.68,401.78
2016,8,5,11,15,467.5,362.0,2.35,20.0,786.5,581.05,440.35
2016,8,5,11,30,499.0,363.0,2.4,20.0,822.0,634.22,479.9
2016,8,5,11,45,707.0,242.0,2.5,20.5,898.0,717.67,542.94
2016,8,5,12,0,915.0,121.0,2.6,21.0,974.0,793.72,600.57
2016,8,5,12,15,914.5,121.0,2.7,21.0,974.0,830.68,626.32
2016,8,5,12,30,914.0,121.0,2.8,21.0,974.0,864.57,649.94
2016,8,5,12,45,913.5,120.0,2.95,21.5,966.0,894.35,669.84
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,920.71,687.42
2016,8,5,13,15,909.0,118.0,3.3,22.0,942.0,940.34,702.22
2016,8,5,13,30,905.0,117.0,3.5,22.0,926.0,956.16,714.6
2016,8,5,13,45,895.5,118.5,3.7,22.0,902.0,965.36,722.65
2016,8,5,14,0,886.0,120.0,3.9,22.0,878.0,970.62,728.19
2016,8,5,14,15,878.0,118.5,4.0,21.5,848.0,970.47,731.01
2016,8,5,14,30,870.0,117.0,4.1,21.0,818.0,966.41,731.34
2016,8,5,14,45,854.5,117.5,4.25,21.0,780.5,953.43,724.54
2016,8,5,15,0,839.0,118.0,4.4,21.0,743.0,949.88,724.38
2016,8,5,15,15,825.0,115.5,4.4,20.5,701.5,927.79,711.93
2016,8,5,15,30,811.0,113.0,4.4,20.0,660.0,902.34,697.3
2016,8,5,15,45,787.0,112.0,4.45,20.0,613.0,866.31,674.08
2016,8,5,16,0,763.0,111.0,4.5,20.0,566.0,827.73,648.83
2016,8,5,16,15,739.0,107.0,4.45,19.5,517.0,788.65,623.51
2016,8,5,16,30,715.0,103.0,4.4,19.0,468.0,742.94,592.86
2016,8,5,16,45,676.5,100.0,4.4,18.5,416.0,685.42,552.93
2016,8,5,17,0,638.0,97.0,4.4,18.0,364.0,627.8,511.88
2016,8,5,17,15,595.0,90.5,4.35,17.5,313.0,563.37,462.96
2016,8,5,17,30,552.0,84.0,4.3,17.0,262.0,500.23,413.32
2016,8,5,17,45,487.0,76.0,4.3,16.5,212.0,423.3,350.7
2016,8,5,18,0,422.0,68.0,4.3,16.0,162.0,346.7,286.19
2016,8,5,18,15,336.5,55.5,4.2,15.5,118.0,265.75,215.99
2016,8,5,18,30,251.0,43.0,4.1,15.0,74.0,193.56,151.13
2016,8,5,18,45,143.0,26.5,4.1,15.0,42.5,111.24,62.21
2016,8,5,19,0,35.0,10.0,4.1,15.0,11.0,20.67,0.0
2016,8,5,19,15,17.5,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,3.9,13.0,12.0,8.65,0.0
2016,8,6,5,45,171.5,26.0,3.95,13.5,44.5,19.76,7.3
2016,8,6,6,0,294.0,41.0,4.0,14.0,77.0,31.25,21.16
2016,8,6,6,15,380.5,52.0,3.95,14.0,122.0,42.03,31.42
2016,8,6,6,30,467.0,63.0,3.9,14.0,167.0,50.59,39.46
2016,8,6,6,45,233.5,84.5,3.9,14.5,136.5,61.56,49.34
2016,8,6,7,0,0.0,106.0,3.9,15.0,106.0,77.25,63.18
2016,8,6,7,15,0.0,117.0,3.9,15.5,117.0,85.52,70.23
2016,8,6,7,30,0.0,128.0,3.9,16.0,128.0,93.7,77.06
2016,8,6,7,45,40.5,170.0,3.9,16.5,190.5,117.49,97.29
2016,8,6,8,0,81.0,212.0,3.9,17.0,253.0,142.47,118.19
2016,8,6,8,15,70.0,230.0,3.95,17.0,268.0,153.2,126.91
2016,8,6,8,30,59.0,248.0,4.0,17.0,283.0,163.61,135.33
2016,8,6,8,45,63.0,270.0,4.05,17.5,310.0,176.49,145.5
2016,8,6,9,0,67.0,292.0,4.1,18.0,337.0,198.79,153.89
2016,8,6,9,15,163.5,315.0,4.1,18.0,434.5,230.39,173.79
2016,8,6,9,30,260.0,338.0,4.1,18.0,532.0,276.16,205.87
2016,8,6,9,45,243.5,359.5,4.2,18.5,548.0,308.84,232.92
2016,8,6,10,0,227.0,381.0,4.3,19.0,564.0,343.82,261.59
2016,8,6,10,15,556.0,249.0,4.3,19.0,718.5,404.7,305.17
2016,8,6,10,30,885.0,117.0,4.3,19.0,873.0,499.61,378.68
2016,8,6,10,45,890.0,118.5,4.35,19.5,895.5,553.9,423.67
2016,8,6,11,0,895.0,120.0,4.4,20.0,918.0,606.76,466.29
2016,8,6,11,15,898.5,120.5,4.4,20.0,933.5,656.29,505.98
2016,8,6,11,30,902.0,121.0,4.4,20.0,949.0,703.81,543.17
2016,8,6,11,45,903.0,121.5,4.45,20.0,956.5,747.35,576.87
2016,8,6,12,0,904.0,122.0,4.5,20.0,964.0,788.29,608.08
2016,8,6,12,15,904.5,122.0,4.5,20.0,964.0,825.67,634.69
2016,8,6,12,30,905.0,122.0,4.5,20.0,964.0,860.07,658.81
2016,8,6,12,45,900.0,123.5,4.5,20.0,955.5,887.94,678.3
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,912.27,695.36
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,932.97,709.97
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,949.98,722.12
2016,8,6,13,45,886.0,121.5,4.55,20.0,895.0,961.32,730.92
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,968.77,737.21
2016,8,6,14,15,876.0,117.5,4.7,19.5,844.0,969.49,740.9
2016,8,6,14,30,869.0,116.0,4.8,19.0,815.0,966.33,742.07
2016,8,6,14,45,861.0,113.5,4.95,19.0,780.0,957.37,738.24
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,944.66,731.84
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.0,936.28,729.67
2016,8,6,15,30,828.0,106.0,5.3,18.0,663.0,911.91,716.02
2016,8,6,15,45,814.0,102.5,5.45,18.0,618.5,881.79,697.05
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,848.71,675.69
2016,8,6,16,15,778.0,95.5,5.7,17.5,525.0,805.99,647.82
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,761.24,617.84
2016,8,6,16,45,729.0,87.0,5.9,17.0,425.0,709.09,580.3
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,660.07,544.35
2016,8,6,17,15,661.5,77.0,6.05,16.5,322.0,596.85,496.82
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,534.63,447.17
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,459.5,384.91
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,388.17,323.43
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,302.33,247.86
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,224.86,176.69
2016,8,6,18,45,189.5,24.5,6.2,14.0,45.0,127.62,65.94
2016,8,6,19,0,55.0,11.0,6.2,14.0,12.0,28.82,0.0
2016,8,6,19,15,27.5,5.5,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,5.3,13.0,13.0,8.65,0.0
2016,8,7,5,45,239.0,23.0,5.35,13.5,47.5,18.87,5.98
2016,8,7,6,0,386.0,35.0,5.4,14.0,82.0,28.92,19.09
2016,8,7,6,15,473.5,43.5,5.3,14.0,129.0,35.88,25.96
2016,8,7,6,30,561.0,52.0,5.2,14.0,176.0,42.89,32.59
2016,8,7,6,45,286.5,81.5,5.15,14.5,145.5,58.93,47.0
2016,8,7,7,0,12.0,111.0,5.1,15.0,115.0,80.48,66.05
2016,8,7,7,15,16.5,130.5,5.0,15.5,137.0,94.17,77.87
2016,8,7,7,30,21.0,150.0,4.9,16.0,159.0,107.78,89.4
2016,8,7,7,45,51.5,180.5,4.8,16.5,206.0,123.39,102.47
2016,8,7,8,0,82.0,211.0,4.7,17.0,253.0,141.89,117.8
2016,8,7,8,15,466.5,147.0,4.6,17.0,420.5,98.55,80.17
2016,8,7,8,30,851.0,83.0,4.5,17.0,588.0,80.59,64.47
2016,8,7,8,45,868.0,84.5,4.45,17.5,634.5,85.6,68.45
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,145.9,82.63
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,206.92,123.42
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,268.6,173.64
2016,8,7,9,45,913.0,93.0,4.15,19.5,799.0,330.6,227.73
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,392.06,281.82
2016,8,7,10,15,924.5,98.0,4.05,20.0,863.5,451.18,333.81
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,509.37,383.79
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,565.64,430.05
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,620.46,473.63
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,671.85,514.22
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,721.03,552.07
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,766.96,585.73
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,810.26,616.07
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.5,849.18,642.85
2016,8,7,12,30,957.0,99.0,3.8,22.0,988.0,884.91,667.31
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.5,915.96,688.78
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,943.43,707.84
2016,8,7,13,15,954.5,96.5,3.95,22.0,958.0,965.39,723.24
2016,8,7,13,30,952.0,96.0,4.0,22.0,943.0,983.44,736.13
2016,8,7,13,45,948.5,94.5,4.1,22.0,920.5,995.56,745.47
2016,8,7,14,0,945.0,93.0,4.2,22.0,898.0,1003.57,752.24
2016,8,7,14,15,938.5,92.0,4.3,21.5,868.0,1005.13,756.28
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,1002.6,757.73
2016,8,7,14,45,923.5,89.5,4.5,21.0,802.0,993.58,753.65
2016,8,7,15,0,915.0,88.0,4.6,21.0,766.0,980.62,747.15
2016,8,7,15,15,903.5,86.5,4.6,20.5,724.5,961.02,736.74
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,937.86,723.88
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,906.17,703.92
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,871.53,681.71
2016,8,7,16,15,661.5,121.5,4.65,19.5,493.0,741.45,589.8
2016,8,7,16,30,464.0,162.0,4.6,19.0,397.0,591.89,477.75
2016,8,7,16,45,612.5,116.0,4.55,19.0,390.5,654.49,530.05
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,688.43,556.95
2016,8,7,17,15,722.5,66.0,4.45,18.5,331.0,625.31,510.53
2016,8,7,17,30,684.0,62.0,4.4,18.0,278.0,562.76,462.7
2016,8,7,17,45,624.5,56.5,4.35,17.5,226.0,490.18,403.79
2016,8,7,18,0,565.0,51.0,4.3,17.0,174.0,417.88,342.71
2016,8,7,18,15,475.0,42.5,4.2,16.5,127.0,330.14,266.74
2016,8,7,18,30,385.0,34.0,4.1,16.0,80.0,250.89,194.12
2016,8,7,18,45,231.5,22.0,4.1,15.5,45.5,143.76,64.69
2016,8,7,19,0,78.0,10.0,4.1,15.0,11.0,36.52,0.0
2016,8,7,19,15,39.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,7.87,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.61,4.35
2016,8,8,6,0,378.0,33.0,4.3,15.0,78.0,27.26,17.52
2016,8,8,6,15,465.0,41.5,4.2,15.0,124.0,34.24,24.4
2016,8,8,6,30,552.0,50.0,4.1,15.0,170.0,41.27,31.02
2016,8,8,6,45,339.5,87.0,4.0,15.5,167.5,63.22,50.6
2016,8,8,7,0,127.0,124.0,3.9,16.0,165.0,86.31,70.9
2016,8,8,7,15,136.0,146.0,3.8,16.5,196.5,100.15,82.76
2016,8,8,7,30,145.0,168.0,3.7,17.0,228.0,113.62,94.06
2016,8,8,7,45,178.0,189.5,3.65,17.5,273.0,126.91,105.02
2016,8,8,8,0,211.0,211.0,3.6,18.0,318.0,139.91,115.55
2016,8,8,8,15,266.0,225.0,3.55,18.5,373.5,143.21,117.72
2016,8,8,8,30,321.0,239.0,3.5,19.0,429.0,151.15,123.8
2016,8,8,8,45,590.0,164.0,3.5,19.5,547.5,111.16,89.51
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,146.5,83.01
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,206.52,123.32
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,267.36,172.9
2016,8,8,9,45,896.0,93.0,3.7,20.5,784.5,327.26,224.81
2016,8,8,10,0,908.0,93.0,3.8,21.0,821.0,387.35,277.44
2016,8,8,10,15,915.0,94.5,3.9,21.0,850.5,446.46,329.27
2016,8,8,10,30,922.0,96.0,4.0,21.0,880.0,504.74,379.28
2016,8,8,10,45,925.0,97.5,4.15,21.5,902.5,559.87,424.9
2016,8,8,11,0,928.0,99.0,4.3,22.0,925.0,613.26,467.78
2016,8,8,11,15,931.5,100.0,4.45,22.0,940.5,664.61,509.01
2016,8,8,11,30,935.0,101.0,4.6,22.0,956.0,713.85,547.85
2016,8,8,11,45,935.5,102.0,4.8,22.0,963.5,758.65,583.0
2016,8,8,12,0,936.0,103.0,5.0,22.0,971.0,800.7,615.15
2016,8,8,12,15,936.0,103.0,5.15,22.0,971.0,838.57,642.6
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,873.28,667.84
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,903.81,690.47
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,930.82,710.74
2016,8,8,13,15,932.0,101.5,5.8,22.0,941.0,951.92,726.4
2016,8,8,13,30,929.0,101.0,5.9,22.0,926.0,969.16,739.52
2016,8,8,13,45,925.5,99.5,6.0,22.0,903.5,981.01,749.03
2016,8,8,14,0,922.0,98.0,6.1,22.0,881.0,988.86,755.91
2016,8,8,14,15,915.5,96.5,6.1,21.5,851.5,989.8,759.03
2016,8,8,14,30,909.0,95.0,6.1,21.0,822.0,986.71,759.5
2016,8,8,14,45,901.0,93.5,6.2,21.0,786.5,978.22,755.42
2016,8,8,15,0,893.0,92.0,6.3,21.0,751.0,965.88,748.72
2016,8,8,15,15,881.0,90.0,6.3,20.5,709.5,945.47,737.25
2016,8,8,15,30,869.0,88.0,6.3,20.0,668.0,921.57,723.27
2016,8,8,15,45,854.0,85.5,6.3,20.0,622.5,891.06,703.03
2016,8,8,16,0,839.0,83.0,6.3,20.0,577.0,857.59,680.55
2016,8,8,16,15,818.0,80.0,6.2,19.5,527.5,825.11,659.49
2016,8,8,16,30,797.0,77.0,6.1,19.0,478.0,780.52,629.03
2016,8,8,16,45,771.5,73.0,6.05,19.0,426.5,729.29,592.0
2016,8,8,17,0,746.0,69.0,6.0,19.0,375.0,676.91,553.37
2016,8,8,17,15,707.0,65.0,5.9,18.5,322.5,613.93,506.33
2016,8,8,17,30,668.0,61.0,5.8,18.0,270.0,551.63,457.59
2016,8,8,17,45,615.0,54.5,5.75,17.5,219.5,482.52,400.48
2016,8,8,18,0,562.0,48.0,5.7,17.0,169.0,413.27,340.95
2016,8,8,18,15,472.0,40.0,5.6,16.5,122.5,326.28,264.63
2016,8,8,18,30,382.0,32.0,5.5,16.0,76.0,247.9,191.46
2016,8,8,18,45,191.0,16.0,5.4,15.5,38.0,118.7,42.23
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,4.5,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,9.0,3.6,14.0,11.0,7.08,0.0
2016,8,9,5,45,231.5,21.0,3.65,14.5,44.0,17.21,3.16
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,27.28,17.47
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,33.87,24.06
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,40.53,30.36
2016,8,9,6,45,305.0,84.5,3.0,15.5,153.5,61.18,48.79
2016,8,9,7,0,56.0,120.0,2.8,16.0,138.0,84.42,69.23
2016,8,9,7,15,62.0,141.5,2.5,16.5,164.5,98.47,81.25
2016,8,9,7,30,68.0,163.0,2.2,17.0,191.0,112.27,92.81
2016,8,9,7,45,98.5,188.5,1.9,17.5,235.0,128.41,106.13
2016,8,9,8,0,129.0,214.0,1.6,18.0,279.0,139.62,115.0
2016,8,9,8,15,130.0,237.0,1.4,18.5,308.5,152.12,124.83
2016,8,9,8,30,131.0,260.0,1.2,19.0,338.0,164.15,134.08
2016,8,9,8,45,134.5,282.5,1.0,19.5,368.0,177.13,143.97
2016,8,9,9,0,138.0,305.0,0.8,20.0,398.0,205.51,153.95
2016,8,9,9,15,139.0,324.0,0.8,20.5,422.5,232.6,172.93
2016,8,9,9,30,140.0,343.0,0.8,21.0,447.0,260.13,193.4
2016,8,9,9,45,140.5,360.0,0.8,21.5,469.0,286.8,213.57
2016,8,9,10,0,141.0,377.0,0.8,22.0,491.0,313.76,233.88
2016,8,9,10,15,532.5,234.5,0.95,22.0,684.0,389.57,285.78
2016,8,9,10,30,924.0,92.0,1.1,22.0,877.0,504.42,370.17
2016,8,9,10,45,929.5,92.5,1.25,22.5,900.0,560.19,414.27
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,614.44,456.36
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,665.4,496.2
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,714.15,533.64
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,759.07,566.62
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,801.23,596.22
2016,8,9,12,15,943.0,95.0,2.35,24.0,967.5,839.23,622.58
2016,8,9,12,30,943.0,95.0,2.5,24.0,967.0,874.03,646.79
2016,8,9,12,45,937.5,97.5,2.7,24.5,958.0,903.07,666.29
2016,8,9,13,0,932.0,100.0,2.9,25.0,949.0,928.42,683.34
2016,8,9,13,15,929.0,99.0,3.0,24.5,933.5,948.91,699.21
2016,8,9,13,30,926.0,98.0,3.1,24.0,918.0,965.52,712.71
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.0,976.38,721.58
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,983.25,727.96
2016,8,9,14,15,907.0,97.0,3.45,24.0,842.5,984.13,729.81
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,981.03,729.21
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,970.72,724.28
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,956.66,716.94
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,936.38,706.22
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,912.66,693.16
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,880.8,673.08
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,856.41,658.17
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,814.42,631.59
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,770.33,603.15
2016,8,9,16,45,581.5,108.5,3.55,21.5,381.0,623.6,497.82
2016,8,9,17,0,387.0,135.0,3.5,21.0,293.0,473.54,382.57
2016,8,9,17,15,509.5,100.5,3.55,20.5,277.5,507.94,413.3
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,537.79,438.09
2016,8,9,17,45,566.5,60.0,3.65,19.5,211.0,459.32,374.86
2016,8,9,18,0,501.0,54.0,3.7,19.0,160.0,385.23,312.97
2016,8,9,18,15,408.0,44.5,3.7,18.5,115.0,297.61,237.85
2016,8,9,18,30,315.0,35.0,3.7,18.0,70.0,218.86,165.76
2016,8,9,18,45,157.5,17.5,3.7,17.5,35.0,105.83,24.33
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
