Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,16.5,3.05,14.5,16.5,12.58,0.0
2016,8,10,6,0,0.0,33.0,3.1,15.0,33.0,24.81,15.3
2016,8,10,6,15,6.0,53.0,3.0,15.0,54.5,39.15,28.65
2016,8,10,6,30,12.0,73.0,2.9,15.0,76.0,53.38,41.69
2016,8,10,6,45,20.0,93.5,2.8,15.5,99.5,67.88,54.69
2016,8,10,7,0,28.0,114.0,2.7,16.0,123.0,80.54,65.81
2016,8,10,7,15,34.0,134.5,2.55,16.5,147.5,94.04,77.41
2016,8,10,7,30,40.0,155.0,2.4,17.0,172.0,107.32,88.56
2016,8,10,7,45,56.0,180.5,2.25,17.5,207.0,123.24,101.78
2016,8,10,8,0,72.0,206.0,2.1,18.0,242.0,138.83,114.47
2016,8,10,8,15,136.5,231.5,2.05,18.5,308.5,149.51,122.84
2016,8,10,8,30,201.0,257.0,2.0,19.0,375.0,164.42,134.66
2016,8,10,8,45,510.5,181.0,1.95,19.5,513.5,121.16,97.79
2016,8,10,9,0,820.0,105.0,1.9,20.0,652.0,147.83,84.7
2016,8,10,9,15,834.0,107.0,1.9,20.0,693.0,207.08,124.92
2016,8,10,9,30,848.0,109.0,1.9,20.0,734.0,272.71,177.85
2016,8,10,9,45,861.0,109.5,1.95,20.5,770.5,331.53,228.07
2016,8,10,10,0,874.0,110.0,2.0,21.0,807.0,390.71,278.92
2016,8,10,10,15,882.0,111.5,2.1,21.5,837.0,448.68,328.17
2016,8,10,10,30,890.0,113.0,2.2,22.0,867.0,505.96,375.54
2016,8,10,10,45,896.5,113.5,2.3,22.5,890.0,560.82,419.65
2016,8,10,11,0,903.0,114.0,2.4,23.0,913.0,614.32,461.36
2016,8,10,11,15,906.5,114.5,2.45,23.0,928.5,664.4,500.1
2016,8,10,11,30,910.0,115.0,2.5,23.0,944.0,712.41,536.39
2016,8,10,11,45,913.0,115.0,2.65,23.0,952.0,757.4,570.32
2016,8,10,12,0,916.0,115.0,2.8,23.0,960.0,799.87,601.66
2016,8,10,12,15,916.0,115.0,2.9,23.0,960.0,837.27,627.54
2016,8,10,12,30,916.0,115.0,3.0,23.0,960.0,871.57,651.28
2016,8,10,12,45,913.0,115.5,3.15,23.5,951.5,900.49,670.43
2016,8,10,13,0,910.0,116.0,3.3,24.0,943.0,925.86,687.22
2016,8,10,13,15,906.5,115.0,3.45,23.5,927.5,945.73,703.1
2016,8,10,13,30,903.0,114.0,3.6,23.0,912.0,961.79,716.63
2016,8,10,13,45,899.0,112.5,3.75,23.0,889.5,973.01,725.69
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,980.3,732.28
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.0,980.27,735.23
2016,8,10,14,30,880.0,108.0,4.1,22.0,807.0,976.3,735.69
2016,8,10,14,45,871.0,105.5,4.2,22.0,771.5,965.97,730.53
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,951.85,722.9
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,930.85,711.17
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,918.0,705.19
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,886.58,685.06
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,852.25,662.84
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,808.58,634.48
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,762.93,604.22
2016,8,10,16,45,732.0,81.5,3.95,20.0,412.0,710.04,567.04
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,660.09,531.29
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,595.06,483.75
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,531.21,434.37
2016,8,10,17,45,562.5,59.0,3.65,18.5,206.5,456.39,373.94
2016,8,10,18,0,504.0,52.0,3.6,18.0,156.0,385.42,314.08
2016,8,10,18,15,410.5,42.5,3.5,17.5,111.5,297.36,238.11
2016,8,10,18,30,317.0,33.0,3.4,17.0,67.0,218.43,164.63
2016,8,10,18,45,158.5,16.5,3.3,16.5,33.5,104.3,7.6
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,126.0,18.0,2.0,14.5,32.0,13.76,0.0
2016,8,11,6,0,252.0,36.0,2.2,15.0,64.0,27.42,17.41
2016,8,11,6,15,338.0,48.5,2.25,15.0,107.5,36.98,26.74
2016,8,11,6,30,424.0,61.0,2.3,15.0,151.0,48.86,37.69
2016,8,11,6,45,212.0,61.0,2.4,15.5,106.0,44.37,33.9
2016,8,11,7,0,0.0,61.0,2.5,16.0,61.0,46.75,36.01
2016,8,11,7,15,0.0,73.5,2.45,16.5,73.5,56.16,44.2
2016,8,11,7,30,0.0,86.0,2.4,17.0,86.0,65.39,52.09
2016,8,11,7,45,0.0,100.0,2.35,17.5,100.0,75.61,60.7
2016,8,11,8,0,0.0,114.0,2.3,18.0,114.0,85.74,69.11
2016,8,11,8,15,2.5,147.0,2.25,18.5,148.5,108.55,88.24
2016,8,11,8,30,5.0,180.0,2.2,19.0,183.0,130.73,106.51
2016,8,11,8,45,11.0,206.5,2.2,19.5,214.0,148.75,121.04
2016,8,11,9,0,17.0,233.0,2.2,20.0,245.0,169.31,130.83
2016,8,11,9,15,58.5,285.5,2.2,20.5,328.5,204.97,156.29
2016,8,11,9,30,100.0,338.0,2.2,21.0,412.0,254.59,192.53
2016,8,11,9,45,214.5,345.0,2.2,21.5,513.0,300.36,223.78
2016,8,11,10,0,329.0,352.0,2.2,22.0,614.0,361.79,268.39
2016,8,11,10,15,600.0,238.0,2.2,22.0,737.5,422.5,312.33
2016,8,11,10,30,871.0,124.0,2.2,22.0,861.0,506.78,376.6
2016,8,11,10,45,876.0,125.5,2.25,22.5,883.5,560.79,419.61
2016,8,11,11,0,881.0,127.0,2.3,23.0,906.0,613.36,460.3
2016,8,11,11,15,885.0,128.0,2.35,23.0,921.5,663.3,498.78
2016,8,11,11,30,889.0,129.0,2.4,23.0,937.0,711.3,534.91
2016,8,11,11,45,891.5,129.0,2.45,23.5,945.0,755.3,566.37
2016,8,11,12,0,894.0,129.0,2.5,24.0,953.0,796.81,595.37
2016,8,11,12,15,894.5,129.0,2.55,24.0,953.0,834.07,620.72
2016,8,11,12,30,895.0,129.0,2.6,24.0,953.0,868.34,643.92
2016,8,11,12,45,891.5,130.0,2.7,24.0,944.5,896.89,663.65
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,921.95,681.16
2016,8,11,13,15,884.5,130.0,2.85,24.0,920.5,941.62,694.8
2016,8,11,13,30,881.0,129.0,2.9,24.0,905.0,957.55,706.12
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.0,968.73,714.85
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,976.03,721.19
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,975.59,723.6
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,971.28,723.64
2016,8,11,14,45,850.5,118.0,3.25,23.0,765.5,961.14,718.52
2016,8,11,15,0,842.0,115.0,3.3,23.0,730.0,960.31,719.84
2016,8,11,15,15,828.5,112.0,3.3,22.5,688.5,937.62,707.44
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,911.54,692.84
2016,8,11,15,45,799.0,105.5,3.35,22.0,601.5,879.4,672.96
2016,8,11,16,0,783.0,102.0,3.4,22.0,556.0,844.41,650.92
2016,8,11,16,15,759.5,98.0,3.4,21.5,506.5,799.72,622.63
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,753.13,592.43
2016,8,11,16,45,706.0,89.0,3.4,20.5,405.5,703.34,559.12
2016,8,11,17,0,676.0,84.0,3.4,20.0,354.0,648.38,520.96
2016,8,11,17,15,633.0,77.5,3.35,19.5,302.0,581.95,472.44
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,516.88,422.02
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,439.8,359.93
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,366.94,298.66
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,279.5,223.24
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,201.33,149.9
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,95.84,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,13.5,33.0,13.3,0.0
2016,8,12,6,0,303.0,33.0,2.0,14.0,66.0,27.03,17.05
2016,8,12,6,15,394.0,43.5,1.95,14.5,111.0,35.46,25.44
2016,8,12,6,30,485.0,54.0,1.9,15.0,156.0,43.89,33.29
2016,8,12,6,45,242.5,66.0,1.85,15.5,117.0,48.11,37.21
2016,8,12,7,0,0.0,78.0,1.8,16.0,78.0,58.63,46.52
2016,8,12,7,15,0.0,94.0,1.8,16.5,94.0,70.2,56.55
2016,8,12,7,30,0.0,110.0,1.8,17.0,110.0,81.69,66.32
2016,8,12,7,45,2.5,135.5,1.8,17.5,137.0,99.32,81.22
2016,8,12,8,0,5.0,161.0,1.8,18.0,164.0,116.67,95.61
2016,8,12,8,15,14.5,188.0,1.8,18.5,196.5,134.83,110.48
2016,8,12,8,30,24.0,215.0,1.8,19.0,229.0,152.73,124.9
2016,8,12,8,45,42.5,249.0,1.85,19.5,276.0,165.78,128.75
2016,8,12,9,0,61.0,283.0,1.9,20.0,323.0,194.47,148.9
2016,8,12,9,15,112.0,313.0,1.9,20.5,393.0,223.6,168.29
2016,8,12,9,30,163.0,343.0,1.9,21.0,463.0,266.96,199.33
2016,8,12,9,45,225.5,352.5,1.95,21.5,527.0,308.76,229.56
2016,8,12,10,0,288.0,362.0,2.0,22.0,591.0,354.86,263.86
2016,8,12,10,15,589.0,238.0,2.1,22.0,728.0,419.63,310.39
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,510.39,379.42
2016,8,12,10,45,896.0,114.5,2.3,22.5,887.5,565.14,423.18
2016,8,12,11,0,902.0,115.0,2.4,23.0,910.0,618.48,464.7
2016,8,12,11,15,905.0,116.0,2.5,23.0,925.0,668.71,503.69
2016,8,12,11,30,908.0,117.0,2.6,23.0,940.0,716.83,540.26
2016,8,12,11,45,910.5,116.5,2.75,23.5,947.5,761.08,572.56
2016,8,12,12,0,913.0,116.0,2.9,24.0,955.0,802.75,601.98
2016,8,12,12,15,912.5,116.0,2.95,24.0,955.0,839.68,627.16
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,873.48,650.17
2016,8,12,12,45,915.0,113.0,3.15,24.0,948.5,904.33,671.85
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,931.79,691.32
2016,8,12,13,15,915.0,109.5,3.35,24.0,926.5,952.59,705.77
2016,8,12,13,30,912.0,109.0,3.4,24.0,911.0,969.58,717.82
2016,8,12,13,45,907.5,107.5,3.45,24.0,888.0,980.27,725.85
2016,8,12,14,0,903.0,106.0,3.5,24.0,865.0,986.97,731.41
2016,8,12,14,15,896.0,105.0,3.5,23.5,835.5,987.79,734.32
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,984.66,734.79
2016,8,12,14,45,880.0,102.0,3.5,23.0,770.0,974.63,729.38
2016,8,12,15,0,871.0,100.0,3.5,23.0,734.0,960.8,721.58
2016,8,12,15,15,858.5,97.5,3.45,22.5,692.5,939.42,709.81
2016,8,12,15,30,846.0,95.0,3.4,22.0,651.0,914.62,695.74
2016,8,12,15,45,829.5,92.5,3.4,22.0,605.0,893.86,683.44
2016,8,12,16,0,813.0,90.0,3.4,22.0,559.0,858.83,661.1
2016,8,12,16,15,791.0,86.5,3.3,21.5,509.5,815.19,633.19
2016,8,12,16,30,769.0,83.0,3.2,21.0,460.0,769.52,603.38
2016,8,12,16,45,739.0,79.0,3.15,21.0,408.0,715.09,565.65
2016,8,12,17,0,709.0,75.0,3.1,21.0,356.0,659.87,526.48
2016,8,12,17,15,666.5,70.0,3.05,20.5,304.0,598.14,482.16
2016,8,12,17,30,624.0,65.0,3.0,20.0,252.0,533.87,433.15
2016,8,12,17,45,561.5,58.0,2.95,20.0,201.5,456.13,370.19
2016,8,12,18,0,499.0,51.0,2.9,20.0,151.0,382.63,308.18
2016,8,12,18,15,402.0,41.0,2.85,19.0,106.0,292.2,231.4
2016,8,12,18,30,305.0,31.0,2.8,18.0,61.0,211.52,154.88
2016,8,12,18,45,152.5,15.5,2.8,17.5,30.5,99.0,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.31,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,27.01,16.82
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,35.43,25.25
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,43.83,33.07
2016,8,13,6,45,244.5,80.5,2.25,16.5,131.5,58.97,46.61
2016,8,13,7,0,14.0,107.0,2.2,17.0,111.0,77.57,62.95
2016,8,13,7,15,19.5,127.0,2.15,17.5,134.0,91.61,74.99
2016,8,13,7,30,25.0,147.0,2.1,18.0,157.0,105.56,86.72
2016,8,13,7,45,37.0,171.5,2.1,18.5,188.5,117.76,96.72
2016,8,13,8,0,49.0,196.0,2.1,19.0,220.0,132.83,109.0
2016,8,13,8,15,133.5,224.0,2.0,19.5,299.5,145.56,119.1
2016,8,13,8,30,218.0,252.0,1.9,20.0,379.0,162.3,132.41
2016,8,13,8,45,524.5,174.0,1.85,21.0,512.0,120.66,87.42
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,154.55,88.16
2016,8,13,9,15,844.0,98.0,1.85,22.5,686.0,213.53,128.33
2016,8,13,9,30,857.0,100.0,1.9,23.0,727.0,273.39,176.46
2016,8,13,9,45,872.0,99.0,2.0,23.5,764.0,332.41,226.57
2016,8,13,10,0,887.0,98.0,2.1,24.0,801.0,391.97,277.37
2016,8,13,10,15,894.5,99.5,2.2,24.0,830.5,450.54,327.31
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,508.35,375.42
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,563.34,419.52
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,616.84,461.16
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,667.05,500.0
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,715.1,536.38
2016,8,13,11,45,920.5,103.5,2.95,25.5,942.5,759.71,568.74
2016,8,13,12,0,922.0,104.0,3.1,26.0,950.0,801.65,597.71
2016,8,13,12,15,922.0,104.0,3.25,26.0,950.0,839.09,623.68
2016,8,13,12,30,922.0,104.0,3.4,26.0,950.0,873.39,647.53
2016,8,13,12,45,908.0,111.5,3.55,26.0,938.0,899.11,665.63
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,920.84,681.19
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,940.33,695.09
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,956.04,706.59
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,966.96,715.32
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,973.97,721.62
2016,8,13,14,15,872.5,111.5,4.25,25.5,820.5,973.72,724.09
2016,8,13,14,30,865.0,110.0,4.3,25.0,791.0,969.58,724.13
2016,8,13,14,45,856.5,107.0,4.35,25.0,755.5,959.06,718.59
2016,8,13,15,0,848.0,104.0,4.4,25.0,720.0,944.78,710.63
2016,8,13,15,15,835.0,102.0,4.4,24.5,678.5,923.71,699.23
2016,8,13,15,30,822.0,100.0,4.4,24.0,637.0,911.01,693.67
2016,8,13,15,45,806.5,96.5,4.4,24.0,592.0,878.98,673.25
2016,8,13,16,0,791.0,93.0,4.4,24.0,547.0,844.09,650.78
2016,8,13,16,15,606.0,129.0,4.4,23.5,458.0,709.24,556.7
2016,8,13,16,30,421.0,165.0,4.4,23.0,369.0,565.46,449.91
2016,8,13,16,45,554.0,120.5,4.4,23.0,358.0,618.31,494.35
2016,8,13,17,0,687.0,76.0,4.4,23.0,347.0,649.12,519.18
2016,8,13,17,15,644.0,71.0,4.4,22.5,295.5,583.98,471.44
2016,8,13,17,30,601.0,66.0,4.4,22.0,244.0,520.19,422.27
2016,8,13,17,45,539.5,58.5,4.4,21.5,194.5,443.4,360.31
2016,8,13,18,0,478.0,51.0,4.4,21.0,145.0,370.84,299.16
2016,8,13,18,15,379.5,40.5,4.3,20.0,101.0,280.04,221.43
2016,8,13,18,30,281.0,30.0,4.2,19.0,57.0,199.36,143.21
2016,8,13,18,45,140.5,15.0,4.1,18.5,28.5,92.47,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,50.0,17.5,2.5,14.5,22.5,13.33,0.0
2016,8,14,6,0,100.0,35.0,2.6,15.0,45.0,26.1,15.91
2016,8,14,6,15,139.5,54.0,2.6,15.5,77.5,39.62,28.85
2016,8,14,6,30,179.0,73.0,2.6,16.0,110.0,52.89,40.99
2016,8,14,6,45,202.5,93.5,2.6,16.5,146.0,66.64,53.34
2016,8,14,7,0,226.0,114.0,2.6,17.0,182.0,80.0,65.07
2016,8,14,7,15,246.5,132.5,2.6,17.5,220.0,91.75,75.13
2016,8,14,7,30,267.0,151.0,2.6,18.0,258.0,103.12,84.65
2016,8,14,7,45,195.5,180.0,2.65,18.5,264.0,121.89,100.33
2016,8,14,8,0,124.0,209.0,2.7,19.0,270.0,136.72,112.4
2016,8,14,8,15,102.0,228.5,2.7,19.5,282.5,152.52,125.11
2016,8,14,8,30,80.0,248.0,2.7,20.0,295.0,163.54,133.66
2016,8,14,8,45,447.5,176.5,2.7,20.5,468.5,120.09,87.51
2016,8,14,9,0,815.0,105.0,2.7,21.0,642.0,152.92,87.66
2016,8,14,9,15,828.5,107.5,2.65,21.5,683.0,212.52,129.01
2016,8,14,9,30,842.0,110.0,2.6,22.0,724.0,278.12,182.03
2016,8,14,9,45,835.5,120.5,2.6,22.5,755.0,334.62,231.08
2016,8,14,10,0,829.0,131.0,2.6,23.0,786.0,394.43,282.47
2016,8,14,10,15,837.0,132.5,2.6,23.0,815.0,451.78,331.2
2016,8,14,10,30,845.0,134.0,2.6,23.0,844.0,507.2,377.27
2016,8,14,10,45,852.5,134.5,2.6,23.5,867.0,560.75,419.82
2016,8,14,11,0,860.0,135.0,2.6,24.0,890.0,613.14,460.08
2016,8,14,11,15,864.0,135.5,2.6,24.0,905.0,661.95,497.46
2016,8,14,11,30,868.0,136.0,2.6,24.0,920.0,708.83,532.5
2016,8,14,11,45,871.5,135.5,2.65,24.5,928.0,752.47,563.64
2016,8,14,12,0,875.0,135.0,2.7,25.0,936.0,793.72,592.42
2016,8,14,12,15,875.0,135.0,2.75,25.0,935.5,830.01,617.13
2016,8,14,12,30,875.0,135.0,2.8,25.0,935.0,863.33,639.71
2016,8,14,12,45,873.0,134.5,2.9,25.0,927.0,891.35,659.09
2016,8,14,13,0,871.0,134.0,3.0,25.0,919.0,915.95,676.28
2016,8,14,13,15,867.0,133.0,3.1,25.0,903.0,934.75,689.72
2016,8,14,13,30,863.0,132.0,3.2,25.0,887.0,949.84,700.85
2016,8,14,13,45,855.0,132.0,3.35,25.0,863.0,958.3,708.09
2016,8,14,14,0,847.0,132.0,3.5,25.0,839.0,962.93,712.96
2016,8,14,14,15,838.5,130.5,3.6,24.5,809.5,976.4,724.97
2016,8,14,14,30,830.0,129.0,3.7,24.0,780.0,971.33,724.68
2016,8,14,14,45,818.5,126.5,3.85,24.0,744.0,958.45,718.27
2016,8,14,15,0,807.0,124.0,4.0,24.0,708.0,941.9,709.43
2016,8,14,15,15,792.5,121.5,4.1,23.5,666.5,918.95,697.29
2016,8,14,15,30,778.0,119.0,4.2,23.0,625.0,892.72,682.81
2016,8,14,15,45,761.0,114.5,4.3,23.0,579.5,858.95,661.56
2016,8,14,16,0,744.0,110.0,4.4,23.0,534.0,827.95,642.08
2016,8,14,16,15,719.0,105.5,4.4,22.5,485.5,782.12,612.4
2016,8,14,16,30,694.0,101.0,4.4,22.0,437.0,734.68,581.07
2016,8,14,16,45,663.0,95.0,4.45,21.5,386.5,679.34,543.28
2016,8,14,17,0,632.0,89.0,4.5,21.0,336.0,623.59,503.99
2016,8,14,17,15,586.5,82.0,4.45,20.5,285.0,556.05,453.29
2016,8,14,17,30,541.0,75.0,4.4,20.0,234.0,490.14,401.37
2016,8,14,17,45,478.5,65.5,4.35,19.5,185.5,412.8,338.12
2016,8,14,18,0,416.0,56.0,4.3,19.0,137.0,339.84,276.05
2016,8,14,18,15,318.5,43.5,4.15,18.5,94.5,250.39,198.43
2016,8,14,18,30,221.0,31.0,4.0,18.0,52.0,170.61,119.77
2016,8,14,18,45,110.5,15.5,3.85,17.5,26.0,59.29,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.5,2.7,13.5,32.5,12.58,0.0
2016,8,15,6,0,338.0,31.0,2.8,14.0,65.0,25.62,15.42
2016,8,15,6,15,436.0,40.0,2.7,14.0,111.0,32.99,23.22
2016,8,15,6,30,534.0,49.0,2.6,14.0,157.0,40.46,30.32
2016,8,15,6,45,267.0,62.5,2.55,14.5,116.5,46.04,35.5
2016,8,15,7,0,0.0,76.0,2.5,15.0,76.0,57.16,45.4
2016,8,15,7,15,0.0,91.5,2.45,15.5,91.5,68.41,55.22
2016,8,15,7,30,0.0,107.0,2.4,16.0,107.0,79.58,64.78
2016,8,15,7,45,0.5,129.5,2.4,16.5,130.0,95.26,78.09
2016,8,15,8,0,1.0,152.0,2.4,17.0,153.0,110.73,91.0
2016,8,15,8,15,5.5,171.5,2.4,17.5,175.0,124.21,102.02
2016,8,15,8,30,10.0,191.0,2.4,18.0,197.0,137.56,112.79
2016,8,15,8,45,38.5,237.0,2.4,18.5,262.0,159.64,124.49
2016,8,15,9,0,67.0,283.0,2.4,19.0,327.0,195.71,150.45
2016,8,15,9,15,87.5,309.5,2.4,19.5,370.5,224.58,171.13
2016,8,15,9,30,108.0,336.0,2.4,20.0,414.0,256.77,194.91
2016,8,15,9,45,292.0,312.5,2.45,20.5,539.0,302.17,224.33
2016,8,15,10,0,476.0,289.0,2.5,21.0,664.0,376.36,278.37
2016,8,15,10,15,705.5,193.5,2.55,21.0,773.0,441.68,328.0
2016,8,15,10,30,935.0,98.0,2.6,21.0,882.0,525.61,393.58
2016,8,15,10,45,940.0,99.0,2.7,21.5,905.0,582.62,439.45
2016,8,15,11,0,945.0,100.0,2.8,22.0,928.0,638.02,482.77
2016,8,15,11,15,948.0,101.0,2.9,22.0,943.0,690.32,523.52
2016,8,15,11,30,951.0,102.0,3.0,22.0,958.0,740.36,561.67
2016,8,15,11,45,951.5,102.5,3.1,22.5,965.5,785.72,594.58
2016,8,15,12,0,952.0,103.0,3.2,23.0,973.0,828.2,623.56
2016,8,15,12,15,952.0,103.0,3.3,23.0,972.0,866.78,650.23
2016,8,15,12,30,952.0,103.0,3.4,23.0,971.0,902.1,674.65
2016,8,15,12,45,943.0,107.0,3.5,23.0,960.5,929.85,693.96
2016,8,15,13,0,934.0,111.0,3.6,23.0,950.0,953.68,710.75
2016,8,15,13,15,930.5,110.0,3.65,23.0,933.5,973.85,724.88
2016,8,15,13,30,927.0,109.0,3.7,23.0,917.0,990.08,736.5
2016,8,15,13,45,922.5,107.5,3.75,23.0,893.5,1000.87,744.64
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,1007.58,750.26
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,1007.32,752.52
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,1003.0,752.27
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,992.66,747.0
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,978.42,739.24
2016,8,15,15,15,873.0,96.0,3.8,21.5,693.5,956.69,726.94
2016,8,15,15,30,860.0,94.0,3.7,21.0,651.0,931.51,712.31
2016,8,15,15,45,844.5,90.5,3.65,21.0,604.5,909.97,699.16
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,874.01,675.84
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,829.8,647.49
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,783.53,617.19
2016,8,15,16,45,755.0,76.5,3.35,20.0,404.5,728.48,578.86
2016,8,15,17,0,726.0,72.0,3.3,20.0,352.0,672.54,538.96
2016,8,15,17,15,682.5,67.0,3.15,19.0,299.0,609.02,493.61
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,543.1,443.72
2016,8,15,17,45,576.0,55.0,2.95,17.5,195.0,464.05,379.69
2016,8,15,18,0,513.0,48.0,2.9,17.0,144.0,389.33,316.25
2016,8,15,18,15,408.0,38.0,2.8,16.5,99.5,293.66,233.14
2016,8,15,18,30,303.0,28.0,2.7,16.0,55.0,208.63,143.56
2016,8,15,18,45,151.5,14.0,2.65,16.0,27.5,75.67,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,16.0,2.3,13.5,29.5,12.96,0.0
2016,8,16,6,0,277.0,32.0,2.4,14.0,59.0,26.24,15.74
2016,8,16,6,15,374.0,43.0,2.35,14.5,103.5,35.08,24.95
2016,8,16,6,30,471.0,54.0,2.3,15.0,148.0,43.91,33.22
2016,8,16,6,45,235.5,61.0,2.3,15.5,108.0,44.7,34.15
2016,8,16,7,0,0.0,68.0,2.3,16.0,68.0,51.64,40.33
2016,8,16,7,15,0.0,82.5,2.3,16.0,82.5,62.27,49.71
2016,8,16,7,30,0.0,97.0,2.3,16.0,97.0,72.83,58.87
2016,8,16,7,45,0.0,123.0,2.3,16.5,123.0,90.96,74.37
2016,8,16,8,0,0.0,149.0,2.3,17.0,149.0,108.75,89.3
2016,8,16,8,15,5.0,169.5,2.35,17.5,172.5,122.89,100.91
2016,8,16,8,30,10.0,190.0,2.4,18.0,196.0,136.89,112.24
2016,8,16,8,45,30.0,231.0,2.45,18.5,250.5,156.16,121.8
2016,8,16,9,0,50.0,272.0,2.5,19.0,305.0,188.12,145.13
2016,8,16,9,15,56.5,294.5,2.5,19.5,334.0,211.02,161.92
2016,8,16,9,30,63.0,317.0,2.5,20.0,363.0,235.28,180.11
2016,8,16,9,45,129.0,346.0,2.55,20.5,445.5,279.24,211.83
2016,8,16,10,0,195.0,375.0,2.6,21.0,528.0,336.57,254.37
2016,8,16,10,15,531.5,252.5,2.6,21.5,691.5,412.33,308.08
2016,8,16,10,30,868.0,130.0,2.6,22.0,855.0,519.24,388.1
2016,8,16,10,45,874.0,131.0,2.65,22.5,877.5,573.69,431.29
2016,8,16,11,0,880.0,132.0,2.7,23.0,900.0,626.77,472.34
2016,8,16,11,15,883.5,133.0,2.7,23.0,915.5,676.69,510.61
2016,8,16,11,30,887.0,134.0,2.7,23.0,931.0,724.59,546.43
2016,8,16,11,45,889.0,134.0,2.75,23.5,938.5,768.4,577.73
2016,8,16,12,0,891.0,134.0,2.8,24.0,946.0,809.65,606.34
2016,8,16,12,15,891.0,134.0,2.8,24.0,945.5,846.55,631.11
2016,8,16,12,30,891.0,134.0,2.8,24.0,945.0,880.39,653.73
2016,8,16,12,45,882.5,137.0,2.85,24.0,934.5,906.23,671.3
2016,8,16,13,0,874.0,140.0,2.9,24.0,924.0,928.35,686.52
2016,8,16,13,15,870.0,139.5,2.9,24.0,907.5,947.72,699.63
2016,8,16,13,30,866.0,139.0,2.9,24.0,891.0,963.38,710.39
2016,8,16,13,45,861.0,137.0,2.95,24.0,868.0,972.9,717.65
2016,8,16,14,0,856.0,135.0,3.0,24.0,845.0,993.52,732.43
2016,8,16,14,15,847.5,133.0,3.05,23.5,814.5,991.78,733.96
2016,8,16,14,30,839.0,131.0,3.1,23.0,784.0,986.08,733.19
2016,8,16,14,45,828.5,128.0,3.15,23.0,747.5,973.48,726.55
2016,8,16,15,0,818.0,125.0,3.2,23.0,711.0,957.12,717.52
2016,8,16,15,15,803.0,122.0,3.3,22.5,669.0,932.84,704.91
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,905.25,689.92
2016,8,16,15,45,769.5,115.0,3.5,22.0,580.5,870.24,668.25
2016,8,16,16,0,751.0,111.0,3.6,22.0,534.0,838.34,648.54
2016,8,16,16,15,725.5,106.5,3.6,21.5,484.5,791.66,618.62
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,743.37,586.94
2016,8,16,16,45,666.5,96.0,3.6,21.0,383.5,685.56,546.31
2016,8,16,17,0,633.0,90.0,3.6,21.0,332.0,627.47,504.43
2016,8,16,17,15,585.5,82.5,3.55,20.0,280.5,557.56,453.26
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,489.46,400.62
2016,8,16,17,45,471.5,65.5,3.5,18.5,179.5,409.36,335.25
2016,8,16,18,0,405.0,56.0,3.5,18.0,130.0,333.97,271.11
2016,8,16,18,15,304.0,42.5,3.4,17.5,88.0,240.18,189.67
2016,8,16,18,30,203.0,29.0,3.3,17.0,46.0,158.95,103.87
2016,8,16,18,45,101.5,14.5,3.25,16.5,23.0,54.77,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.2,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,24.31,13.88
2016,8,17,6,15,305.0,45.0,2.55,15.5,94.0,34.24,24.07
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,46.56,35.37
2016,8,17,6,45,199.0,74.5,2.5,16.5,113.5,54.54,42.67
2016,8,17,7,0,0.0,91.0,2.5,17.0,91.0,66.99,53.67
2016,8,17,7,15,1.5,110.0,2.4,17.5,111.0,80.43,65.29
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,93.77,76.58
2016,8,17,7,45,10.5,151.0,2.25,18.5,156.5,108.98,89.28
2016,8,17,8,0,18.0,173.0,2.2,19.0,182.0,124.06,101.64
2016,8,17,8,15,35.5,203.5,2.1,19.5,223.5,137.72,112.62
2016,8,17,8,30,53.0,234.0,2.0,20.0,265.0,155.54,126.9
2016,8,17,8,45,84.5,264.5,1.95,20.5,318.0,176.24,135.84
2016,8,17,9,0,116.0,295.0,1.9,21.0,371.0,201.46,151.66
2016,8,17,9,15,223.0,303.0,1.9,21.5,460.5,239.6,175.43
2016,8,17,9,30,330.0,311.0,1.9,22.0,550.0,286.24,207.24
2016,8,17,9,45,583.0,217.0,1.95,22.5,664.5,327.74,233.14
2016,8,17,10,0,836.0,123.0,2.0,23.0,779.0,396.73,283.96
2016,8,17,10,15,844.5,125.0,2.05,23.0,808.5,455.52,333.49
2016,8,17,10,30,853.0,127.0,2.1,23.0,838.0,512.0,380.1
2016,8,17,10,45,858.0,128.5,2.15,23.5,860.0,565.45,422.38
2016,8,17,11,0,863.0,130.0,2.2,24.0,882.0,617.48,462.22
2016,8,17,11,15,867.5,131.0,2.25,24.0,897.5,667.19,500.13
2016,8,17,11,30,872.0,132.0,2.3,24.0,913.0,715.02,535.78
2016,8,17,11,45,873.0,132.5,2.35,24.5,920.5,757.81,566.07
2016,8,17,12,0,874.0,133.0,2.4,25.0,928.0,798.02,593.67
2016,8,17,12,15,874.0,133.0,2.45,25.0,927.5,834.25,618.13
2016,8,17,12,30,874.0,133.0,2.5,25.0,927.0,867.48,640.54
2016,8,17,12,45,865.5,136.5,2.6,25.0,916.5,893.19,658.32
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,915.25,673.83
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,933.74,687.09
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,948.55,698.07
2016,8,17,13,45,844.0,136.0,3.0,25.0,851.0,957.74,705.49
2016,8,17,14,0,839.0,134.0,3.1,25.0,828.0,978.04,720.44
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.5,975.62,722.22
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,969.3,721.68
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,956.64,715.56
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,940.3,707.01
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,915.63,693.23
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,887.73,677.21
2016,8,17,15,45,750.5,114.0,3.75,22.5,566.0,852.96,656.49
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,821.36,637.74
2016,8,17,16,15,543.0,141.0,3.75,21.5,430.0,661.17,523.98
2016,8,17,16,30,354.0,172.0,3.7,21.0,340.0,500.15,401.85
2016,8,17,16,45,482.0,130.5,3.65,20.5,330.0,566.61,457.76
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,609.43,493.39
2016,8,17,17,15,561.5,81.5,3.5,19.5,269.5,539.62,440.11
2016,8,17,17,30,513.0,74.0,3.4,19.0,219.0,471.79,386.45
2016,8,17,17,45,443.5,64.5,3.35,18.5,171.0,390.85,320.08
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,311.73,252.85
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,223.06,175.35
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,141.51,86.69
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,48.05,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.16,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.18,13.53
2016,8,18,6,15,271.5,46.0,2.15,15.5,90.0,34.73,24.45
2016,8,18,6,30,363.0,60.0,2.2,16.0,131.0,45.28,34.23
2016,8,18,6,45,181.5,73.0,2.25,16.5,108.5,53.37,41.63
2016,8,18,7,0,0.0,86.0,2.3,17.0,86.0,63.69,50.76
2016,8,18,7,15,0.0,105.5,2.3,17.0,105.5,77.47,62.83
2016,8,18,7,30,0.0,125.0,2.3,17.0,125.0,91.13,74.6
2016,8,18,7,45,17.5,155.0,2.35,17.5,163.5,111.51,91.84
2016,8,18,8,0,35.0,185.0,2.4,18.0,202.0,126.25,103.95
2016,8,18,8,15,36.0,204.5,2.4,18.5,223.5,138.2,113.53
2016,8,18,8,30,37.0,224.0,2.4,19.0,245.0,149.88,122.75
2016,8,18,8,45,50.5,251.5,2.4,19.5,282.5,168.23,130.6
2016,8,18,9,0,64.0,279.0,2.4,20.0,320.0,193.91,148.55
2016,8,18,9,15,208.0,291.5,2.4,20.5,439.0,231.21,170.59
2016,8,18,9,30,352.0,304.0,2.4,21.0,558.0,288.34,209.42
2016,8,18,9,45,485.0,268.0,2.4,21.5,636.5,332.9,241.43
2016,8,18,10,0,618.0,232.0,2.4,22.0,715.0,394.47,288.38
2016,8,18,10,15,628.5,236.0,2.45,22.0,743.0,445.24,330.53
2016,8,18,10,30,639.0,240.0,2.5,22.0,771.0,496.32,372.05
2016,8,18,10,45,647.5,242.5,2.6,22.5,793.0,545.3,410.43
2016,8,18,11,0,656.0,245.0,2.7,23.0,815.0,593.85,447.45
2016,8,18,11,15,661.0,246.5,2.75,23.0,829.5,638.74,481.66
2016,8,18,11,30,666.0,248.0,2.8,23.0,844.0,682.34,514.24
2016,8,18,11,45,671.0,247.5,2.9,23.5,852.0,722.83,543.26
2016,8,18,12,0,676.0,247.0,3.0,24.0,860.0,761.5,570.49
2016,8,18,12,15,676.0,247.0,3.0,24.0,859.5,794.49,593.93
2016,8,18,12,30,676.0,247.0,3.0,24.0,859.0,824.87,615.32
2016,8,18,12,45,676.0,244.0,3.05,24.0,851.5,849.81,633.21
2016,8,18,13,0,676.0,241.0,3.1,24.0,844.0,871.69,648.98
2016,8,18,13,15,671.0,239.5,3.15,24.0,828.5,887.15,660.31
2016,8,18,13,30,666.0,238.0,3.2,24.0,813.0,899.18,669.4
2016,8,18,13,45,662.0,232.5,3.25,24.0,791.5,904.95,674.48
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,907.21,677.31
2016,8,18,14,15,647.5,223.0,3.35,23.5,740.5,901.07,675.76
2016,8,18,14,30,637.0,219.0,3.4,23.0,711.0,891.47,671.96
2016,8,18,14,45,628.0,211.5,3.5,23.0,677.5,876.59,663.72
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,858.46,653.25
2016,8,18,15,15,570.5,202.5,3.6,22.5,589.0,796.47,612.14
2016,8,18,15,30,522.0,201.0,3.6,22.0,534.0,742.5,575.91
2016,8,18,15,45,455.5,204.0,3.6,22.0,479.0,675.78,528.08
2016,8,18,16,0,389.0,207.0,3.6,22.0,424.0,587.9,464.1
2016,8,18,16,15,350.5,192.5,3.55,21.5,374.5,529.92,422.41
2016,8,18,16,30,312.0,178.0,3.5,21.0,325.0,472.68,380.1
2016,8,18,16,45,289.0,159.0,3.45,20.5,282.0,423.92,343.76
2016,8,18,17,0,266.0,140.0,3.4,20.0,239.0,375.59,306.74
2016,8,18,17,15,300.0,119.5,3.3,19.0,215.5,367.97,302.74
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,372.0,306.54
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,299.73,246.14
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,219.34,177.87
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,147.63,114.83
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,77.33,41.36
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,26.39,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,14.5,16.5,9.83,0.0
2016,8,19,6,0,82.0,25.0,2.9,15.0,33.0,19.03,9.21
2016,8,19,6,15,139.0,47.0,2.95,15.5,69.5,34.84,24.48
2016,8,19,6,30,196.0,69.0,3.0,16.0,106.0,50.29,38.58
2016,8,19,6,45,117.0,89.5,3.05,16.5,113.5,63.97,50.93
2016,8,19,7,0,38.0,110.0,3.1,17.0,121.0,77.57,62.94
2016,8,19,7,15,53.0,131.5,2.95,17.0,150.5,91.84,75.4
2016,8,19,7,30,68.0,153.0,2.8,17.0,180.0,105.9,87.46
2016,8,19,7,45,77.0,176.5,2.7,17.5,211.0,120.7,99.78
2016,8,19,8,0,86.0,200.0,2.6,18.0,242.0,135.18,111.61
2016,8,19,8,15,69.5,216.5,2.5,18.5,253.0,145.19,119.47
2016,8,19,8,30,53.0,233.0,2.4,19.0,264.0,154.88,126.96
2016,8,19,8,45,53.5,252.5,2.3,19.5,286.0,169.06,131.14
2016,8,19,9,0,54.0,272.0,2.2,20.0,308.0,189.18,145.14
2016,8,19,9,15,196.0,289.5,2.15,20.0,429.0,228.61,169.32
2016,8,19,9,30,338.0,307.0,2.1,20.0,550.0,287.93,210.3
2016,8,19,9,45,345.5,322.0,2.05,20.5,581.5,328.58,242.78
2016,8,19,10,0,353.0,337.0,2.0,21.0,613.0,370.16,275.87
2016,8,19,10,15,408.0,327.0,2.0,21.5,657.0,415.85,311.08
2016,8,19,10,30,463.0,317.0,2.0,22.0,701.0,467.96,350.86
2016,8,19,10,45,497.5,318.0,2.05,22.5,740.5,521.67,391.4
2016,8,19,11,0,532.0,319.0,2.1,23.0,780.0,577.97,432.97
2016,8,19,11,15,498.0,336.0,2.15,23.0,773.5,604.75,453.18
2016,8,19,11,30,464.0,353.0,2.2,23.0,767.0,627.33,469.94
2016,8,19,11,45,473.0,355.5,2.25,23.0,780.5,665.95,498.15
2016,8,19,12,0,482.0,358.0,2.3,23.0,794.0,703.74,525.3
2016,8,19,12,15,552.0,317.0,2.35,23.0,816.0,753.36,561.92
2016,8,19,12,30,622.0,276.0,2.4,23.0,838.0,805.82,600.11
2016,8,19,12,45,547.5,312.5,2.45,23.0,803.5,796.65,592.76
2016,8,19,13,0,473.0,349.0,2.5,23.0,769.0,783.8,583.12
2016,8,19,13,15,490.5,326.0,2.55,23.0,754.5,796.96,593.96
2016,8,19,13,30,508.0,303.0,2.6,23.0,740.0,807.33,602.77
2016,8,19,13,45,558.5,277.0,2.7,23.0,745.5,843.55,630.23
2016,8,19,14,0,609.0,251.0,2.8,23.0,751.0,883.74,660.01
2016,8,19,14,15,598.0,246.0,2.8,22.5,722.0,875.9,656.6
2016,8,19,14,30,587.0,241.0,2.8,22.0,693.0,857.94,646.92
2016,8,19,14,45,574.0,234.0,2.85,22.0,658.5,839.73,636.08
2016,8,19,15,0,561.0,227.0,2.9,22.0,624.0,818.71,623.24
2016,8,19,15,15,542.5,219.5,2.9,21.5,584.0,789.27,605.26
2016,8,19,15,30,524.0,212.0,2.9,21.0,544.0,757.59,585.53
2016,8,19,15,45,502.5,201.5,2.9,21.0,501.0,717.96,558.76
2016,8,19,16,0,481.0,191.0,2.9,21.0,458.0,676.82,530.55
2016,8,19,16,15,379.5,186.5,2.95,20.5,385.0,549.49,437.67
2016,8,19,16,30,278.0,182.0,3.0,20.0,312.0,449.6,361.99
2016,8,19,16,45,316.0,160.5,3.1,20.0,291.0,448.72,363.88
2016,8,19,17,0,354.0,139.0,3.2,20.0,270.0,443.64,361.59
2016,8,19,17,15,311.0,121.0,3.2,19.5,223.5,378.96,310.67
2016,8,19,17,30,268.0,103.0,3.2,19.0,177.0,316.95,260.45
2016,8,19,17,45,216.5,82.0,3.25,18.5,133.5,248.47,203.28
2016,8,19,18,0,165.0,61.0,3.3,18.0,90.0,183.94,147.9
2016,8,19,18,15,110.5,39.0,3.25,17.5,55.5,120.0,91.69
2016,8,19,18,30,56.0,17.0,3.2,17.0,21.0,54.62,23.66
2016,8,19,18,45,28.0,8.5,3.2,16.5,10.5,18.69,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
