Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,7.0,2.1,14.5,7.0,5.51,0.0
2016,8,20,6,0,0.0,14.0,2.2,15.0,14.0,10.64,2.52
2016,8,20,6,15,0.0,32.0,2.2,15.5,32.0,24.46,15.5
2016,8,20,6,30,0.0,50.0,2.2,16.0,50.0,37.66,27.51
2016,8,20,6,45,0.0,72.5,2.2,16.5,72.5,53.62,41.83
2016,8,20,7,0,0.0,95.0,2.2,17.0,95.0,69.36,55.74
2016,8,20,7,15,7.5,115.5,2.15,17.0,118.5,83.79,68.36
2016,8,20,7,30,15.0,136.0,2.1,17.0,142.0,98.12,80.69
2016,8,20,7,45,27.5,161.0,2.1,17.5,173.5,111.25,91.61
2016,8,20,8,0,40.0,186.0,2.1,18.0,205.0,126.74,104.37
2016,8,20,8,15,48.0,209.5,2.05,18.5,235.0,140.97,115.85
2016,8,20,8,30,56.0,233.0,2.0,19.0,265.0,154.87,126.89
2016,8,20,8,45,93.5,263.0,2.0,19.5,321.5,176.58,136.32
2016,8,20,9,0,131.0,293.0,2.0,20.0,378.0,203.5,153.28
2016,8,20,9,15,219.0,303.0,2.0,20.0,456.0,240.97,177.87
2016,8,20,9,30,307.0,313.0,2.0,20.0,534.0,285.19,209.32
2016,8,20,9,45,326.5,325.5,2.05,20.5,570.5,326.22,241.68
2016,8,20,10,0,346.0,338.0,2.1,21.0,607.0,369.56,275.89
2016,8,20,10,15,498.0,282.5,2.15,21.0,686.0,425.51,318.49
2016,8,20,10,30,650.0,227.0,2.2,21.0,765.0,496.2,373.19
2016,8,20,10,45,581.5,275.0,2.25,21.5,766.0,537.29,405.24
2016,8,20,11,0,513.0,323.0,2.3,22.0,767.0,571.59,430.81
2016,8,20,11,15,597.5,277.5,2.4,22.0,802.5,625.65,472.48
2016,8,20,11,30,682.0,232.0,2.5,22.0,838.0,684.95,517.5
2016,8,20,11,45,689.0,229.5,2.65,22.5,846.5,725.66,546.9
2016,8,20,12,0,696.0,227.0,2.8,23.0,855.0,764.56,574.66
2016,8,20,12,15,696.5,227.0,2.85,23.0,854.5,798.31,598.94
2016,8,20,12,30,697.0,227.0,2.9,23.0,854.0,829.41,621.16
2016,8,20,12,45,682.5,233.0,3.0,23.0,842.5,849.93,636.02
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,866.79,648.39
2016,8,20,13,15,663.0,237.0,3.1,22.5,815.5,881.47,660.25
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,892.74,669.86
2016,8,20,13,45,659.5,227.0,3.15,22.0,780.0,901.14,676.92
2016,8,20,14,0,661.0,219.0,3.2,22.0,760.0,906.11,681.75
2016,8,20,14,15,566.0,250.0,3.2,22.0,701.0,843.53,637.83
2016,8,20,14,30,471.0,281.0,3.2,22.0,642.0,786.28,597.14
2016,8,20,14,45,550.5,237.0,3.2,22.0,639.5,821.38,625.72
2016,8,20,15,0,630.0,193.0,3.2,22.0,637.0,861.3,656.47
2016,8,20,15,15,556.5,203.0,3.2,21.5,577.5,786.37,605.42
2016,8,20,15,30,483.0,213.0,3.2,21.0,518.0,721.04,560.33
2016,8,20,15,45,419.5,212.0,3.2,20.5,462.5,653.18,512.66
2016,8,20,16,0,356.0,211.0,3.2,20.0,407.0,564.84,448.87
2016,8,20,16,15,431.5,177.0,3.25,19.5,392.0,607.08,485.11
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,620.82,499.6
2016,8,20,16,45,476.5,130.5,3.35,19.0,329.5,565.06,458.06
2016,8,20,17,0,446.0,118.0,3.4,19.0,282.0,509.65,415.99
2016,8,20,17,15,398.5,105.0,3.4,18.5,234.5,441.95,363.24
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,377.04,310.81
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,304.26,250.01
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,236.37,191.31
2016,8,20,18,15,161.0,39.0,3.3,16.5,62.0,161.77,124.75
2016,8,20,18,30,86.0,20.0,3.2,16.0,26.0,74.49,27.14
2016,8,20,18,45,43.0,10.0,3.15,16.0,13.0,26.33,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,10.62,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,20.44,9.68
2016,8,21,6,15,177.5,46.5,3.0,15.0,74.0,34.65,24.27
2016,8,21,6,30,249.0,66.0,3.0,15.0,112.0,48.49,37.1
2016,8,21,6,45,124.5,75.0,3.05,15.5,98.0,55.18,43.35
2016,8,21,7,0,0.0,84.0,3.1,16.0,84.0,62.21,49.65
2016,8,21,7,15,0.0,103.5,3.05,16.5,103.5,76.01,61.69
2016,8,21,7,30,0.0,123.0,3.0,17.0,123.0,89.68,73.39
2016,8,21,7,45,10.5,148.0,2.95,17.5,153.0,106.85,87.9
2016,8,21,8,0,21.0,173.0,2.9,18.0,183.0,123.82,101.99
2016,8,21,8,15,40.0,203.5,2.85,18.0,225.5,137.54,113.31
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,155.37,128.01
2016,8,21,8,45,75.5,260.0,2.75,18.5,306.5,174.39,135.56
2016,8,21,9,0,92.0,286.0,2.7,19.0,345.0,201.69,154.27
2016,8,21,9,15,181.5,303.0,2.7,19.0,429.5,234.94,175.87
2016,8,21,9,30,271.0,320.0,2.7,19.0,514.0,281.75,209.49
2016,8,21,9,45,319.5,325.0,2.7,19.5,565.0,324.96,242.71
2016,8,21,10,0,368.0,330.0,2.7,20.0,616.0,373.66,280.66
2016,8,21,10,15,436.0,315.5,2.75,20.5,666.5,423.22,319.24
2016,8,21,10,30,504.0,301.0,2.8,21.0,717.0,480.02,363.22
2016,8,21,10,45,513.5,310.0,2.85,21.5,743.5,528.15,400.29
2016,8,21,11,0,523.0,319.0,2.9,22.0,770.0,576.43,436.58
2016,8,21,11,15,613.0,270.5,2.95,22.0,807.5,632.49,479.79
2016,8,21,11,30,703.0,222.0,3.0,22.0,845.0,693.56,526.25
2016,8,21,11,45,707.0,221.5,3.1,22.0,853.0,734.45,556.68
2016,8,21,12,0,711.0,221.0,3.2,22.0,861.0,773.3,585.36
2016,8,21,12,15,711.0,221.0,3.3,22.0,860.5,807.07,610.12
2016,8,21,12,30,711.0,221.0,3.4,22.0,860.0,838.11,632.77
2016,8,21,12,45,725.5,210.5,3.5,22.0,856.5,869.3,655.82
2016,8,21,13,0,740.0,200.0,3.6,22.0,853.0,897.7,676.47
2016,8,21,13,15,599.5,266.5,3.65,22.0,789.5,850.81,641.98
2016,8,21,13,30,459.0,333.0,3.7,22.0,726.0,792.4,598.95
2016,8,21,13,45,465.0,320.0,3.8,22.0,708.5,798.31,605.08
2016,8,21,14,0,471.0,307.0,3.9,22.0,691.0,801.51,608.95
2016,8,21,14,15,459.5,298.5,3.9,21.5,661.5,789.15,602.31
2016,8,21,14,30,448.0,290.0,3.9,21.0,632.0,774.06,593.84
2016,8,21,14,45,426.0,284.5,3.95,21.0,597.5,749.07,577.09
2016,8,21,15,0,404.0,279.0,4.0,21.0,563.0,700.02,543.4
2016,8,21,15,15,396.0,263.0,4.0,20.5,527.0,673.91,527.06
2016,8,21,15,30,388.0,247.0,4.0,20.0,491.0,645.93,509.01
2016,8,21,15,45,406.5,220.0,4.05,20.0,458.0,650.63,514.59
2016,8,21,16,0,425.0,193.0,4.1,20.0,425.0,630.36,501.93
2016,8,21,16,15,359.5,184.5,4.1,19.5,368.0,531.66,428.68
2016,8,21,16,30,294.0,176.0,4.1,19.0,311.0,458.05,372.55
2016,8,21,16,45,261.0,157.0,4.15,18.5,266.0,401.58,329.36
2016,8,21,17,0,228.0,138.0,4.2,18.0,221.0,346.41,285.95
2016,8,21,17,15,303.0,112.5,4.15,17.5,204.0,364.08,302.52
2016,8,21,17,30,378.0,87.0,4.1,17.0,187.0,390.46,324.21
2016,8,21,17,45,314.0,71.5,4.1,16.5,142.0,313.87,259.31
2016,8,21,18,0,250.0,56.0,4.1,16.0,97.0,242.87,197.41
2016,8,21,18,15,169.5,37.5,4.0,15.5,61.0,165.16,127.13
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,84.07,19.95
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,26.6,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,3.54,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,6.82,0.0
2016,8,22,6,15,0.0,19.5,3.4,15.0,19.5,14.83,7.15
2016,8,22,6,30,0.0,30.0,3.3,15.0,30.0,22.87,14.56
2016,8,22,6,45,0.0,42.0,3.25,15.5,42.0,32.1,22.92
2016,8,22,7,0,0.0,54.0,3.2,16.0,54.0,41.34,31.19
2016,8,22,7,15,0.0,66.5,3.1,16.5,66.5,50.97,39.65
2016,8,22,7,30,0.0,79.0,3.0,17.0,79.0,60.24,47.65
2016,8,22,7,45,0.0,105.5,2.95,17.5,105.5,79.06,63.83
2016,8,22,8,0,0.0,132.0,2.9,18.0,132.0,97.46,79.37
2016,8,22,8,15,5.5,160.0,2.8,18.0,163.5,116.57,95.47
2016,8,22,8,30,11.0,188.0,2.7,18.0,195.0,135.32,111.08
2016,8,22,8,45,26.5,223.5,2.65,18.5,240.5,160.12,125.05
2016,8,22,9,0,42.0,259.0,2.6,19.0,286.0,181.18,140.0
2016,8,22,9,15,33.0,262.5,2.6,19.5,284.5,189.4,146.1
2016,8,22,9,30,24.0,266.0,2.6,20.0,283.0,200.72,154.91
2016,8,22,9,45,150.0,310.0,2.65,20.5,425.5,267.17,202.59
2016,8,22,10,0,276.0,354.0,2.7,21.0,568.0,356.84,268.97
2016,8,22,10,15,301.5,362.0,2.75,21.0,604.0,398.29,301.52
2016,8,22,10,30,327.0,370.0,2.8,21.0,640.0,442.35,336.0
2016,8,22,10,45,401.0,350.0,2.9,21.5,689.5,497.58,378.01
2016,8,22,11,0,475.0,330.0,3.0,22.0,739.0,557.91,423.48
2016,8,22,11,15,591.5,272.0,3.1,22.0,789.5,621.81,472.78
2016,8,22,11,30,708.0,214.0,3.2,22.0,840.0,692.67,526.85
2016,8,22,11,45,585.0,285.5,3.3,22.0,805.5,698.12,529.72
2016,8,22,12,0,462.0,357.0,3.4,22.0,771.0,693.02,524.66
2016,8,22,12,15,586.5,286.0,3.5,22.0,811.5,762.19,577.62
2016,8,22,12,30,711.0,215.0,3.6,22.0,852.0,834.86,632.17
2016,8,22,12,45,679.0,232.0,3.7,22.0,835.0,850.19,642.77
2016,8,22,13,0,647.0,249.0,3.8,22.0,818.0,860.82,650.44
2016,8,22,13,15,642.0,246.5,3.9,22.0,802.5,874.58,661.13
2016,8,22,13,30,637.0,244.0,4.0,22.0,787.0,884.97,669.51
2016,8,22,13,45,635.5,237.5,4.1,22.0,766.5,891.62,675.55
2016,8,22,14,0,634.0,231.0,4.2,22.0,746.0,894.88,679.36
2016,8,22,14,15,530.0,264.5,4.25,21.5,684.0,826.19,631.53
2016,8,22,14,30,426.0,298.0,4.3,21.0,622.0,761.69,585.81
2016,8,22,14,45,463.0,267.0,4.4,21.0,603.5,769.27,594.61
2016,8,22,15,0,500.0,236.0,4.5,21.0,585.0,773.0,600.52
2016,8,22,15,15,529.0,214.5,4.5,20.5,563.0,775.02,605.56
2016,8,22,15,30,558.0,193.0,4.5,20.0,541.0,773.22,607.96
2016,8,22,15,45,450.0,201.5,4.55,19.5,468.5,672.63,534.53
2016,8,22,16,0,342.0,210.0,4.6,19.0,396.0,553.18,445.19
2016,8,22,16,15,403.0,181.0,4.5,18.5,379.0,588.3,475.84
2016,8,22,16,30,464.0,152.0,4.4,18.0,362.0,596.49,485.5
2016,8,22,16,45,433.5,138.0,4.3,18.0,315.5,540.43,442.44
2016,8,22,17,0,403.0,124.0,4.2,18.0,269.0,484.86,399.04
2016,8,22,17,15,355.5,109.0,4.05,17.5,222.0,416.54,344.68
2016,8,22,17,30,308.0,94.0,3.9,17.0,175.0,351.15,290.92
2016,8,22,17,45,253.5,75.5,3.75,16.5,132.0,266.22,219.65
2016,8,22,18,0,199.0,57.0,3.6,16.0,89.0,201.45,162.99
2016,8,22,18,15,130.0,36.5,3.45,16.0,54.0,130.09,98.11
2016,8,22,18,30,61.0,16.0,3.3,16.0,19.0,55.39,0.41
2016,8,22,18,45,30.5,8.0,3.15,16.0,9.5,19.42,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,11.5,2.8,15.5,11.5,9.05,0.0
2016,8,23,6,0,0.0,23.0,2.9,16.0,23.0,17.43,6.59
2016,8,23,6,15,17.5,43.5,2.85,16.0,46.5,32.15,21.9
2016,8,23,6,30,35.0,64.0,2.8,16.0,70.0,46.49,35.14
2016,8,23,6,45,50.5,86.0,2.75,16.5,98.5,61.54,48.72
2016,8,23,7,0,66.0,108.0,2.7,17.0,127.0,76.37,61.86
2016,8,23,7,15,79.5,129.5,2.55,17.0,157.0,90.7,74.41
2016,8,23,7,30,93.0,151.0,2.4,17.0,187.0,104.81,86.54
2016,8,23,7,45,82.5,172.0,2.3,17.5,207.0,118.0,97.48
2016,8,23,8,0,72.0,193.0,2.2,18.0,227.0,130.85,107.94
2016,8,23,8,15,97.0,218.5,2.15,18.5,270.0,146.46,120.57
2016,8,23,8,30,122.0,244.0,2.1,19.0,313.0,155.61,127.59
2016,8,23,8,45,189.0,262.0,2.05,19.5,378.0,175.53,133.36
2016,8,23,9,0,256.0,280.0,2.0,20.0,443.0,207.34,151.25
2016,8,23,9,15,497.5,213.0,2.0,20.0,557.0,231.89,159.17
2016,8,23,9,30,739.0,146.0,2.0,20.0,671.0,285.33,194.23
2016,8,23,9,45,729.5,160.0,2.05,20.5,700.0,343.8,244.62
2016,8,23,10,0,720.0,174.0,2.1,21.0,729.0,400.63,293.03
2016,8,23,10,15,730.0,176.5,2.1,21.5,757.5,455.56,338.35
2016,8,23,10,30,740.0,179.0,2.1,22.0,786.0,510.4,382.22
2016,8,23,10,45,749.0,180.0,2.15,22.5,808.5,563.19,423.38
2016,8,23,11,0,758.0,181.0,2.2,23.0,831.0,613.18,461.3
2016,8,23,11,15,762.5,182.0,2.25,23.0,846.0,660.21,496.99
2016,8,23,11,30,767.0,183.0,2.3,23.0,861.0,705.6,530.7
2016,8,23,11,45,771.5,182.5,2.35,23.0,868.5,747.9,561.63
2016,8,23,12,0,776.0,182.0,2.4,23.0,876.0,788.06,590.58
2016,8,23,12,15,776.0,182.0,2.45,23.0,875.0,822.61,615.25
2016,8,23,12,30,776.0,182.0,2.5,23.0,874.0,854.3,637.28
2016,8,23,12,45,777.0,179.0,2.55,23.5,866.5,881.17,654.42
2016,8,23,13,0,778.0,176.0,2.6,24.0,859.0,904.82,669.42
2016,8,23,13,15,773.5,175.0,2.65,23.5,843.0,921.82,682.7
2016,8,23,13,30,769.0,174.0,2.7,23.0,827.0,935.19,693.79
2016,8,23,13,45,763.5,171.0,2.8,23.0,804.0,942.03,699.77
2016,8,23,14,0,758.0,168.0,2.9,23.0,781.0,945.12,703.45
2016,8,23,14,15,748.0,165.0,2.95,23.0,751.0,949.37,707.68
2016,8,23,14,30,738.0,162.0,3.0,23.0,721.0,940.73,703.42
2016,8,23,14,45,726.5,157.5,3.15,23.0,685.0,925.38,695.55
2016,8,23,15,0,715.0,153.0,3.3,23.0,649.0,906.6,685.36
2016,8,23,15,15,608.0,177.5,3.4,22.5,581.0,823.19,631.07
2016,8,23,15,30,501.0,202.0,3.5,22.0,513.0,730.05,566.78
2016,8,23,15,45,571.0,167.0,3.65,21.5,495.0,748.5,585.8
2016,8,23,16,0,641.0,132.0,3.8,21.0,477.0,771.92,606.25
2016,8,23,16,15,611.5,125.5,3.85,20.5,429.0,721.35,572.22
2016,8,23,16,30,582.0,119.0,3.9,20.0,381.0,669.68,536.97
2016,8,23,16,45,418.5,125.5,4.0,19.5,301.5,514.59,419.18
2016,8,23,17,0,255.0,132.0,4.1,19.0,222.0,361.76,297.51
2016,8,23,17,15,332.0,106.0,4.05,18.5,203.5,396.47,327.53
2016,8,23,17,30,409.0,80.0,4.0,18.0,185.0,404.82,334.65
2016,8,23,17,45,341.5,66.0,4.0,17.5,139.5,326.12,268.11
2016,8,23,18,0,274.0,52.0,4.0,17.0,94.0,253.46,204.63
2016,8,23,18,15,183.0,34.5,3.85,16.5,58.0,170.1,127.74
2016,8,23,18,30,92.0,17.0,3.7,16.0,22.0,81.05,0.0
2016,8,23,18,45,46.0,8.5,3.6,16.0,11.0,26.5,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,5.5,2.4,13.5,5.5,4.33,0.0
2016,8,24,6,0,0.0,11.0,2.5,14.0,11.0,8.35,0.01
2016,8,24,6,15,0.0,23.5,2.5,14.5,23.5,17.91,9.77
2016,8,24,6,30,0.0,36.0,2.5,15.0,36.0,27.5,18.61
2016,8,24,6,45,0.0,50.5,2.5,15.5,50.5,38.59,28.66
2016,8,24,7,0,0.0,65.0,2.5,16.0,65.0,49.31,38.25
2016,8,24,7,15,0.0,80.0,2.45,16.0,80.0,60.29,47.98
2016,8,24,7,30,0.0,95.0,2.4,16.0,95.0,71.2,57.49
2016,8,24,7,45,0.0,113.0,2.35,16.5,113.0,84.02,68.41
2016,8,24,8,0,0.0,131.0,2.3,17.0,131.0,96.72,79.04
2016,8,24,8,15,3.5,156.0,2.3,17.5,158.0,113.87,93.34
2016,8,24,8,30,7.0,181.0,2.3,18.0,185.0,130.75,107.19
2016,8,24,8,45,24.5,219.5,2.3,18.5,235.0,157.66,123.05
2016,8,24,9,0,42.0,258.0,2.3,19.0,285.0,181.04,139.83
2016,8,24,9,15,53.0,283.5,2.35,19.0,319.5,206.16,158.75
2016,8,24,9,30,64.0,309.0,2.4,19.0,354.0,233.4,179.61
2016,8,24,9,45,460.0,212.5,2.45,19.5,564.0,297.5,218.36
2016,8,24,10,0,856.0,116.0,2.5,20.0,774.0,414.8,303.66
2016,8,24,10,15,864.0,117.5,2.55,20.5,803.0,472.85,352.56
2016,8,24,10,30,872.0,119.0,2.6,21.0,832.0,530.18,399.62
2016,8,24,10,45,712.0,211.0,2.7,21.5,804.0,569.33,431.07
2016,8,24,11,0,552.0,303.0,2.8,22.0,776.0,587.55,444.83
2016,8,24,11,15,719.5,214.0,2.9,22.0,840.5,664.04,504.02
2016,8,24,11,30,887.0,125.0,3.0,22.0,905.0,735.78,559.68
2016,8,24,11,45,885.5,127.0,3.1,22.0,911.0,778.59,591.53
2016,8,24,12,0,884.0,129.0,3.2,22.0,917.0,818.56,620.07
2016,8,24,12,15,884.0,129.0,3.3,22.0,916.0,855.04,645.52
2016,8,24,12,30,884.0,129.0,3.4,22.0,915.0,888.42,668.83
2016,8,24,12,45,864.0,138.5,3.5,22.5,900.5,909.29,682.32
2016,8,24,13,0,844.0,148.0,3.6,23.0,886.0,940.84,703.17
2016,8,24,13,15,839.5,147.0,3.7,22.5,869.5,958.85,717.57
2016,8,24,13,30,835.0,146.0,3.8,22.0,853.0,973.02,729.66
2016,8,24,13,45,827.5,144.5,3.9,22.0,828.5,979.9,735.61
2016,8,24,14,0,820.0,143.0,4.0,22.0,804.0,982.82,739.08
2016,8,24,14,15,810.5,141.0,4.1,22.0,773.0,979.32,738.36
2016,8,24,14,30,801.0,139.0,4.2,22.0,742.0,971.95,735.18
2016,8,24,14,45,788.0,136.5,4.3,22.0,705.0,956.82,726.8
2016,8,24,15,0,775.0,134.0,4.4,22.0,668.0,938.07,716.02
2016,8,24,15,15,758.0,130.5,4.4,21.5,626.0,918.19,705.35
2016,8,24,15,30,741.0,127.0,4.4,21.0,584.0,888.08,687.42
2016,8,24,15,45,719.0,122.5,4.45,21.0,537.5,849.3,662.29
2016,8,24,16,0,697.0,118.0,4.5,21.0,491.0,808.19,635.18
2016,8,24,16,15,668.0,112.5,4.5,20.5,441.5,757.71,601.62
2016,8,24,16,30,639.0,107.0,4.5,20.0,392.0,705.99,566.35
2016,8,24,16,45,600.5,100.0,4.5,19.5,341.0,643.93,522.18
2016,8,24,17,0,562.0,93.0,4.5,19.0,290.0,582.12,476.75
2016,8,24,17,15,508.5,83.5,4.45,18.5,239.5,507.29,418.24
2016,8,24,17,30,455.0,74.0,4.4,18.0,189.0,435.01,359.4
2016,8,24,17,45,379.5,62.0,4.35,17.5,142.5,346.16,284.73
2016,8,24,18,0,304.0,50.0,4.3,17.0,96.0,269.44,217.38
2016,8,24,18,15,201.0,33.5,4.2,16.5,59.0,179.48,132.91
2016,8,24,18,30,98.0,17.0,4.1,16.0,22.0,83.42,0.0
2016,8,24,18,45,49.0,8.5,4.05,15.5,11.0,27.82,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,5.0,2.9,14.5,5.0,3.93,0.0
2016,8,25,6,0,0.0,10.0,3.0,15.0,10.0,7.59,0.0
2016,8,25,6,15,0.0,20.5,2.95,15.0,20.5,15.61,7.72
2016,8,25,6,30,0.0,31.0,2.9,15.0,31.0,23.65,15.19
2016,8,25,6,45,0.0,43.5,2.85,15.5,43.5,33.26,23.92
2016,8,25,7,0,0.0,56.0,2.8,16.0,56.0,42.9,32.56
2016,8,25,7,15,0.0,69.0,2.75,16.5,69.0,52.65,41.15
2016,8,25,7,30,0.0,82.0,2.7,17.0,82.0,62.26,49.44
2016,8,25,7,45,0.0,97.5,2.65,17.5,97.5,73.52,59.02
2016,8,25,8,0,0.0,113.0,2.6,18.0,113.0,84.67,68.36
2016,8,25,8,15,0.0,108.0,2.6,18.0,108.0,81.73,65.58
2016,8,25,8,30,0.0,103.0,2.6,18.0,103.0,78.55,62.63
2016,8,25,8,45,0.0,133.0,2.6,18.5,133.0,99.96,76.97
2016,8,25,9,0,0.0,163.0,2.6,19.0,163.0,121.55,94.07
2016,8,25,9,15,22.5,228.0,2.65,19.0,244.0,171.35,132.74
2016,8,25,9,30,45.0,293.0,2.7,19.0,325.0,219.03,169.32
2016,8,25,9,45,133.5,327.0,2.75,19.5,428.0,274.88,210.02
2016,8,25,10,0,222.0,361.0,2.8,20.0,531.0,345.66,262.95
2016,8,25,10,15,384.5,322.0,2.85,20.0,630.0,410.66,311.95
2016,8,25,10,30,547.0,283.0,2.9,20.0,729.0,495.56,377.11
2016,8,25,10,45,362.5,351.0,2.95,20.5,649.5,478.82,365.87
2016,8,25,11,0,178.0,419.0,3.0,21.0,570.0,441.71,337.52
2016,8,25,11,15,185.5,426.0,3.0,21.0,586.5,468.98,358.44
2016,8,25,11,30,193.0,433.0,3.0,21.0,603.0,496.58,379.13
2016,8,25,11,45,200.0,431.0,3.0,21.5,608.0,516.51,393.4
2016,8,25,12,0,207.0,429.0,3.0,22.0,613.0,536.06,407.3
2016,8,25,12,15,565.0,267.5,3.0,22.0,768.5,735.49,558.3
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,903.33,677.54
2016,8,25,12,45,912.0,111.0,3.05,22.0,912.5,929.09,694.08
2016,8,25,13,0,901.0,116.0,3.1,22.0,901.0,950.88,709.22
2016,8,25,13,15,897.0,115.0,3.15,22.0,884.0,969.46,722.33
2016,8,25,13,30,893.0,114.0,3.2,22.0,867.0,984.15,733.0
2016,8,25,13,45,887.0,113.0,3.3,22.0,843.0,992.97,740.31
2016,8,25,14,0,881.0,112.0,3.4,22.0,819.0,997.82,745.17
2016,8,25,14,15,872.5,110.5,3.5,21.5,788.0,995.7,746.99
2016,8,25,14,30,864.0,109.0,3.6,21.0,757.0,989.66,746.34
2016,8,25,14,45,852.0,107.0,3.7,21.0,719.5,975.77,739.05
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,971.12,738.23
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,946.17,724.53
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,917.88,708.55
2016,8,25,15,45,790.5,96.5,3.95,20.0,549.0,881.09,685.05
2016,8,25,16,0,771.0,93.0,4.0,20.0,502.0,841.64,659.41
2016,8,25,16,15,744.5,89.0,4.0,19.5,452.0,793.04,627.68
2016,8,25,16,30,718.0,85.0,4.0,19.0,402.0,747.76,597.68
2016,8,25,16,45,681.0,80.0,4.0,18.5,350.0,686.83,554.97
2016,8,25,17,0,644.0,75.0,4.0,18.0,298.0,625.98,510.91
2016,8,25,17,15,592.0,68.0,3.9,17.5,246.5,552.11,454.6
2016,8,25,17,30,540.0,61.0,3.8,17.0,195.0,480.63,396.88
2016,8,25,17,45,462.0,52.0,3.75,16.5,147.0,393.02,323.17
2016,8,25,18,0,384.0,43.0,3.7,16.0,99.0,311.6,251.5
2016,8,25,18,15,262.5,29.5,3.55,15.5,60.5,210.08,153.29
2016,8,25,18,30,141.0,16.0,3.4,15.0,22.0,104.13,0.0
2016,8,25,18,45,70.5,8.0,3.3,15.0,11.0,6.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,9.44,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,19.62,6.08
2016,8,26,6,15,312.0,37.0,3.0,15.5,80.5,30.2,20.07
2016,8,26,6,30,420.0,50.0,3.0,16.0,122.0,40.71,30.0
2016,8,26,6,45,210.0,53.5,3.05,16.5,89.5,39.43,29.23
2016,8,26,7,0,0.0,57.0,3.1,17.0,57.0,43.67,33.09
2016,8,26,7,15,0.0,70.5,3.1,17.0,70.5,53.68,41.96
2016,8,26,7,30,0.0,84.0,3.1,17.0,84.0,63.62,50.63
2016,8,26,7,45,0.0,112.0,3.15,17.5,112.0,83.27,67.54
2016,8,26,8,0,0.0,140.0,3.2,18.0,140.0,102.47,83.76
2016,8,26,8,15,22.0,180.5,3.15,18.0,192.5,129.46,106.58
2016,8,26,8,30,44.0,221.0,3.1,18.0,245.0,147.89,121.85
2016,8,26,8,45,47.0,241.5,3.1,18.5,269.5,164.15,127.84
2016,8,26,9,0,50.0,262.0,3.1,19.0,294.0,184.74,142.68
2016,8,26,9,15,51.0,280.0,3.05,19.5,314.5,204.28,157.35
2016,8,26,9,30,52.0,298.0,3.0,20.0,335.0,224.26,172.59
2016,8,26,9,45,426.0,221.5,3.0,20.5,545.0,295.82,217.94
2016,8,26,10,0,800.0,145.0,3.0,21.0,755.0,418.29,307.42
2016,8,26,10,15,809.0,147.0,3.0,21.0,784.0,475.77,355.97
2016,8,26,10,30,818.0,149.0,3.0,21.0,813.0,532.85,403.14
2016,8,26,10,45,823.5,150.5,3.0,21.5,835.0,586.95,445.91
2016,8,26,11,0,829.0,152.0,3.0,22.0,857.0,639.74,486.3
2016,8,26,11,15,833.0,153.0,3.05,22.0,871.5,689.61,524.53
2016,8,26,11,30,837.0,154.0,3.1,22.0,886.0,737.54,560.51
2016,8,26,11,45,839.0,154.0,3.15,22.0,892.5,780.97,592.6
2016,8,26,12,0,841.0,154.0,3.2,22.0,899.0,821.82,622.37
2016,8,26,12,15,840.5,154.0,3.25,22.0,898.0,857.84,647.33
2016,8,26,12,30,840.0,154.0,3.3,22.0,897.0,890.73,669.99
2016,8,26,12,45,845.0,149.0,3.35,22.5,890.0,920.45,689.17
2016,8,26,13,0,850.0,144.0,3.4,23.0,883.0,946.83,706.06
2016,8,26,13,15,845.5,143.0,3.4,22.5,866.0,964.78,719.78
2016,8,26,13,30,841.0,142.0,3.4,22.0,849.0,978.87,731.13
2016,8,26,13,45,836.5,139.0,3.45,22.0,825.0,986.99,737.6
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,991.14,741.62
2016,8,26,14,15,822.5,134.0,3.5,22.0,770.0,987.46,740.22
2016,8,26,14,30,813.0,132.0,3.5,22.0,739.0,979.88,736.39
2016,8,26,14,45,803.5,128.0,3.5,22.0,702.5,966.31,728.69
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,949.04,718.61
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,921.96,702.9
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,891.67,684.96
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,860.81,665.19
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,821.12,639.0
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,770.83,606.02
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,719.25,571.37
2016,8,26,16,45,628.5,90.0,3.15,19.5,337.0,657.0,527.71
2016,8,26,17,0,591.0,83.0,3.1,19.0,286.0,594.98,482.77
2016,8,26,17,15,537.0,75.0,3.0,18.5,235.0,520.29,425.68
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,448.17,367.45
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,360.16,293.96
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,278.66,222.83
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,181.18,127.12
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,59.02,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,74.0,11.5,2.9,14.5,16.5,9.05,0.0
2016,8,27,6,0,148.0,23.0,3.0,15.0,33.0,17.49,3.89
2016,8,27,6,15,245.0,39.0,3.0,15.0,73.0,29.56,19.49
2016,8,27,6,30,342.0,55.0,3.0,15.0,113.0,41.58,30.86
2016,8,27,6,45,171.0,66.0,3.0,15.5,95.0,48.52,37.37
2016,8,27,7,0,0.0,77.0,3.0,16.0,77.0,57.29,45.27
2016,8,27,7,15,0.0,95.5,3.0,16.0,95.5,70.48,56.97
2016,8,27,7,30,0.0,114.0,3.0,16.0,114.0,83.57,68.38
2016,8,27,7,45,1.5,132.0,3.0,16.5,132.5,96.25,79.12
2016,8,27,8,0,3.0,150.0,3.0,17.0,151.0,108.83,89.58
2016,8,27,8,15,3.0,160.0,3.0,17.5,161.5,116.24,95.46
2016,8,27,8,30,3.0,170.0,3.0,18.0,172.0,123.56,101.2
2016,8,27,8,45,3.0,175.5,3.05,18.5,178.0,128.67,100.27
2016,8,27,9,0,3.0,181.0,3.1,19.0,184.0,134.18,104.19
2016,8,27,9,15,26.5,238.0,3.15,19.0,257.5,174.13,134.9
2016,8,27,9,30,50.0,295.0,3.2,19.0,331.0,222.21,171.9
2016,8,27,9,45,60.5,318.5,3.25,19.5,364.0,249.11,192.34
2016,8,27,10,0,71.0,342.0,3.3,20.0,397.0,277.94,214.32
2016,8,27,10,15,219.0,347.0,3.3,20.0,523.0,357.51,274.31
2016,8,27,10,30,367.0,352.0,3.3,20.0,649.0,456.54,349.62
2016,8,27,10,45,376.0,358.5,3.35,20.5,670.0,495.0,379.05
2016,8,27,11,0,385.0,365.0,3.4,21.0,691.0,533.7,408.32
2016,8,27,11,15,342.0,387.5,3.45,21.0,681.0,551.08,421.56
2016,8,27,11,30,299.0,410.0,3.5,21.0,671.0,564.14,431.17
2016,8,27,11,45,397.0,375.5,3.55,21.5,724.5,630.83,481.29
2016,8,27,12,0,495.0,341.0,3.6,22.0,778.0,715.31,542.94
2016,8,27,12,15,672.5,243.0,3.65,22.0,836.0,807.87,612.69
2016,8,27,12,30,850.0,145.0,3.7,22.0,894.0,893.15,674.46
2016,8,27,12,45,843.0,147.0,3.75,22.0,883.5,918.98,692.03
2016,8,27,13,0,836.0,149.0,3.8,22.0,873.0,941.07,707.54
2016,8,27,13,15,831.5,148.0,3.8,22.0,856.0,958.72,719.87
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,972.56,729.75
2016,8,27,13,45,825.5,142.5,3.8,22.0,816.0,981.87,736.73
2016,8,27,14,0,824.0,138.0,3.8,22.0,793.0,987.26,741.25
2016,8,27,14,15,814.0,136.0,3.75,21.5,762.0,982.97,740.51
2016,8,27,14,30,804.0,134.0,3.7,21.0,731.0,974.79,737.35
2016,8,27,14,45,798.0,128.0,3.7,21.0,695.5,962.47,730.43
2016,8,27,15,0,792.0,122.0,3.7,21.0,660.0,946.38,721.07
2016,8,27,15,15,775.5,119.0,3.65,20.5,617.5,919.75,705.55
2016,8,27,15,30,759.0,116.0,3.6,20.0,575.0,889.94,687.79
2016,8,27,15,45,744.5,109.5,3.6,20.0,529.5,861.36,669.77
2016,8,27,16,0,730.0,103.0,3.6,20.0,484.0,823.76,645.12
2016,8,27,16,15,701.5,98.0,3.55,19.5,434.5,773.18,611.66
2016,8,27,16,30,673.0,93.0,3.5,19.0,385.0,721.32,576.52
2016,8,27,16,45,641.5,85.5,3.45,18.5,334.5,663.07,535.52
2016,8,27,17,0,610.0,78.0,3.4,18.0,284.0,604.63,492.98
2016,8,27,17,15,556.5,70.5,3.4,17.5,233.5,530.14,436.22
2016,8,27,17,30,503.0,63.0,3.4,17.0,183.0,458.2,377.78
2016,8,27,17,45,428.5,52.0,3.45,17.0,136.0,372.09,304.62
2016,8,27,18,0,354.0,41.0,3.5,17.0,89.0,292.21,233.48
2016,8,27,18,15,233.5,27.0,3.5,16.5,52.5,190.88,128.74
2016,8,27,18,30,113.0,13.0,3.5,16.0,16.0,65.05,0.0
2016,8,27,18,45,56.5,6.5,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,13.5,18.0,8.65,0.0
2016,8,28,6,0,207.0,22.0,2.1,14.0,36.0,18.01,3.08
2016,8,28,6,15,316.5,34.5,2.0,14.5,77.5,28.22,18.33
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,38.4,28.06
2016,8,28,6,45,213.0,66.0,1.85,15.5,102.0,48.88,37.69
2016,8,28,7,0,0.0,85.0,1.8,16.0,85.0,62.44,49.82
2016,8,28,7,15,2.0,104.0,1.75,16.0,105.0,75.9,61.73
2016,8,28,7,30,4.0,123.0,1.7,16.0,125.0,89.27,73.34
2016,8,28,7,45,8.5,141.5,1.7,16.5,145.5,102.27,84.28
2016,8,28,8,0,13.0,160.0,1.7,17.0,166.0,115.18,94.95
2016,8,28,8,15,36.5,193.0,1.75,17.5,212.5,131.28,108.19
2016,8,28,8,30,60.0,226.0,1.8,18.0,259.0,150.69,124.01
2016,8,28,8,45,101.0,254.5,1.9,18.5,316.0,174.82,134.7
2016,8,28,9,0,142.0,283.0,2.0,19.0,373.0,203.86,153.65
2016,8,28,9,15,500.5,193.0,2.1,19.5,538.0,227.19,156.18
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,303.49,205.48
2016,8,28,9,45,865.5,107.0,2.35,20.5,737.5,364.84,258.88
2016,8,28,10,0,872.0,111.0,2.5,21.0,772.0,425.79,311.49
2016,8,28,10,15,879.5,112.5,2.6,21.0,801.5,484.72,361.86
2016,8,28,10,30,887.0,114.0,2.7,21.0,831.0,542.82,410.23
2016,8,28,10,45,893.5,114.5,2.85,21.5,853.0,598.52,454.77
2016,8,28,11,0,900.0,115.0,3.0,22.0,875.0,652.78,496.89
2016,8,28,11,15,903.0,115.5,3.1,22.0,889.5,703.06,535.79
2016,8,28,11,30,906.0,116.0,3.2,22.0,904.0,751.11,572.22
2016,8,28,11,45,908.5,116.0,3.35,22.5,911.0,795.91,604.59
2016,8,28,12,0,911.0,116.0,3.5,23.0,918.0,838.02,632.97
2016,8,28,12,15,910.5,116.0,3.55,23.0,916.5,874.77,658.21
2016,8,28,12,30,910.0,116.0,3.6,23.0,915.0,908.24,681.2
2016,8,28,12,45,921.0,108.0,3.7,23.0,909.0,941.01,704.02
2016,8,28,13,0,932.0,100.0,3.8,23.0,903.0,970.4,724.59
2016,8,28,13,15,928.0,99.5,3.8,23.0,886.0,989.63,737.8
2016,8,28,13,30,924.0,99.0,3.8,23.0,869.0,1004.87,748.52
2016,8,28,13,45,919.0,97.5,3.8,23.0,844.5,1014.04,755.35
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,1019.1,759.63
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,1017.08,760.16
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,1011.0,758.17
2016,8,28,14,45,887.0,91.5,3.55,22.0,719.0,997.97,750.57
2016,8,28,15,0,876.0,90.0,3.5,22.0,681.0,981.15,740.58
2016,8,28,15,15,861.5,87.5,3.45,21.5,638.0,956.1,726.5
2016,8,28,15,30,847.0,85.0,3.4,21.0,595.0,927.68,710.11
2016,8,28,15,45,828.0,82.5,3.35,21.0,547.0,902.94,694.85
2016,8,28,16,0,809.0,80.0,3.3,21.0,499.0,864.01,669.49
2016,8,28,16,15,783.0,76.5,3.25,20.5,448.5,815.16,638.03
2016,8,28,16,30,757.0,73.0,3.2,20.0,398.0,764.61,604.62
2016,8,28,16,45,720.5,68.5,3.15,19.5,345.0,702.86,561.9
2016,8,28,17,0,684.0,64.0,3.1,19.0,292.0,640.95,517.55
2016,8,28,17,15,631.5,58.5,3.1,18.5,240.0,571.26,465.4
2016,8,28,17,30,579.0,53.0,3.1,18.0,188.0,499.64,408.76
2016,8,28,17,45,494.5,44.5,3.1,17.5,139.5,406.62,331.0
2016,8,28,18,0,410.0,36.0,3.1,17.0,91.0,320.78,255.0
2016,8,28,18,15,273.5,24.0,3.1,16.5,53.5,207.7,131.92
2016,8,28,18,30,137.0,12.0,3.1,16.0,16.0,75.94,0.0
2016,8,28,18,45,68.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,8.65,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,18.02,1.67
2016,8,29,6,15,311.0,34.0,3.8,14.5,75.5,27.82,17.87
2016,8,29,6,30,425.0,46.0,3.8,15.0,117.0,37.62,27.32
2016,8,29,6,45,212.5,54.0,3.8,15.5,89.5,39.82,29.66
2016,8,29,7,0,0.0,62.0,3.8,16.0,62.0,47.06,36.22
2016,8,29,7,15,0.0,76.5,3.75,16.0,76.5,57.72,45.71
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,68.3,54.98
2016,8,29,7,45,0.0,95.5,3.7,16.5,95.5,72.02,57.99
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,75.65,60.85
2016,8,29,8,15,3.5,139.0,3.7,17.0,141.0,102.61,84.01
2016,8,29,8,30,7.0,178.0,3.7,17.0,182.0,128.57,106.0
2016,8,29,8,45,127.5,225.5,3.75,17.5,305.5,155.94,119.63
2016,8,29,9,0,248.0,273.0,3.8,18.0,429.0,208.04,153.74
2016,8,29,9,15,259.0,291.5,3.8,18.5,463.5,245.26,181.91
2016,8,29,9,30,270.0,310.0,3.8,19.0,498.0,284.23,212.95
2016,8,29,9,45,327.0,312.5,3.85,19.5,552.0,329.33,247.98
2016,8,29,10,0,384.0,315.0,3.9,20.0,606.0,380.85,288.51
2016,8,29,10,15,649.0,203.5,3.95,20.0,717.0,452.69,343.82
2016,8,29,10,30,914.0,92.0,4.0,20.0,828.0,541.4,414.28
2016,8,29,10,45,920.5,92.0,4.05,20.5,850.5,597.8,459.82
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,652.67,502.88
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,704.22,543.23
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,753.48,580.97
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.0,798.98,613.25
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,841.71,642.14
2016,8,29,12,15,939.5,92.0,4.5,22.0,915.0,879.01,668.6
2016,8,29,12,30,939.0,92.0,4.6,22.0,914.0,912.93,692.74
2016,8,29,12,45,920.5,101.5,4.75,22.0,900.0,936.5,710.17
2016,8,29,13,0,902.0,111.0,4.9,22.0,886.0,955.67,724.75
2016,8,29,13,15,898.0,110.5,5.0,22.0,869.0,974.4,738.82
2016,8,29,13,30,894.0,110.0,5.1,22.0,852.0,989.25,750.36
2016,8,29,13,45,723.0,188.0,5.25,22.0,776.5,941.16,718.76
2016,8,29,14,0,552.0,266.0,5.4,22.0,701.0,853.48,656.16
2016,8,29,14,15,713.0,183.0,5.45,22.0,722.0,944.73,725.4
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,996.59,762.82
2016,8,29,14,45,867.5,96.5,5.55,22.0,706.5,985.88,756.87
2016,8,29,15,0,861.0,93.0,5.6,22.0,670.0,971.32,748.7
2016,8,29,15,15,846.0,90.5,5.6,21.5,627.0,945.91,734.07
2016,8,29,15,30,831.0,88.0,5.6,21.0,584.0,928.84,725.41
2016,8,29,15,45,815.5,84.0,5.6,21.0,537.5,894.28,702.64
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,856.86,677.65
2016,8,29,16,15,773.5,76.5,5.6,20.5,440.5,807.7,644.89
2016,8,29,16,30,747.0,73.0,5.6,20.0,390.0,756.9,610.13
2016,8,29,16,45,712.0,68.5,5.6,19.5,338.0,696.61,567.05
2016,8,29,17,0,677.0,64.0,5.6,19.0,286.0,636.07,522.24
2016,8,29,17,15,623.0,58.0,5.5,18.5,234.5,564.99,466.91
2016,8,29,17,30,569.0,52.0,5.4,18.0,183.0,491.99,407.22
2016,8,29,17,45,481.0,44.0,5.35,17.5,134.5,397.76,326.5
2016,8,29,18,0,393.0,36.0,5.3,17.0,86.0,310.98,247.86
2016,8,29,18,15,196.5,25.0,5.2,16.5,50.0,163.13,93.77
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
