Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,4.35,15.5,5.0,3.93,0.0
2016,8,30,6,0,0.0,10.0,4.5,16.0,10.0,7.59,0.0
2016,8,30,6,15,0.0,22.5,4.55,16.0,22.5,17.15,8.71
2016,8,30,6,30,0.0,35.0,4.6,16.0,35.0,26.75,17.7
2016,8,30,6,45,0.0,50.0,4.65,16.5,50.0,38.04,27.94
2016,8,30,7,0,0.0,65.0,4.7,17.0,65.0,49.09,37.83
2016,8,30,7,15,0.0,80.5,4.65,17.5,80.5,60.4,47.78
2016,8,30,7,30,0.0,96.0,4.6,18.0,96.0,71.62,57.45
2016,8,30,7,45,43.5,142.0,4.6,18.5,162.0,100.02,81.86
2016,8,30,8,0,87.0,188.0,4.6,19.0,228.0,127.79,105.3
2016,8,30,8,15,461.5,131.0,4.55,19.5,378.0,90.18,72.52
2016,8,30,8,30,836.0,74.0,4.5,20.0,528.0,73.99,58.3
2016,8,30,8,45,855.0,75.5,4.5,20.5,574.5,113.97,64.91
2016,8,30,9,0,874.0,77.0,4.5,21.0,621.0,175.89,100.43
2016,8,30,9,15,886.5,78.5,4.5,21.0,662.0,238.35,149.19
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,301.54,203.81
2016,8,30,9,45,909.0,81.0,4.55,21.5,738.5,364.02,259.03
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,426.4,313.61
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,486.84,366.03
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,546.24,416.16
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,603.51,462.6
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,659.19,506.44
2016,8,30,11,15,947.5,84.0,4.8,23.0,890.5,710.4,546.44
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,759.15,583.68
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,804.78,616.44
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,847.52,646.24
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.0,885.17,672.32
2016,8,30,12,30,954.0,83.0,4.8,23.0,914.0,919.37,695.94
2016,8,30,12,45,949.0,84.5,4.85,23.0,903.5,947.44,715.7
2016,8,30,13,0,944.0,86.0,4.9,23.0,893.0,971.61,732.88
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.0,990.67,746.29
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,1005.68,757.08
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,1015.01,764.59
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,1020.19,769.48
2016,8,30,14,15,919.5,81.0,5.0,23.0,778.5,1018.82,769.69
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,1013.37,767.31
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,1000.24,759.85
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,983.22,749.87
2016,8,30,15,15,878.0,74.5,5.0,22.5,628.0,959.19,736.57
2016,8,30,15,30,864.0,73.0,5.0,22.0,585.0,931.78,720.85
2016,8,30,15,45,847.0,70.5,5.0,21.5,538.0,897.12,699.83
2016,8,30,16,0,830.0,68.0,5.0,21.0,491.0,859.7,676.53
2016,8,30,16,15,805.0,65.0,4.95,20.5,440.5,812.04,644.96
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,771.89,618.31
2016,8,30,16,45,744.5,58.5,4.9,20.0,337.5,711.37,574.48
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,650.67,529.16
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.0,576.71,472.43
2016,8,30,17,30,605.0,46.0,4.8,19.0,181.0,504.85,414.67
2016,8,30,17,45,518.0,39.0,4.8,18.5,133.0,415.72,338.63
2016,8,30,18,0,431.0,32.0,4.8,18.0,85.0,329.49,259.85
2016,8,30,18,15,215.5,22.5,4.7,17.5,49.0,170.91,84.23
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,4.45,14.5,17.0,7.47,0.0
2016,8,31,6,0,261.0,19.0,4.6,15.0,34.0,15.69,0.0
2016,8,31,6,15,384.0,28.5,4.7,15.5,76.5,23.67,14.09
2016,8,31,6,30,507.0,38.0,4.8,16.0,119.0,31.79,22.06
2016,8,31,6,45,284.0,68.0,4.95,16.5,116.5,50.09,38.5
2016,8,31,7,0,61.0,98.0,5.1,17.0,114.0,69.76,56.01
2016,8,31,7,15,68.0,119.5,5.15,17.0,141.0,84.1,68.71
2016,8,31,7,30,75.0,141.0,5.2,17.0,168.0,98.2,80.97
2016,8,31,7,45,139.0,163.5,5.3,17.5,223.0,110.9,91.66
2016,8,31,8,0,203.0,186.0,5.4,18.0,278.0,125.35,103.67
2016,8,31,8,15,522.5,129.5,5.4,18.0,403.0,91.36,74.02
2016,8,31,8,30,842.0,73.0,5.4,18.0,528.0,73.44,58.32
2016,8,31,8,45,616.5,156.5,5.45,18.5,505.0,139.94,92.6
2016,8,31,9,0,391.0,240.0,5.5,19.0,482.0,210.12,149.19
2016,8,31,9,15,362.0,267.0,5.5,19.0,503.0,253.15,184.34
2016,8,31,9,30,333.0,294.0,5.5,19.0,524.0,293.12,218.93
2016,8,31,9,45,414.0,280.0,5.55,19.5,581.0,338.72,254.73
2016,8,31,10,0,495.0,266.0,5.6,20.0,638.0,394.34,299.37
2016,8,31,10,15,709.0,178.5,5.55,20.0,733.5,464.98,355.68
2016,8,31,10,30,923.0,91.0,5.5,20.0,829.0,549.73,424.41
2016,8,31,10,45,927.5,92.0,5.45,20.5,850.5,606.38,470.61
2016,8,31,11,0,932.0,93.0,5.4,21.0,872.0,661.28,514.01
2016,8,31,11,15,935.0,93.5,5.35,21.0,886.5,712.78,554.61
2016,8,31,11,30,938.0,94.0,5.3,21.0,901.0,761.92,592.46
2016,8,31,11,45,940.0,93.5,5.25,21.5,907.5,806.84,623.96
2016,8,31,12,0,942.0,93.0,5.2,22.0,914.0,848.87,652.13
2016,8,31,12,15,941.5,93.0,5.15,22.0,912.0,886.2,678.01
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,920.12,701.39
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,947.17,720.27
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,970.28,736.51
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,988.64,749.57
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,1002.99,760.02
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,1012.22,767.52
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,1017.36,772.41
2016,8,31,14,15,901.0,91.5,5.25,21.5,772.0,1013.98,773.16
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,1006.55,771.3
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,993.93,764.44
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,977.45,755.0
2016,8,31,15,15,860.0,82.0,5.4,21.0,621.5,952.09,739.01
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,923.42,720.68
2016,8,31,15,45,828.0,76.5,5.4,21.0,530.5,887.94,697.35
2016,8,31,16,0,811.0,73.0,5.4,21.0,483.0,860.09,679.4
2016,8,31,16,15,784.5,70.0,5.35,20.5,432.5,811.06,646.55
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,760.42,611.8
2016,8,31,16,45,722.5,62.5,5.3,19.5,330.0,699.2,568.13
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,637.85,522.73
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,562.07,463.61
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,494.13,407.97
2016,8,31,17,45,488.5,40.0,5.1,18.0,127.0,398.54,325.25
2016,8,31,18,0,399.0,32.0,5.1,18.0,79.0,310.9,243.78
2016,8,31,18,15,199.5,16.0,5.05,17.5,39.5,152.38,57.04
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,3.5,4.2,14.5,3.5,2.75,0.0
2016,9,1,6,0,0.0,7.0,4.3,15.0,7.0,5.3,0.0
2016,9,1,6,15,0.0,17.0,4.35,15.0,17.0,12.93,5.09
2016,9,1,6,30,0.0,27.0,4.4,15.0,27.0,20.58,12.35
2016,9,1,6,45,0.0,38.5,4.45,15.5,38.5,29.41,20.41
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,38.26,28.39
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,47.9,36.93
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,57.18,45.01
2016,9,1,7,45,0.0,89.0,4.25,17.5,89.0,67.45,53.79
2016,9,1,8,0,0.0,103.0,4.2,18.0,103.0,77.63,62.37
2016,9,1,8,15,0.0,97.5,4.1,18.0,97.5,74.24,59.22
2016,9,1,8,30,0.0,92.0,4.0,18.0,92.0,70.62,55.88
2016,9,1,8,45,0.0,118.0,3.95,18.5,118.0,89.44,68.5
2016,9,1,9,0,0.0,144.0,3.9,19.0,144.0,108.37,83.59
2016,9,1,9,15,2.0,165.5,3.9,19.0,167.0,124.77,96.55
2016,9,1,9,30,4.0,187.0,3.9,19.0,190.0,141.69,109.86
2016,9,1,9,45,12.0,228.0,3.9,19.5,237.0,175.11,135.9
2016,9,1,10,0,20.0,269.0,3.9,20.0,284.0,210.14,162.96
2016,9,1,10,15,20.0,277.0,4.0,20.0,292.5,219.1,169.87
2016,9,1,10,30,20.0,285.0,4.1,20.0,301.0,228.05,176.81
2016,9,1,10,45,20.5,293.5,4.2,20.5,310.0,237.67,183.9
2016,9,1,11,0,21.0,302.0,4.3,21.0,319.0,247.38,191.05
2016,9,1,11,15,21.5,309.5,4.45,21.0,327.5,256.4,198.06
2016,9,1,11,30,22.0,317.0,4.6,21.0,336.0,265.5,205.14
2016,9,1,11,45,22.5,318.0,4.8,21.0,338.0,269.39,208.25
2016,9,1,12,0,23.0,319.0,5.0,21.0,340.0,273.2,211.35
2016,9,1,12,15,481.0,210.5,5.1,21.0,627.0,628.82,492.74
2016,9,1,12,30,939.0,102.0,5.2,21.0,914.0,929.34,712.95
2016,9,1,12,45,935.5,102.0,5.3,21.0,903.5,957.08,731.49
2016,9,1,13,0,932.0,102.0,5.4,21.0,893.0,980.99,749.09
2016,9,1,13,15,928.0,101.5,5.25,20.5,875.5,999.99,763.12
2016,9,1,13,30,924.0,101.0,5.1,20.0,858.0,1014.98,774.45
2016,9,1,13,45,660.5,212.5,5.0,20.0,745.5,909.95,701.03
2016,9,1,14,0,397.0,324.0,4.9,20.0,633.0,740.67,574.18
2016,9,1,14,15,395.5,309.5,4.9,20.0,607.0,730.68,569.02
2016,9,1,14,30,394.0,295.0,4.9,20.0,581.0,718.38,561.41
2016,9,1,14,45,455.0,255.0,4.9,20.0,568.0,762.37,596.5
2016,9,1,15,0,516.0,215.0,4.9,20.0,555.0,779.48,612.3
2016,9,1,15,15,459.5,217.0,5.0,19.5,504.5,722.47,572.19
2016,9,1,15,30,403.0,219.0,5.1,19.0,454.0,664.58,530.85
2016,9,1,15,45,370.5,205.0,5.2,19.0,407.5,589.75,476.02
2016,9,1,16,0,338.0,191.0,5.3,19.0,361.0,537.82,437.24
2016,9,1,16,15,287.5,176.0,5.3,18.5,310.0,468.91,384.36
2016,9,1,16,30,237.0,161.0,5.3,18.0,259.0,401.92,331.7
2016,9,1,16,45,218.5,142.0,5.3,18.0,222.5,358.72,297.3
2016,9,1,17,0,200.0,123.0,5.3,18.0,186.0,316.03,262.42
2016,9,1,17,15,364.5,88.5,5.25,17.5,177.0,406.0,338.7
2016,9,1,17,30,529.0,54.0,5.2,17.0,168.0,468.14,388.51
2016,9,1,17,45,426.0,45.0,5.2,16.5,120.5,364.46,298.75
2016,9,1,18,0,323.0,36.0,5.2,16.0,73.0,269.62,210.98
2016,9,1,18,15,161.5,18.0,5.15,15.5,36.5,133.3,27.14
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.5,4.25,14.5,13.0,7.47,0.0
2016,9,2,6,0,142.0,19.0,4.4,15.0,26.0,14.5,0.0
2016,9,2,6,15,261.0,32.0,4.4,15.0,65.0,26.09,15.86
2016,9,2,6,30,380.0,45.0,4.4,15.0,104.0,36.67,26.33
2016,9,2,6,45,455.0,54.0,4.45,15.5,151.5,43.67,32.97
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,50.68,39.37
2016,9,2,7,15,580.5,70.0,4.4,16.5,249.5,55.87,43.97
2016,9,2,7,30,631.0,77.0,4.3,17.0,300.0,61.01,48.38
2016,9,2,7,45,668.0,81.5,4.25,17.5,351.0,64.13,50.9
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,67.24,53.34
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,75.51,60.21
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,78.12,62.13
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.5,121.31,71.24
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,180.62,107.39
2016,9,2,9,15,812.5,101.5,4.05,20.5,630.5,240.92,154.92
2016,9,2,9,30,827.0,104.0,4.1,21.0,671.0,302.39,207.59
2016,9,2,9,45,853.5,98.5,4.15,21.5,709.5,365.44,262.16
2016,9,2,10,0,880.0,93.0,4.2,22.0,748.0,426.43,314.78
2016,9,2,10,15,642.5,211.0,4.3,22.0,699.0,463.74,350.77
2016,9,2,10,30,405.0,329.0,4.4,22.0,650.0,468.27,357.93
2016,9,2,10,45,473.5,312.5,4.5,22.5,698.0,530.35,405.84
2016,9,2,11,0,542.0,296.0,4.6,23.0,746.0,594.04,454.33
2016,9,2,11,15,528.5,307.5,4.6,23.0,752.5,629.9,481.6
2016,9,2,11,30,515.0,319.0,4.6,23.0,759.0,663.24,506.54
2016,9,2,11,45,713.5,209.5,4.6,23.0,823.5,756.11,578.18
2016,9,2,12,0,912.0,100.0,4.6,23.0,888.0,835.88,637.47
2016,9,2,12,15,911.5,100.0,4.6,23.0,886.5,872.15,662.35
2016,9,2,12,30,911.0,100.0,4.6,23.0,885.0,905.11,685.12
2016,9,2,12,45,893.5,108.5,4.65,23.0,871.0,927.56,701.01
2016,9,2,13,0,876.0,117.0,4.7,23.0,857.0,945.74,714.14
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.0,963.24,727.33
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,976.92,738.06
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,985.16,745.63
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,989.47,750.67
2016,9,2,14,15,852.0,107.5,5.4,22.5,744.5,985.97,752.34
2016,9,2,14,30,843.0,106.0,5.6,22.0,713.0,978.61,751.43
2016,9,2,14,45,833.5,103.0,5.8,22.0,676.0,978.53,754.25
2016,9,2,15,0,824.0,100.0,6.0,22.0,639.0,961.25,744.92
2016,9,2,15,15,808.0,97.5,6.05,21.5,596.5,934.61,729.54
2016,9,2,15,30,792.0,95.0,6.1,21.0,554.0,904.75,711.72
2016,9,2,15,45,772.5,91.0,6.15,21.0,508.0,866.79,686.39
2016,9,2,16,0,753.0,87.0,6.2,21.0,462.0,826.28,658.87
2016,9,2,16,15,724.0,83.0,6.15,20.5,412.0,775.04,623.65
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,727.66,590.55
2016,9,2,16,45,654.5,74.0,6.05,19.5,310.5,663.89,543.7
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,600.61,495.62
2016,9,2,17,15,552.5,62.0,5.9,18.5,208.5,520.24,431.69
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,443.24,366.93
2016,9,2,17,45,390.5,45.0,5.75,17.5,112.5,341.71,279.02
2016,9,2,18,0,290.0,35.0,5.7,17.0,67.0,249.11,192.05
2016,9,2,18,15,145.0,17.5,5.65,16.5,33.5,118.72,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,62.0,9.0,5.7,14.0,12.5,7.08,0.0
2016,9,3,6,0,124.0,18.0,5.8,14.0,25.0,13.71,0.0
2016,9,3,6,15,242.5,32.5,5.8,14.0,63.5,24.82,14.7
2016,9,3,6,30,361.0,47.0,5.8,14.0,102.0,38.25,27.77
2016,9,3,6,45,180.5,55.0,5.8,14.5,82.5,41.18,30.87
2016,9,3,7,0,0.0,63.0,5.8,15.0,63.0,47.56,36.75
2016,9,3,7,15,0.0,79.5,5.7,15.5,79.5,59.54,47.41
2016,9,3,7,30,0.0,96.0,5.6,16.0,96.0,71.44,57.78
2016,9,3,7,45,0.5,119.0,5.5,16.5,119.5,87.48,71.61
2016,9,3,8,0,1.0,142.0,5.4,17.0,143.0,103.29,85.01
2016,9,3,8,15,6.5,163.0,5.35,17.0,166.5,117.75,97.23
2016,9,3,8,30,12.0,184.0,5.3,17.0,190.0,132.06,109.22
2016,9,3,8,45,6.0,171.0,5.25,17.5,174.0,125.96,98.65
2016,9,3,9,0,0.0,158.0,5.2,18.0,158.0,118.14,91.97
2016,9,3,9,15,2.5,176.0,5.15,18.0,178.0,132.3,103.15
2016,9,3,9,30,5.0,194.0,5.1,18.0,198.0,147.02,114.74
2016,9,3,9,45,207.5,247.0,5.1,18.5,401.5,251.78,193.06
2016,9,3,10,0,410.0,300.0,5.1,19.0,605.0,389.54,298.41
2016,9,3,10,15,494.0,280.0,5.15,19.0,661.0,446.88,344.61
2016,9,3,10,30,578.0,260.0,5.2,19.0,717.0,511.83,397.06
2016,9,3,10,45,554.0,279.0,5.3,19.5,727.0,552.64,429.77
2016,9,3,11,0,530.0,298.0,5.4,20.0,737.0,590.14,458.96
2016,9,3,11,15,435.0,342.5,5.5,20.0,707.0,596.58,464.04
2016,9,3,11,30,340.0,387.0,5.6,20.0,677.0,585.58,455.38
2016,9,3,11,45,227.5,404.0,5.7,20.0,598.5,525.46,409.21
2016,9,3,12,0,115.0,421.0,5.8,20.0,520.0,466.12,362.33
2016,9,3,12,15,73.5,384.5,5.9,19.5,448.0,392.99,306.86
2016,9,3,12,30,32.0,348.0,6.0,19.0,376.0,329.68,257.72
2016,9,3,12,45,41.0,358.5,6.1,19.0,393.5,352.48,276.02
2016,9,3,13,0,50.0,369.0,6.2,19.0,411.0,376.1,294.84
2016,9,3,13,15,142.0,379.0,6.2,19.0,495.5,501.07,394.08
2016,9,3,13,30,234.0,389.0,6.2,19.0,580.0,609.09,478.68
2016,9,3,13,45,152.5,369.0,6.25,19.0,492.0,516.59,406.8
2016,9,3,14,0,71.0,349.0,6.3,19.0,404.0,397.12,313.25
2016,9,3,14,15,221.5,323.5,6.3,19.0,484.5,549.77,437.0
2016,9,3,14,30,372.0,298.0,6.3,19.0,565.0,702.26,556.99
2016,9,3,14,45,602.0,200.0,6.3,19.0,604.5,862.43,683.04
2016,9,3,15,0,832.0,102.0,6.3,19.0,644.0,972.94,764.75
2016,9,3,15,15,816.5,99.5,6.35,18.5,601.0,946.59,748.7
2016,9,3,15,30,801.0,97.0,6.4,18.0,558.0,916.96,730.81
2016,9,3,15,45,779.0,94.0,6.5,18.0,511.0,877.53,704.25
2016,9,3,16,0,757.0,91.0,6.6,18.0,464.0,835.59,675.45
2016,9,3,16,15,727.0,87.0,6.65,17.5,413.5,788.7,643.38
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,735.39,605.47
2016,9,3,16,45,645.5,79.0,6.8,17.0,310.0,663.54,550.73
2016,9,3,17,0,594.0,75.0,6.9,17.0,257.0,592.81,495.1
2016,9,3,17,15,529.5,67.0,6.8,16.5,206.0,509.45,427.55
2016,9,3,17,30,465.0,59.0,6.7,16.0,155.0,429.6,358.98
2016,9,3,17,45,352.5,48.5,6.6,15.5,108.5,320.31,263.29
2016,9,3,18,0,240.0,38.0,6.5,15.0,62.0,224.52,171.51
2016,9,3,18,15,120.0,19.0,6.55,14.5,31.0,107.06,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,6.75,13.5,8.0,6.29,0.0
2016,9,4,6,0,0.0,16.0,6.8,14.0,16.0,12.12,0.0
2016,9,4,6,15,71.0,36.0,6.75,14.0,46.5,26.67,15.99
2016,9,4,6,30,142.0,56.0,6.7,14.0,77.0,40.85,29.98
2016,9,4,6,45,189.0,76.5,6.65,14.5,116.5,55.11,43.13
2016,9,4,7,0,236.0,97.0,6.6,15.0,156.0,69.09,55.81
2016,9,4,7,15,293.0,107.5,6.45,15.0,198.0,76.88,62.87
2016,9,4,7,30,350.0,118.0,6.3,15.0,240.0,82.75,68.03
2016,9,4,7,45,356.5,138.0,6.2,15.5,279.5,94.63,78.19
2016,9,4,8,0,363.0,158.0,6.1,16.0,319.0,108.98,90.34
2016,9,4,8,15,529.0,141.5,5.95,16.5,406.0,98.16,80.46
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,90.77,73.64
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,134.61,83.12
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,192.25,119.29
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,257.59,172.01
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,318.67,225.28
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.0,377.33,276.6
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,440.83,331.61
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,500.77,383.94
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,559.89,434.14
2016,9,4,10,45,902.0,109.5,5.2,19.5,837.5,615.65,479.56
2016,9,4,11,0,906.0,111.0,5.2,20.0,859.0,669.67,522.19
2016,9,4,11,15,909.5,111.5,5.25,20.0,873.0,720.54,562.51
2016,9,4,11,30,913.0,112.0,5.3,20.0,887.0,769.15,600.31
2016,9,4,11,45,914.0,113.0,5.4,20.5,893.0,813.82,632.58
2016,9,4,12,0,915.0,114.0,5.5,21.0,899.0,855.64,661.56
2016,9,4,12,15,914.5,113.5,5.6,21.0,897.0,891.77,687.67
2016,9,4,12,30,914.0,113.0,5.7,21.0,895.0,924.54,711.45
2016,9,4,12,45,918.5,108.5,5.8,21.0,887.0,954.47,733.28
2016,9,4,13,0,923.0,104.0,5.9,21.0,879.0,980.83,752.71
2016,9,4,13,15,919.0,103.5,5.95,21.0,861.0,999.45,766.52
2016,9,4,13,30,915.0,103.0,6.0,21.0,843.0,1014.08,777.73
2016,9,4,13,45,906.5,103.0,6.1,21.0,817.0,1020.76,783.88
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,1023.34,787.37
2016,9,4,14,15,889.0,101.5,6.2,20.5,759.0,1019.72,787.61
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,1012.1,785.21
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,996.14,775.8
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,989.34,773.09
2016,9,4,15,15,836.0,95.0,6.2,19.5,605.0,961.52,755.94
2016,9,4,15,30,820.0,92.0,6.1,19.0,561.0,930.37,736.39
2016,9,4,15,45,654.5,122.0,6.1,19.0,476.0,800.51,642.39
2016,9,4,16,0,489.0,152.0,6.1,19.0,391.0,656.79,534.62
2016,9,4,16,15,600.5,115.5,6.05,18.5,376.0,710.82,580.03
2016,9,4,16,30,712.0,79.0,6.0,18.0,361.0,743.87,607.84
2016,9,4,16,45,663.5,74.5,5.95,18.0,308.0,673.33,554.03
2016,9,4,17,0,615.0,70.0,5.9,18.0,255.0,603.78,499.7
2016,9,4,17,15,550.0,62.5,5.8,17.0,203.5,519.88,433.3
2016,9,4,17,30,485.0,55.0,5.7,16.0,152.0,439.59,365.79
2016,9,4,17,45,371.5,44.5,5.65,15.5,105.5,329.12,269.35
2016,9,4,18,0,258.0,34.0,5.6,15.0,59.0,230.2,172.31
2016,9,4,18,15,129.0,17.0,5.45,14.5,29.5,107.73,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,6.29,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,12.23,0.0
2016,9,5,6,15,251.0,30.0,2.15,13.5,60.5,24.5,14.08
2016,9,5,6,30,376.0,44.0,2.1,14.0,99.0,35.96,25.73
2016,9,5,6,45,457.0,53.0,2.1,14.5,147.5,43.02,32.49
2016,9,5,7,0,538.0,62.0,2.1,15.0,196.0,50.11,39.02
2016,9,5,7,15,590.5,69.0,2.0,15.5,247.5,55.36,43.71
2016,9,5,7,30,643.0,76.0,1.9,16.0,299.0,60.58,48.21
2016,9,5,7,45,682.0,80.5,1.8,16.5,350.5,63.78,50.81
2016,9,5,8,0,721.0,85.0,1.7,17.0,402.0,66.98,53.35
2016,9,5,8,15,747.5,89.0,1.6,17.5,451.5,75.27,60.25
2016,9,5,8,30,774.0,93.0,1.5,18.0,501.0,77.95,62.23
2016,9,5,8,45,795.5,95.0,1.4,18.5,547.0,127.51,74.01
2016,9,5,9,0,817.0,97.0,1.3,19.0,593.0,188.03,112.11
2016,9,5,9,15,832.0,99.5,1.3,19.5,634.0,249.86,161.01
2016,9,5,9,30,847.0,102.0,1.3,20.0,675.0,316.39,217.06
2016,9,5,9,45,867.5,99.0,1.3,20.5,713.0,377.01,268.88
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,438.61,320.6
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,498.54,370.08
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,557.58,417.22
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,613.33,460.74
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,667.37,501.69
2016,9,5,11,15,915.5,102.0,1.95,23.0,865.0,718.77,540.69
2016,9,5,11,30,919.0,103.0,2.1,23.0,879.0,767.91,577.31
2016,9,5,11,45,918.5,104.0,2.25,23.5,884.5,811.5,607.03
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,852.08,633.94
2016,9,5,12,15,917.5,105.0,2.6,24.0,888.0,888.55,659.63
2016,9,5,12,30,917.0,105.0,2.8,24.0,886.0,921.66,683.12
2016,9,5,12,45,901.0,112.0,3.05,24.0,872.5,944.04,699.91
2016,9,5,13,0,885.0,119.0,3.3,24.0,859.0,962.16,714.03
2016,9,5,13,15,881.0,118.5,3.5,23.5,841.0,980.18,729.27
2016,9,5,13,30,877.0,118.0,3.7,23.0,823.0,994.35,742.12
2016,9,5,13,45,868.5,117.0,3.9,23.0,797.5,999.66,747.76
2016,9,5,14,0,860.0,116.0,4.1,23.0,772.0,1000.97,750.91
2016,9,5,14,15,850.5,114.5,4.25,23.0,740.0,1010.94,759.76
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,1002.79,756.43
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,985.6,747.34
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,964.71,736.05
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,936.29,719.71
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,904.68,701.01
2016,9,5,15,45,758.5,97.5,4.75,22.0,497.0,864.12,674.66
2016,9,5,16,0,737.0,93.0,4.8,22.0,450.0,826.89,650.36
2016,9,5,16,15,558.0,112.5,4.65,21.5,365.5,670.2,536.79
2016,9,5,16,30,379.0,132.0,4.5,21.0,281.0,512.52,416.29
2016,9,5,16,45,485.5,101.5,4.35,20.5,263.5,551.02,450.07
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,587.46,478.72
2016,9,5,17,15,526.5,63.0,4.1,19.0,195.5,503.4,413.04
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,423.07,346.61
2016,9,5,17,45,357.5,43.0,3.95,17.5,100.0,318.7,256.72
2016,9,5,18,0,254.0,31.0,3.9,17.0,55.0,224.45,161.45
2016,9,5,18,15,127.0,15.5,3.9,16.5,27.5,80.66,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.5,1.9,13.5,10.5,5.9,0.0
2016,9,6,6,0,138.0,15.0,1.8,14.0,21.0,11.8,0.0
2016,9,6,6,15,267.0,28.0,1.6,14.5,59.5,22.92,12.5
2016,9,6,6,30,396.0,41.0,1.4,15.0,98.0,33.65,23.59
2016,9,6,6,45,478.0,49.5,1.25,15.5,146.5,40.45,30.09
2016,9,6,7,0,560.0,58.0,1.1,16.0,195.0,47.3,36.39
2016,9,6,7,15,612.0,64.0,0.95,16.5,246.5,51.95,40.54
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,56.6,44.54
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,64.51,51.15
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,67.69,53.53
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,70.28,55.46
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,72.81,57.32
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,125.69,70.72
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,187.41,109.64
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,254.52,162.33
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,316.98,214.81
2016,9,6,9,45,865.5,98.5,1.3,23.5,708.5,378.15,267.03
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,439.09,318.12
2016,9,6,10,15,882.0,102.5,1.45,24.5,772.0,498.54,366.42
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,557.17,412.41
2016,9,6,10,45,896.0,105.0,1.6,25.5,822.5,613.18,455.2
2016,9,6,11,0,902.0,106.0,1.7,26.0,844.0,667.64,495.54
2016,9,6,11,15,905.0,106.5,1.85,26.0,858.0,717.85,533.18
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,765.76,568.49
2016,9,6,11,45,909.5,107.5,2.15,26.0,878.0,809.99,599.5
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,851.39,627.9
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,887.62,653.22
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,920.51,676.39
2016,9,6,12,45,904.0,110.0,2.95,26.0,869.0,946.87,695.72
2016,9,6,13,0,898.0,112.0,3.2,26.0,858.0,969.42,712.66
2016,9,6,13,15,893.5,111.0,3.4,26.0,840.0,986.51,725.75
2016,9,6,13,30,889.0,110.0,3.6,26.0,822.0,999.66,736.41
2016,9,6,13,45,883.5,108.0,3.8,26.0,797.0,1006.79,743.25
2016,9,6,14,0,878.0,106.0,4.0,26.0,772.0,1009.89,747.6
2016,9,6,14,15,869.0,104.5,4.1,25.5,740.0,1006.03,748.31
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,998.26,746.57
2016,9,6,14,45,849.0,100.0,4.3,25.0,670.0,982.94,738.4
2016,9,6,15,0,838.0,97.0,4.4,25.0,632.0,976.73,736.55
2016,9,6,15,15,821.5,94.5,4.35,24.5,588.5,948.97,720.59
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,917.96,702.4
2016,9,6,15,45,642.0,121.5,4.25,24.0,462.5,789.91,613.7
2016,9,6,16,0,479.0,151.0,4.2,24.0,380.0,648.15,511.75
2016,9,6,16,15,417.0,142.5,4.1,23.5,326.0,570.53,455.39
2016,9,6,16,30,355.0,134.0,4.0,23.0,272.0,494.94,398.56
2016,9,6,16,45,330.5,118.0,3.9,23.0,231.5,444.24,359.63
2016,9,6,17,0,306.0,102.0,3.8,23.0,191.0,375.63,305.7
2016,9,6,17,15,400.0,75.5,3.65,22.0,167.0,419.22,341.18
2016,9,6,17,30,494.0,49.0,3.5,21.0,143.0,439.68,355.32
2016,9,6,17,45,391.0,38.5,3.4,20.5,98.0,336.0,266.29
2016,9,6,18,0,288.0,28.0,3.3,20.0,53.0,241.33,164.81
2016,9,6,18,15,144.0,14.0,3.3,19.5,26.5,88.64,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,11.02,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,22.52,11.69
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,33.64,23.22
2016,9,7,6,45,467.0,50.0,1.3,18.5,143.5,40.79,29.97
2016,9,7,7,0,546.0,59.0,1.3,19.0,192.0,47.95,36.47
2016,9,7,7,15,598.5,66.0,1.35,19.5,243.5,53.29,41.18
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,58.59,45.7
2016,9,7,7,45,687.0,78.0,1.5,20.5,346.5,62.18,48.62
2016,9,7,8,0,723.0,83.0,1.6,21.0,398.0,71.15,56.08
2016,9,7,8,15,749.5,87.0,1.7,21.5,447.5,73.95,58.17
2016,9,7,8,30,776.0,91.0,1.8,22.0,497.0,76.7,60.19
2016,9,7,8,45,795.0,94.5,1.9,23.0,542.5,131.15,74.55
2016,9,7,9,0,814.0,98.0,2.0,24.0,588.0,192.51,113.7
2016,9,7,9,15,828.5,100.5,1.95,24.5,629.0,254.19,162.26
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,317.01,214.92
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,381.16,268.44
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,442.42,318.58
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,501.77,366.22
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,560.31,411.41
2016,9,7,10,45,892.0,108.5,1.8,29.0,820.0,616.04,452.22
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,670.15,490.21
2016,9,7,11,15,900.0,110.5,1.85,30.0,855.0,720.18,526.45
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,767.91,560.29
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,811.59,588.44
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,852.4,613.8
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,888.43,638.07
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,921.14,660.26
2016,9,7,12,45,883.0,122.0,2.5,31.0,860.0,941.34,674.94
2016,9,7,13,0,862.0,132.0,2.7,31.0,844.0,957.09,686.96
2016,9,7,13,15,856.5,130.5,2.85,30.5,826.0,972.28,699.76
2016,9,7,13,30,851.0,129.0,3.0,30.0,808.0,998.31,719.72
2016,9,7,13,45,842.0,128.5,3.15,30.0,782.0,1003.53,724.92
2016,9,7,14,0,833.0,128.0,3.3,30.0,756.0,1004.72,727.82
2016,9,7,14,15,822.5,126.0,3.35,29.5,724.0,998.75,726.96
2016,9,7,14,30,812.0,124.0,3.4,29.0,692.0,988.88,723.72
2016,9,7,14,45,796.0,121.5,3.5,29.0,653.0,969.1,712.98
2016,9,7,15,0,780.0,119.0,3.6,29.0,614.0,945.75,699.91
2016,9,7,15,15,761.0,115.5,3.6,28.5,570.0,914.95,682.55
2016,9,7,15,30,742.0,112.0,3.6,28.0,526.0,888.21,667.83
2016,9,7,15,45,586.0,136.0,3.65,28.0,445.0,754.0,576.69
2016,9,7,16,0,430.0,160.0,3.7,28.0,364.0,614.26,476.93
2016,9,7,16,15,387.0,147.0,3.6,27.0,315.0,549.75,432.25
2016,9,7,16,30,344.0,134.0,3.5,26.0,266.0,465.23,370.92
2016,9,7,16,45,306.0,120.0,3.45,25.5,224.5,407.76,327.43
2016,9,7,17,0,268.0,106.0,3.4,25.0,183.0,352.42,284.01
2016,9,7,17,15,323.0,82.0,3.2,24.0,155.5,371.3,299.23
2016,9,7,17,30,378.0,58.0,3.0,23.0,128.0,365.79,293.1
2016,9,7,17,45,274.5,43.5,2.85,22.5,85.5,264.52,206.76
2016,9,7,18,0,171.0,29.0,2.7,22.0,43.0,170.43,107.42
2016,9,7,18,15,85.5,14.5,2.5,21.5,21.5,57.5,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,9.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,21.96,11.0
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,34.74,24.3
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.54,33.46
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,54.3,42.33
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,63.82,50.76
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,70.42,56.42
2016,9,8,7,45,433.5,126.0,2.15,18.5,287.5,88.58,71.97
2016,9,8,8,0,315.0,161.0,2.1,19.0,298.0,109.79,89.85
2016,9,8,8,15,332.0,180.0,2.05,19.0,339.0,120.84,98.96
2016,9,8,8,30,349.0,199.0,2.0,19.0,380.0,131.49,107.65
2016,9,8,8,45,547.0,160.0,2.0,19.5,473.5,149.18,97.99
2016,9,8,9,0,745.0,121.0,2.0,20.0,567.0,195.42,120.73
2016,9,8,9,15,761.5,124.0,1.95,20.5,607.5,259.3,171.67
2016,9,8,9,30,778.0,127.0,1.9,21.0,648.0,319.19,222.29
2016,9,8,9,45,788.5,130.5,1.9,21.5,682.0,378.64,273.11
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,438.36,323.1
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.5,496.16,370.89
2016,9,8,10,30,817.0,138.0,1.9,22.0,773.0,553.48,416.83
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.5,608.51,459.08
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,662.42,499.16
2016,9,8,11,15,838.0,139.5,2.0,23.0,829.5,711.87,535.65
2016,9,8,11,30,842.0,140.0,2.0,23.0,843.0,759.26,569.81
2016,9,8,11,45,846.0,139.0,2.05,23.0,849.5,802.97,601.16
2016,9,8,12,0,850.0,138.0,2.1,23.0,856.0,844.1,629.01
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.0,879.59,652.88
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,911.84,674.59
2016,9,8,12,45,849.5,135.5,2.3,23.0,842.5,939.08,693.52
2016,9,8,13,0,850.0,133.0,2.4,23.0,833.0,962.76,710.23
2016,9,8,13,15,845.0,131.5,2.4,23.0,815.0,978.52,720.9
2016,9,8,13,30,840.0,130.0,2.4,23.0,797.0,990.34,729.21
2016,9,8,13,45,836.0,127.0,2.45,23.0,772.5,997.58,735.21
2016,9,8,14,0,832.0,124.0,2.5,23.0,748.0,1000.86,738.84
2016,9,8,14,15,821.5,122.0,2.5,22.5,716.0,994.75,737.43
2016,9,8,14,30,811.0,120.0,2.5,22.0,684.0,984.73,733.67
2016,9,8,14,45,726.5,139.5,2.55,22.0,623.5,928.59,698.21
2016,9,8,15,0,642.0,159.0,2.6,22.0,563.0,862.44,655.64
2016,9,8,15,15,643.5,144.5,2.65,21.5,525.0,841.36,644.93
2016,9,8,15,30,645.0,130.0,2.7,21.0,487.0,816.79,631.25
2016,9,8,15,45,554.5,140.0,2.75,21.0,427.5,729.13,570.93
2016,9,8,16,0,464.0,150.0,2.8,21.0,368.0,634.8,503.52
2016,9,8,16,15,553.0,117.0,2.85,20.5,347.5,672.3,535.48
2016,9,8,16,30,642.0,84.0,2.9,20.0,327.0,692.75,552.98
2016,9,8,16,45,598.5,77.0,3.0,20.0,276.5,625.17,503.39
2016,9,8,17,0,555.0,70.0,3.1,20.0,226.0,558.48,452.98
2016,9,8,17,15,486.0,61.0,3.15,19.0,176.5,471.96,385.85
2016,9,8,17,30,417.0,52.0,3.2,18.0,127.0,389.71,317.54
2016,9,8,17,45,313.0,39.0,3.25,17.5,84.5,286.28,227.51
2016,9,8,18,0,209.0,26.0,3.3,17.0,42.0,186.47,109.98
2016,9,8,18,15,104.5,13.0,3.25,16.5,21.0,66.57,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
