Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.8,14.0,16.0,10.23,0.0
2016,9,9,6,15,233.0,26.5,1.75,14.5,52.5,21.65,10.45
2016,9,9,6,30,363.0,40.0,1.7,15.0,89.0,32.76,22.65
2016,9,9,6,45,447.5,49.0,1.7,15.5,136.5,39.91,29.53
2016,9,9,7,0,532.0,58.0,1.7,16.0,184.0,47.1,36.16
2016,9,9,7,15,266.0,84.5,1.65,16.5,147.5,60.55,48.1
2016,9,9,7,30,0.0,111.0,1.6,17.0,111.0,80.77,65.72
2016,9,9,7,45,3.5,128.0,1.55,17.5,129.5,92.85,75.94
2016,9,9,8,0,7.0,145.0,1.5,18.0,148.0,104.85,85.9
2016,9,9,8,15,30.0,177.5,1.45,18.5,193.0,121.7,99.82
2016,9,9,8,30,53.0,210.0,1.4,19.0,238.0,141.06,115.63
2016,9,9,8,45,79.5,237.0,1.35,19.5,283.0,167.46,128.23
2016,9,9,9,0,106.0,264.0,1.3,20.0,328.0,198.32,150.04
2016,9,9,9,15,215.0,273.5,1.3,20.5,413.5,238.79,176.81
2016,9,9,9,30,324.0,283.0,1.3,21.0,499.0,295.25,217.49
2016,9,9,9,45,406.5,270.5,1.3,21.5,556.0,344.38,254.64
2016,9,9,10,0,489.0,258.0,1.3,22.0,613.0,402.46,299.11
2016,9,9,10,15,571.0,238.5,1.4,22.0,668.5,463.37,346.66
2016,9,9,10,30,653.0,219.0,1.5,22.0,724.0,534.34,401.23
2016,9,9,10,45,773.0,163.0,1.6,22.5,777.0,600.45,451.5
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,669.64,503.59
2016,9,9,11,15,896.5,108.0,1.8,23.5,843.5,720.16,540.24
2016,9,9,11,30,900.0,109.0,1.9,24.0,857.0,768.43,574.53
2016,9,9,11,45,902.5,108.5,2.0,24.5,863.0,812.12,603.58
2016,9,9,12,0,905.0,108.0,2.1,25.0,869.0,853.02,630.13
2016,9,9,12,15,904.5,108.0,2.25,25.0,867.0,888.86,654.9
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,921.37,677.51
2016,9,9,12,45,889.0,114.5,2.55,25.0,851.0,943.52,693.4
2016,9,9,13,0,874.0,121.0,2.7,25.0,837.0,961.5,706.74
2016,9,9,13,15,869.5,120.0,2.85,25.0,819.0,978.01,719.28
2016,9,9,13,30,865.0,119.0,3.0,25.0,801.0,990.66,729.43
2016,9,9,13,45,859.0,116.5,3.15,25.0,776.0,996.37,735.17
2016,9,9,14,0,853.0,114.0,3.3,25.0,751.0,998.11,738.5
2016,9,9,14,15,843.0,112.0,3.4,24.5,718.5,1006.5,747.49
2016,9,9,14,30,833.0,110.0,3.5,24.0,686.0,996.81,744.56
2016,9,9,14,45,820.0,107.5,3.6,24.0,647.5,979.68,735.4
2016,9,9,15,0,807.0,105.0,3.7,24.0,609.0,958.9,723.83
2016,9,9,15,15,788.5,102.0,3.7,23.5,565.0,928.62,706.5
2016,9,9,15,30,770.0,99.0,3.7,23.0,521.0,895.25,686.89
2016,9,9,15,45,746.0,95.0,3.75,22.5,473.5,852.64,660.74
2016,9,9,16,0,722.0,91.0,3.8,22.0,426.0,813.85,636.78
2016,9,9,16,15,687.5,86.0,3.75,21.5,375.5,756.81,598.37
2016,9,9,16,30,653.0,81.0,3.7,21.0,325.0,699.03,558.34
2016,9,9,16,45,604.5,74.5,3.7,20.5,273.5,627.5,506.52
2016,9,9,17,0,556.0,68.0,3.7,20.0,222.0,557.26,453.47
2016,9,9,17,15,483.5,59.5,3.6,19.0,172.5,468.66,383.85
2016,9,9,17,30,411.0,51.0,3.5,18.0,123.0,384.57,313.3
2016,9,9,17,45,299.0,38.0,3.4,17.5,81.0,276.3,218.4
2016,9,9,18,0,187.0,25.0,3.3,17.0,39.0,170.43,86.05
2016,9,9,18,15,93.5,12.5,3.15,16.5,19.5,60.25,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,8.65,0.0
2016,9,10,6,15,151.0,28.0,2.85,14.0,45.5,21.16,9.61
2016,9,10,6,30,258.0,45.0,2.9,14.0,79.0,33.92,23.67
2016,9,10,6,45,340.0,58.0,2.95,14.5,124.0,43.69,32.93
2016,9,10,7,0,422.0,71.0,3.0,15.0,169.0,53.42,41.87
2016,9,10,7,15,211.0,77.5,2.95,15.5,126.5,56.88,45.03
2016,9,10,7,30,0.0,84.0,2.9,16.0,84.0,63.07,50.42
2016,9,10,7,45,1.0,112.0,2.85,16.5,112.5,82.53,67.31
2016,9,10,8,0,2.0,140.0,2.8,17.0,141.0,101.55,83.51
2016,9,10,8,15,18.5,169.5,2.75,17.5,179.0,121.42,100.17
2016,9,10,8,30,35.0,199.0,2.7,18.0,217.0,134.88,111.1
2016,9,10,8,45,45.5,223.5,2.65,18.5,249.0,157.16,122.01
2016,9,10,9,0,56.0,248.0,2.6,19.0,281.0,181.54,140.08
2016,9,10,9,15,95.5,276.5,2.6,19.5,338.0,216.89,166.02
2016,9,10,9,30,135.0,305.0,2.6,20.0,395.0,257.46,196.5
2016,9,10,9,45,325.5,275.5,2.6,20.5,507.0,319.78,240.94
2016,9,10,10,0,516.0,246.0,2.6,21.0,619.0,406.71,306.32
2016,9,10,10,15,660.0,192.0,2.65,21.0,688.5,474.45,359.71
2016,9,10,10,30,804.0,138.0,2.7,21.0,758.0,551.19,420.31
2016,9,10,10,45,810.0,140.0,2.75,21.5,778.5,605.31,462.37
2016,9,10,11,0,816.0,142.0,2.8,22.0,799.0,658.12,502.27
2016,9,10,11,15,820.0,142.5,2.85,22.0,812.5,706.7,539.07
2016,9,10,11,30,824.0,143.0,2.9,22.0,826.0,753.24,573.64
2016,9,10,11,45,825.5,143.5,2.95,22.5,831.5,795.59,603.46
2016,9,10,12,0,827.0,144.0,3.0,23.0,837.0,835.28,629.79
2016,9,10,12,15,826.0,144.0,3.0,23.0,834.5,869.49,652.92
2016,9,10,12,30,825.0,144.0,3.0,23.0,832.0,900.49,673.85
2016,9,10,12,45,822.5,143.0,3.05,23.0,821.5,925.76,691.28
2016,9,10,13,0,820.0,142.0,3.1,23.0,811.0,947.45,706.43
2016,9,10,13,15,814.5,141.0,3.1,23.0,793.0,962.57,716.94
2016,9,10,13,30,809.0,140.0,3.1,23.0,775.0,973.85,725.07
2016,9,10,13,45,801.0,138.0,3.15,23.0,749.5,977.73,728.84
2016,9,10,14,0,793.0,136.0,3.2,23.0,724.0,977.7,730.22
2016,9,10,14,15,781.5,133.5,3.2,22.5,692.0,969.73,727.5
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,957.97,722.4
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,938.48,710.78
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,923.36,702.28
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,891.34,683.42
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,856.53,662.5
2016,9,10,15,45,673.5,112.0,3.2,21.0,451.0,811.83,632.98
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,765.26,601.65
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,706.44,561.69
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,647.12,520.1
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,574.77,467.04
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,503.85,412.77
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,411.79,338.1
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,332.06,270.09
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,232.78,182.24
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,131.91,49.49
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,44.1,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,2.0,2.9,14.0,2.0,0.0,0.0
2016,9,11,6,0,0.0,4.0,3.0,14.0,4.0,3.15,0.0
2016,9,11,6,15,0.0,19.5,3.05,14.0,19.5,14.88,4.67
2016,9,11,6,30,0.0,35.0,3.1,14.0,35.0,26.45,17.18
2016,9,11,6,45,0.0,55.5,3.15,14.5,55.5,41.15,30.67
2016,9,11,7,0,0.0,76.0,3.2,15.0,76.0,55.67,43.84
2016,9,11,7,15,7.5,96.5,3.1,15.5,99.0,70.16,56.76
2016,9,11,7,30,15.0,117.0,3.0,16.0,122.0,84.55,69.33
2016,9,11,7,45,50.0,145.0,2.95,16.5,166.0,100.74,83.21
2016,9,11,8,0,85.0,173.0,2.9,17.0,210.0,118.43,98.12
2016,9,11,8,15,146.5,195.0,2.8,17.0,267.0,129.34,107.18
2016,9,11,8,30,208.0,217.0,2.7,17.0,324.0,144.13,119.45
2016,9,11,8,45,230.0,236.0,2.65,17.5,364.0,177.52,132.28
2016,9,11,9,0,252.0,255.0,2.6,18.0,404.0,211.33,155.9
2016,9,11,9,15,333.0,255.5,2.6,18.5,466.5,253.72,186.37
2016,9,11,9,30,414.0,256.0,2.6,19.0,529.0,306.16,226.61
2016,9,11,9,45,591.0,197.5,2.6,19.5,610.5,363.37,269.8
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,436.22,327.0
2016,9,11,10,15,778.0,141.0,2.6,20.0,720.0,492.8,374.38
2016,9,11,10,30,788.0,143.0,2.6,20.0,748.0,549.05,420.2
2016,9,11,10,45,795.0,144.5,2.65,20.5,768.5,602.54,461.97
2016,9,11,11,0,802.0,146.0,2.7,21.0,789.0,654.85,501.58
2016,9,11,11,15,806.0,146.5,2.75,21.0,802.5,702.78,537.98
2016,9,11,11,30,810.0,147.0,2.8,21.0,816.0,748.72,572.19
2016,9,11,11,45,811.5,147.5,2.9,21.0,821.5,790.5,603.13
2016,9,11,12,0,813.0,148.0,3.0,21.0,827.0,829.64,630.92
2016,9,11,12,15,812.5,148.0,3.05,21.0,824.5,863.78,654.55
2016,9,11,12,30,812.0,148.0,3.1,21.0,822.0,894.78,676.04
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.5,925.04,697.41
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,952.07,716.65
2016,9,11,13,15,829.5,130.0,3.4,21.0,790.5,967.24,728.0
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,978.54,736.97
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,983.36,742.1
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,984.26,744.75
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,977.23,742.93
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,966.38,738.68
2016,9,11,14,45,773.5,118.0,4.0,20.0,620.0,947.19,727.64
2016,9,11,15,0,759.0,115.0,4.1,20.0,582.0,924.5,714.21
2016,9,11,15,15,739.5,111.5,4.1,19.5,539.0,899.79,700.15
2016,9,11,15,30,720.0,108.0,4.1,19.0,496.0,865.68,679.22
2016,9,11,15,45,695.0,103.0,4.2,18.5,449.5,821.92,651.45
2016,9,11,16,0,670.0,98.0,4.3,18.0,403.0,776.2,621.58
2016,9,11,16,15,634.5,92.5,4.3,17.5,353.5,718.87,581.79
2016,9,11,16,30,599.0,87.0,4.3,17.0,304.0,660.95,540.31
2016,9,11,16,45,552.0,79.0,4.35,17.0,254.5,590.45,486.6
2016,9,11,17,0,505.0,71.0,4.4,17.0,205.0,521.23,431.78
2016,9,11,17,15,432.5,61.0,4.4,16.5,157.5,432.72,359.08
2016,9,11,17,30,360.0,51.0,4.4,16.0,110.0,348.88,286.51
2016,9,11,17,45,252.5,36.5,4.4,15.5,70.5,243.79,191.35
2016,9,11,18,0,145.0,22.0,4.4,15.0,31.0,137.93,27.85
2016,9,11,18,15,72.5,11.0,4.3,14.5,15.5,47.76,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,13.0,13.0,9.44,0.0
2016,9,12,6,15,177.5,27.5,4.55,13.5,48.0,20.86,8.13
2016,9,12,6,30,312.0,43.0,4.6,14.0,83.0,32.78,22.53
2016,9,12,6,45,406.0,53.5,4.7,14.5,130.5,43.37,32.56
2016,9,12,7,0,500.0,64.0,4.8,15.0,178.0,51.61,40.22
2016,9,12,7,15,559.5,71.0,4.8,15.0,229.0,56.78,45.01
2016,9,12,7,30,619.0,78.0,4.8,15.0,280.0,61.97,49.65
2016,9,12,7,45,658.0,84.0,4.8,15.5,331.5,66.12,53.15
2016,9,12,8,0,697.0,90.0,4.8,16.0,383.0,70.22,56.5
2016,9,12,8,15,726.0,94.0,4.8,16.0,432.0,72.72,58.51
2016,9,12,8,30,755.0,98.0,4.8,16.0,481.0,86.36,70.21
2016,9,12,8,45,575.0,161.0,4.85,16.5,468.5,158.92,105.23
2016,9,12,9,0,395.0,224.0,4.9,17.0,456.0,216.35,155.04
2016,9,12,9,15,613.5,166.5,4.9,17.0,556.0,260.39,182.91
2016,9,12,9,30,832.0,109.0,4.9,17.0,656.0,329.7,236.04
2016,9,12,9,45,850.5,108.0,4.9,17.5,692.5,391.69,291.14
2016,9,12,10,0,869.0,107.0,4.9,18.0,729.0,455.08,346.43
2016,9,12,10,15,878.0,108.5,4.9,18.0,758.0,514.95,398.41
2016,9,12,10,30,887.0,110.0,4.9,18.0,787.0,574.09,448.34
2016,9,12,10,45,892.0,111.5,4.95,18.5,808.5,629.89,493.55
2016,9,12,11,0,897.0,113.0,5.0,19.0,830.0,684.02,536.12
2016,9,12,11,15,901.0,113.5,5.05,19.0,844.0,734.71,576.09
2016,9,12,11,30,905.0,114.0,5.1,19.0,858.0,783.14,613.58
2016,9,12,11,45,906.0,115.0,5.2,19.0,863.5,827.23,645.94
2016,9,12,12,0,907.0,116.0,5.3,19.0,869.0,868.43,675.88
2016,9,12,12,15,741.0,199.5,5.35,19.0,813.5,860.37,669.68
2016,9,12,12,30,575.0,283.0,5.4,19.0,758.0,815.03,633.91
2016,9,12,12,45,583.5,274.5,5.5,19.0,751.0,838.26,652.49
2016,9,12,13,0,592.0,266.0,5.6,19.0,744.0,858.93,668.9
2016,9,12,13,15,750.0,186.5,5.6,18.5,778.0,959.09,745.27
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,1025.45,793.98
2016,9,12,13,45,764.0,161.0,5.65,18.0,741.0,976.86,760.47
2016,9,12,14,0,620.0,215.0,5.7,18.0,670.0,898.03,705.14
2016,9,12,14,15,321.5,233.5,5.65,17.5,469.0,586.17,469.89
2016,9,12,14,30,23.0,252.0,5.6,17.0,268.0,237.6,189.08
2016,9,12,14,45,47.5,258.0,5.55,17.0,288.5,295.0,237.01
2016,9,12,15,0,72.0,264.0,5.5,17.0,309.0,331.01,267.17
2016,9,12,15,15,70.0,245.5,5.5,16.5,286.5,311.96,253.08
2016,9,12,15,30,68.0,227.0,5.5,16.0,264.0,292.63,238.72
2016,9,12,15,45,49.5,199.0,5.5,16.0,224.5,245.52,200.48
2016,9,12,16,0,31.0,171.0,5.5,16.0,185.0,198.68,161.95
2016,9,12,16,15,27.0,151.5,5.45,15.5,162.5,176.09,143.86
2016,9,12,16,30,23.0,132.0,5.4,15.0,140.0,138.33,112.68
2016,9,12,16,45,17.0,111.5,5.4,15.0,117.0,114.71,92.65
2016,9,12,17,0,11.0,91.0,5.4,15.0,94.0,91.28,72.46
2016,9,12,17,15,5.5,70.5,5.3,14.5,72.0,68.32,52.52
2016,9,12,17,30,0.0,50.0,5.2,14.0,50.0,45.12,32.19
2016,9,12,17,45,0.0,31.5,5.15,13.5,31.5,27.52,16.3
2016,9,12,18,0,0.0,13.0,5.1,13.0,13.0,9.9,0.0
2016,9,12,18,15,0.0,6.5,5.05,13.0,6.5,5.11,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,7.08,0.0
2016,9,13,6,15,146.0,26.5,3.15,15.0,43.5,20.03,6.7
2016,9,13,6,30,260.0,44.0,3.2,15.0,77.0,33.19,22.72
2016,9,13,6,45,341.5,58.0,3.25,15.5,122.5,43.68,32.67
2016,9,13,7,0,423.0,72.0,3.3,16.0,168.0,54.09,42.23
2016,9,13,7,15,483.0,82.0,3.2,16.0,218.0,64.44,51.59
2016,9,13,7,30,543.0,92.0,3.1,16.0,268.0,71.44,57.81
2016,9,13,7,45,469.5,117.0,3.05,16.5,287.5,83.64,68.3
2016,9,13,8,0,396.0,142.0,3.0,17.0,307.0,97.34,79.9
2016,9,13,8,15,541.0,130.0,2.95,17.0,386.0,91.86,74.89
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,93.35,75.94
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,149.25,91.4
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,208.12,132.7
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,267.61,181.92
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,328.75,235.0
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,391.65,289.27
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,451.4,340.04
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,509.34,388.71
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,566.83,435.59
2016,9,13,10,45,825.0,141.0,2.75,19.5,783.0,621.7,478.51
2016,9,13,11,0,837.0,139.0,2.8,20.0,805.0,675.68,519.49
2016,9,13,11,15,840.5,140.0,2.8,20.0,818.5,725.28,556.89
2016,9,13,11,30,844.0,141.0,2.8,20.0,832.0,772.73,591.91
2016,9,13,11,45,852.5,137.5,2.8,20.5,839.0,817.53,622.98
2016,9,13,12,0,861.0,134.0,2.8,21.0,846.0,848.91,643.03
2016,9,13,12,15,720.0,206.5,2.75,21.0,800.5,850.86,642.98
2016,9,13,12,30,579.0,279.0,2.7,21.0,755.0,816.56,616.34
2016,9,13,12,45,719.0,204.0,2.7,21.5,787.5,904.41,679.43
2016,9,13,13,0,859.0,129.0,2.7,22.0,820.0,962.38,716.65
2016,9,13,13,15,853.5,128.0,2.65,22.0,801.0,991.78,735.75
2016,9,13,13,30,848.0,127.0,2.6,22.0,782.0,1003.27,743.33
2016,9,13,13,45,843.5,123.5,2.6,22.0,756.5,1009.02,747.93
2016,9,13,14,0,839.0,120.0,2.6,22.0,731.0,1010.74,750.11
2016,9,13,14,15,828.0,118.0,2.6,22.0,698.0,1003.57,746.64
2016,9,13,14,30,817.0,116.0,2.6,22.0,665.0,992.49,740.81
2016,9,13,14,45,804.5,112.0,2.6,22.0,626.5,973.79,730.07
2016,9,13,15,0,792.0,108.0,2.6,22.0,588.0,951.45,717.01
2016,9,13,15,15,772.0,105.0,2.6,21.5,544.0,919.41,698.71
2016,9,13,15,30,752.0,102.0,2.6,21.0,500.0,884.35,678.17
2016,9,13,15,45,726.5,97.5,2.65,21.0,452.0,846.36,654.35
2016,9,13,16,0,701.0,93.0,2.7,21.0,404.0,799.86,624.0
2016,9,13,16,15,664.0,87.5,2.65,20.5,353.5,740.14,583.84
2016,9,13,16,30,627.0,82.0,2.6,20.0,303.0,679.9,542.02
2016,9,13,16,45,574.0,75.0,2.6,20.0,252.0,604.55,486.34
2016,9,13,17,0,521.0,68.0,2.6,20.0,201.0,530.83,429.57
2016,9,13,17,15,443.5,58.0,2.55,19.5,152.5,437.87,355.34
2016,9,13,17,30,366.0,48.0,2.5,19.0,104.0,350.04,280.89
2016,9,13,17,45,246.5,33.5,2.5,18.5,65.0,237.54,178.32
2016,9,13,18,0,127.0,19.0,2.5,18.0,26.0,119.83,0.0
2016,9,13,18,15,63.5,9.5,2.45,17.5,13.0,41.73,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,5.51,0.0
2016,9,14,6,15,118.0,25.5,1.3,14.5,38.5,19.22,5.28
2016,9,14,6,30,211.0,44.0,1.3,15.0,70.0,32.93,22.44
2016,9,14,6,45,293.5,59.5,1.35,15.5,114.5,44.36,33.26
2016,9,14,7,0,376.0,75.0,1.4,16.0,159.0,55.68,43.62
2016,9,14,7,15,434.0,87.0,1.35,16.5,208.0,64.28,51.34
2016,9,14,7,30,492.0,99.0,1.3,17.0,257.0,72.76,58.71
2016,9,14,7,45,538.0,106.5,1.3,17.5,307.0,80.74,65.46
2016,9,14,8,0,584.0,114.0,1.3,18.0,357.0,85.25,69.06
2016,9,14,8,15,616.0,121.0,1.3,18.0,405.0,89.09,72.15
2016,9,14,8,30,648.0,128.0,1.3,18.0,453.0,100.81,72.6
2016,9,14,8,45,675.5,131.5,1.3,18.5,498.5,154.11,95.64
2016,9,14,9,0,703.0,135.0,1.3,19.0,544.0,210.92,135.13
2016,9,14,9,15,721.0,139.0,1.3,19.5,584.0,269.15,182.29
2016,9,14,9,30,739.0,143.0,1.3,20.0,624.0,329.14,232.85
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,390.48,283.52
2016,9,14,10,0,872.0,99.0,1.4,21.0,718.0,454.51,336.01
2016,9,14,10,15,880.5,100.0,1.45,21.0,746.0,513.78,385.06
2016,9,14,10,30,889.0,101.0,1.5,21.0,774.0,572.22,431.98
2016,9,14,10,45,895.5,101.5,1.55,21.5,795.5,627.98,474.6
2016,9,14,11,0,902.0,102.0,1.6,22.0,817.0,682.17,514.7
2016,9,14,11,15,905.5,102.5,1.7,22.0,830.5,732.47,552.32
2016,9,14,11,30,909.0,103.0,1.8,22.0,844.0,780.46,587.31
2016,9,14,11,45,911.5,102.5,1.95,22.5,849.5,824.19,616.55
2016,9,14,12,0,914.0,102.0,2.1,23.0,855.0,865.07,643.69
2016,9,14,12,15,914.0,102.0,2.25,23.0,852.5,901.24,668.86
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,934.05,691.86
2016,9,14,12,45,904.5,105.5,2.55,23.0,837.0,958.13,709.18
2016,9,14,13,0,895.0,109.0,2.7,23.0,824.0,978.23,724.04
2016,9,14,13,15,890.5,108.0,2.75,23.0,805.5,994.49,735.65
2016,9,14,13,30,886.0,107.0,2.8,23.0,787.0,1006.8,744.84
2016,9,14,13,45,880.0,105.0,2.9,23.0,761.5,1012.56,750.37
2016,9,14,14,0,874.0,103.0,3.0,23.0,736.0,1014.29,753.46
2016,9,14,14,15,864.0,101.0,3.0,23.0,703.0,1007.97,750.55
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,997.75,745.27
2016,9,14,14,45,841.5,96.5,3.05,23.0,631.0,993.74,744.75
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,972.69,732.83
2016,9,14,15,15,811.0,91.0,3.05,22.5,548.0,942.05,715.15
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,908.27,695.2
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,865.17,667.49
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,819.75,637.68
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,761.45,598.73
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,708.38,562.35
2016,9,14,16,45,627.5,64.5,2.9,20.5,254.5,635.78,509.89
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,564.59,455.97
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,471.25,381.63
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,383.25,306.88
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,265.28,195.3
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,139.26,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,17.0,2.35,14.5,40.0,13.77,1.32
2016,9,15,6,30,388.0,34.0,2.4,15.0,80.0,28.15,18.27
2016,9,15,6,45,476.5,42.5,2.5,15.5,127.5,35.12,25.14
2016,9,15,7,0,565.0,51.0,2.6,16.0,175.0,42.16,31.69
2016,9,15,7,15,318.0,88.0,2.55,16.5,161.5,63.63,50.77
2016,9,15,7,30,71.0,125.0,2.5,17.0,148.0,87.54,71.67
2016,9,15,7,45,77.5,146.5,2.5,17.5,175.5,101.53,83.58
2016,9,15,8,0,84.0,168.0,2.5,18.0,203.0,115.24,95.03
2016,9,15,8,15,154.0,189.0,2.4,18.0,262.5,126.06,104.0
2016,9,15,8,30,224.0,210.0,2.3,18.0,322.0,143.65,111.01
2016,9,15,8,45,334.5,208.0,2.25,18.5,393.0,171.58,122.54
2016,9,15,9,0,445.0,206.0,2.2,19.0,464.0,215.77,150.54
2016,9,15,9,15,439.5,226.0,2.15,19.5,495.5,263.97,189.88
2016,9,15,9,30,434.0,246.0,2.1,20.0,527.0,311.71,229.73
2016,9,15,9,45,666.5,167.0,2.1,20.5,625.5,375.58,276.99
2016,9,15,10,0,899.0,88.0,2.1,21.0,724.0,459.22,341.78
2016,9,15,10,15,795.5,141.0,2.1,21.0,720.0,509.93,385.13
2016,9,15,10,30,692.0,194.0,2.1,21.0,716.0,548.37,416.85
2016,9,15,10,45,808.0,143.5,2.15,21.5,769.0,618.16,470.44
2016,9,15,11,0,924.0,93.0,2.2,22.0,822.0,690.57,525.03
2016,9,15,11,15,927.5,93.5,2.3,22.0,835.0,741.76,563.46
2016,9,15,11,30,931.0,94.0,2.4,22.0,848.0,790.55,598.87
2016,9,15,11,45,932.0,94.5,2.55,22.5,853.5,834.77,628.53
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,875.98,655.96
2016,9,15,12,15,932.5,95.0,2.85,23.0,856.0,912.2,681.21
2016,9,15,12,30,932.0,95.0,3.0,23.0,853.0,944.95,704.2
2016,9,15,12,45,916.0,101.5,3.15,23.0,838.5,966.46,719.76
2016,9,15,13,0,900.0,108.0,3.3,23.0,824.0,983.63,732.64
2016,9,15,13,15,895.0,107.0,3.45,23.0,805.0,999.4,744.76
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,1011.18,754.38
2016,9,15,13,45,733.0,165.5,3.75,23.0,712.5,955.1,718.44
2016,9,15,14,0,576.0,225.0,3.9,23.0,639.0,858.99,653.62
2016,9,15,14,15,573.5,212.5,4.0,22.5,609.0,848.78,650.41
2016,9,15,14,30,571.0,200.0,4.1,22.0,579.0,835.41,644.39
2016,9,15,14,45,697.5,148.5,4.2,22.0,583.5,917.55,704.45
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,972.26,744.22
2016,9,15,15,15,754.5,102.5,4.35,21.5,526.0,900.72,697.34
2016,9,15,15,30,685.0,108.0,4.4,21.0,464.0,834.88,654.26
2016,9,15,15,45,543.5,128.0,4.45,21.0,393.5,709.88,565.17
2016,9,15,16,0,402.0,148.0,4.5,21.0,323.0,580.26,467.9
2016,9,15,16,15,375.5,134.5,4.45,20.5,282.0,530.21,431.41
2016,9,15,16,30,349.0,121.0,4.4,20.0,241.0,480.21,393.48
2016,9,15,16,45,449.0,91.0,4.4,19.5,218.5,514.17,423.17
2016,9,15,17,0,549.0,61.0,4.4,19.0,196.0,545.08,446.72
2016,9,15,17,15,466.0,52.0,4.3,18.5,147.0,448.23,367.14
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,357.12,287.89
2016,9,15,17,45,249.0,29.5,4.15,17.5,59.5,236.67,169.87
2016,9,15,18,0,115.0,16.0,4.1,17.0,21.0,80.39,0.0
2016,9,15,18,15,57.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,181.5,17.0,1.8,14.0,37.5,13.75,0.29
2016,9,16,6,30,363.0,34.0,1.7,14.0,75.0,28.06,18.19
2016,9,16,6,45,454.5,42.5,1.65,14.5,122.5,34.98,25.12
2016,9,16,7,0,546.0,51.0,1.6,15.0,170.0,42.01,31.69
2016,9,16,7,15,603.0,57.5,1.5,15.5,221.5,47.21,36.45
2016,9,16,7,30,660.0,64.0,1.4,16.0,273.0,52.42,41.04
2016,9,16,7,45,357.0,113.5,1.3,16.5,229.5,79.77,64.93
2016,9,16,8,0,54.0,163.0,1.2,17.0,186.0,111.91,92.44
2016,9,16,8,15,57.5,183.5,1.1,17.5,210.5,124.76,102.88
2016,9,16,8,30,61.0,204.0,1.0,18.0,235.0,139.32,108.79
2016,9,16,8,45,88.0,229.5,0.95,18.5,278.5,166.26,127.14
2016,9,16,9,0,115.0,255.0,0.9,19.0,322.0,195.4,147.87
2016,9,16,9,15,276.0,249.5,0.85,19.5,423.5,242.77,178.44
2016,9,16,9,30,437.0,244.0,0.8,20.0,525.0,312.86,228.65
2016,9,16,9,45,492.5,235.5,0.8,21.0,569.0,362.22,266.78
2016,9,16,10,0,548.0,227.0,0.8,22.0,613.0,417.08,308.87
2016,9,16,10,15,583.0,226.0,0.9,22.5,651.0,472.97,352.19
2016,9,16,10,30,618.0,225.0,1.0,23.0,689.0,534.87,398.81
2016,9,16,10,45,594.5,243.5,1.1,23.5,699.5,576.72,429.9
2016,9,16,11,0,571.0,262.0,1.2,24.0,710.0,612.51,455.93
2016,9,16,11,15,574.0,267.0,1.4,24.0,724.0,654.92,487.85
2016,9,16,11,30,577.0,272.0,1.6,24.0,738.0,695.98,518.32
2016,9,16,11,45,751.0,184.5,1.85,24.5,794.5,792.62,589.13
2016,9,16,12,0,925.0,97.0,2.1,25.0,851.0,873.24,644.74
2016,9,16,12,15,924.5,97.0,2.3,25.0,848.0,909.14,669.58
2016,9,16,12,30,924.0,97.0,2.5,25.0,845.0,941.6,692.61
2016,9,16,12,45,915.5,99.5,2.7,25.0,832.5,965.64,710.2
2016,9,16,13,0,907.0,102.0,2.9,25.0,820.0,985.68,725.33
2016,9,16,13,15,902.5,101.5,2.95,25.0,801.0,1002.39,737.17
2016,9,16,13,30,898.0,101.0,3.0,25.0,782.0,1015.13,746.59
2016,9,16,13,45,739.0,161.5,3.05,25.0,709.5,958.06,710.15
2016,9,16,14,0,580.0,222.0,3.1,25.0,637.0,860.99,645.78
2016,9,16,14,15,721.0,158.5,3.05,25.0,650.0,952.19,709.89
2016,9,16,14,30,862.0,95.0,3.0,25.0,663.0,1003.35,744.17
2016,9,16,14,45,847.0,93.5,3.0,25.0,623.5,997.57,741.53
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,974.98,728.34
2016,9,16,15,15,731.0,107.0,2.95,24.5,515.5,890.12,673.96
2016,9,16,15,30,630.0,122.0,2.9,24.0,447.0,799.06,614.17
2016,9,16,15,45,551.0,127.0,2.85,24.0,391.0,716.39,557.43
2016,9,16,16,0,472.0,132.0,2.8,24.0,335.0,626.41,493.65
2016,9,16,16,15,571.5,101.0,2.75,23.5,315.5,674.69,531.87
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,703.62,554.36
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,627.62,498.79
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,553.39,442.55
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,456.01,366.14
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,364.59,288.88
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,239.86,162.77
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,82.92,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,13.35,0.0
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,27.23,17.32
2016,9,17,6,45,452.0,41.5,1.0,15.5,120.5,34.19,24.31
2016,9,17,7,0,548.0,50.0,0.9,16.0,168.0,41.27,30.91
2016,9,17,7,15,274.0,70.5,0.8,16.5,129.5,51.46,40.06
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,67.36,54.0
2016,9,17,7,45,0.0,108.0,0.6,17.5,108.0,79.48,64.36
2016,9,17,8,0,0.0,125.0,0.5,18.0,125.0,91.49,74.4
2016,9,17,8,15,9.0,151.5,0.5,18.5,156.0,109.54,89.42
2016,9,17,8,30,18.0,178.0,0.5,19.0,187.0,128.12,99.69
2016,9,17,8,45,34.5,207.0,0.55,19.5,226.0,147.96,113.91
2016,9,17,9,0,51.0,236.0,0.6,20.0,265.0,175.52,134.24
2016,9,17,9,15,92.0,265.0,0.65,20.5,322.0,211.99,160.71
2016,9,17,9,30,133.0,294.0,0.7,21.0,379.0,255.05,192.6
2016,9,17,9,45,223.0,300.5,0.8,22.0,452.5,307.48,230.56
2016,9,17,10,0,313.0,307.0,0.9,23.0,526.0,373.82,279.33
2016,9,17,10,15,488.0,256.0,1.0,23.5,613.0,451.74,336.91
2016,9,17,10,30,663.0,205.0,1.1,24.0,700.0,545.63,406.11
2016,9,17,10,45,606.0,236.0,1.25,24.5,698.5,579.72,431.6
2016,9,17,11,0,549.0,267.0,1.4,25.0,697.0,604.2,449.73
2016,9,17,11,15,737.0,179.5,1.55,25.0,765.5,700.05,521.12
2016,9,17,11,30,925.0,92.0,1.7,25.0,834.0,788.27,585.63
2016,9,17,11,45,738.5,188.0,1.9,25.5,783.0,787.97,583.24
2016,9,17,12,0,552.0,284.0,2.1,26.0,732.0,751.06,555.48
2016,9,17,12,15,545.5,284.5,2.25,26.0,726.0,773.34,572.51
2016,9,17,12,30,539.0,285.0,2.4,26.0,720.0,792.84,587.07
2016,9,17,12,45,717.5,194.0,2.6,26.5,764.0,900.0,663.48
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,977.8,714.45
2016,9,17,13,15,891.0,102.0,2.9,26.5,789.0,993.19,726.67
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,1004.61,737.07
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,1008.97,741.63
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,1009.32,743.76
2016,9,17,14,15,860.0,96.5,3.25,26.0,684.0,1002.15,740.73
2016,9,17,14,30,849.0,95.0,3.3,26.0,651.0,991.12,735.34
2016,9,17,14,45,834.0,93.0,3.35,26.0,611.5,984.69,733.18
2016,9,17,15,0,819.0,91.0,3.4,26.0,572.0,961.49,719.82
2016,9,17,15,15,704.0,112.0,3.4,25.5,502.5,870.5,661.11
2016,9,17,15,30,589.0,133.0,3.4,25.0,433.0,772.28,595.89
2016,9,17,15,45,524.5,133.0,3.4,25.0,380.5,688.33,537.75
2016,9,17,16,0,460.0,133.0,3.4,25.0,328.0,617.19,487.19
2016,9,17,16,15,433.0,120.5,3.3,24.5,285.0,565.88,450.69
2016,9,17,16,30,406.0,108.0,3.2,24.0,242.0,514.49,412.82
2016,9,17,16,45,373.0,92.0,3.15,23.5,199.0,454.04,366.58
2016,9,17,17,0,340.0,76.0,3.1,23.0,156.0,394.75,319.27
2016,9,17,17,15,356.0,57.5,3.05,22.0,122.5,369.76,297.82
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,345.55,272.57
2016,9,17,17,45,235.0,25.5,3.0,20.5,52.0,219.51,138.62
2016,9,17,18,0,98.0,12.0,3.0,20.0,15.0,67.18,0.0
2016,9,17,18,15,49.0,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.96,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,26.43,16.38
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,33.4,23.37
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,40.48,29.93
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,45.35,34.36
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,54.41,42.28
2016,9,18,7,45,698.0,65.5,0.85,19.5,317.0,58.21,45.45
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,62.01,48.52
2016,9,18,8,15,764.5,73.5,0.75,21.0,416.5,64.82,50.59
2016,9,18,8,30,792.0,77.0,0.7,22.0,465.0,84.6,52.03
2016,9,18,8,45,603.0,144.0,0.7,23.0,455.5,162.97,102.45
2016,9,18,9,0,414.0,211.0,0.7,24.0,446.0,218.24,149.96
2016,9,18,9,15,417.5,227.5,0.8,25.0,479.5,264.44,185.95
2016,9,18,9,30,421.0,244.0,0.9,26.0,513.0,311.23,223.1
2016,9,18,9,45,469.5,239.5,1.0,27.0,554.5,360.09,260.57
2016,9,18,10,0,518.0,235.0,1.1,28.0,596.0,413.85,301.38
2016,9,18,10,15,717.0,159.5,1.3,28.5,680.5,492.76,360.31
2016,9,18,10,30,916.0,84.0,1.5,29.0,765.0,580.89,426.24
2016,9,18,10,45,920.5,85.0,1.7,29.5,785.5,636.96,468.36
2016,9,18,11,0,925.0,86.0,1.9,30.0,806.0,691.17,508.2
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.0,741.79,545.34
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,789.95,578.97
2016,9,18,11,45,932.0,87.5,2.4,30.5,836.5,833.86,607.78
2016,9,18,12,0,933.0,88.0,2.6,31.0,841.0,874.73,634.45
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.0,910.58,658.3
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,942.95,679.95
2016,9,18,12,45,925.5,89.5,2.95,31.5,822.5,967.72,695.75
2016,9,18,13,0,919.0,91.0,3.1,32.0,810.0,988.51,709.1
2016,9,18,13,15,914.5,90.0,3.15,32.0,791.0,1004.5,720.18
2016,9,18,13,30,910.0,89.0,3.2,32.0,772.0,1016.44,728.87
2016,9,18,13,45,902.5,88.0,3.25,32.0,745.5,1021.31,733.23
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,1022.09,735.21
2016,9,18,14,15,885.0,85.5,3.35,31.5,686.0,1015.7,734.27
2016,9,18,14,30,875.0,84.0,3.4,31.0,653.0,1005.34,730.94
2016,9,18,14,45,861.5,82.0,3.5,31.0,613.5,987.0,721.41
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,965.05,709.54
2016,9,18,15,15,723.5,104.5,3.6,30.5,502.5,881.0,656.59
2016,9,18,15,30,599.0,129.0,3.6,30.0,431.0,778.09,589.34
2016,9,18,15,45,504.5,134.5,3.65,30.0,371.5,671.84,516.44
2016,9,18,16,0,410.0,140.0,3.7,30.0,312.0,580.05,450.55
2016,9,18,16,15,391.0,124.5,3.65,29.0,271.5,533.81,419.27
2016,9,18,16,30,372.0,109.0,3.6,28.0,231.0,487.04,386.1
2016,9,18,16,45,344.0,92.5,3.6,27.5,189.5,431.4,343.86
2016,9,18,17,0,316.0,76.0,3.6,27.0,148.0,376.63,300.41
2016,9,18,17,15,366.0,55.0,3.55,26.0,118.0,374.24,296.99
2016,9,18,17,30,416.0,34.0,3.5,25.0,88.0,370.71,286.98
2016,9,18,17,45,268.5,22.5,3.45,24.0,51.0,235.28,132.13
2016,9,18,18,0,121.0,11.0,3.4,23.0,14.0,79.92,0.0
2016,9,18,18,15,60.5,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
