Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,17.5,31.5,13.03,0.0
2016,9,19,6,30,271.0,34.0,1.5,18.0,63.0,27.76,17.22
2016,9,19,6,45,366.0,45.5,1.6,18.5,108.0,36.93,26.23
2016,9,19,7,0,461.0,57.0,1.7,19.0,153.0,46.06,34.61
2016,9,19,7,15,521.5,65.0,1.7,19.5,202.5,52.09,40.05
2016,9,19,7,30,582.0,73.0,1.7,20.0,252.0,58.1,45.28
2016,9,19,7,45,629.0,77.5,1.7,20.5,302.5,61.34,47.96
2016,9,19,8,0,676.0,82.0,1.7,21.0,353.0,64.64,50.6
2016,9,19,8,15,507.5,134.0,1.75,21.5,352.0,93.94,75.41
2016,9,19,8,30,339.0,186.0,1.8,22.0,351.0,134.25,98.57
2016,9,19,8,45,350.5,204.0,1.85,23.0,389.0,175.4,122.25
2016,9,19,9,0,362.0,222.0,1.9,24.0,427.0,218.46,153.31
2016,9,19,9,15,377.0,236.5,1.95,24.5,463.5,261.85,187.35
2016,9,19,9,30,392.0,251.0,2.0,25.0,500.0,307.22,223.77
2016,9,19,9,45,435.0,250.5,2.1,26.0,540.5,356.89,262.4
2016,9,19,10,0,478.0,250.0,2.2,27.0,581.0,409.55,302.93
2016,9,19,10,15,515.0,247.5,2.3,27.0,617.0,461.91,344.02
2016,9,19,10,30,552.0,245.0,2.4,27.0,653.0,517.27,386.72
2016,9,19,10,45,533.5,260.5,2.5,27.5,663.5,556.56,416.02
2016,9,19,11,0,515.0,276.0,2.6,28.0,674.0,592.99,442.45
2016,9,19,11,15,700.0,192.0,2.7,28.0,743.0,689.15,514.18
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,777.15,579.21
2016,9,19,11,45,704.0,198.5,2.9,28.5,761.0,774.12,573.54
2016,9,19,12,0,523.0,289.0,3.0,29.0,710.0,734.7,542.89
2016,9,19,12,15,709.0,196.5,3.15,29.0,764.0,842.77,622.32
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,927.68,679.69
2016,9,19,12,45,888.0,105.5,3.45,29.5,805.5,951.11,694.4
2016,9,19,13,0,881.0,107.0,3.6,30.0,793.0,970.67,707.11
2016,9,19,13,15,876.0,106.5,3.7,29.5,774.0,986.18,719.84
2016,9,19,13,30,871.0,106.0,3.8,29.0,755.0,997.81,730.25
2016,9,19,13,45,867.0,102.5,3.95,29.0,730.0,1003.2,735.64
2016,9,19,14,0,863.0,99.0,4.1,29.0,705.0,1004.6,738.59
2016,9,19,14,15,852.5,97.5,4.1,28.5,672.0,997.74,736.82
2016,9,19,14,30,842.0,96.0,4.1,28.0,639.0,1000.31,741.56
2016,9,19,14,45,831.5,92.0,4.2,28.0,600.5,982.62,731.94
2016,9,19,15,0,821.0,88.0,4.3,28.0,562.0,961.22,719.99
2016,9,19,15,15,718.5,105.0,4.25,27.5,496.0,877.41,665.62
2016,9,19,15,30,616.0,122.0,4.2,27.0,430.0,787.18,605.6
2016,9,19,15,45,676.0,98.0,4.2,27.0,404.5,802.7,618.99
2016,9,19,16,0,736.0,74.0,4.2,27.0,379.0,805.14,622.34
2016,9,19,16,15,698.5,69.5,4.1,26.0,328.5,744.52,582.02
2016,9,19,16,30,661.0,65.0,4.0,25.0,278.0,689.32,544.41
2016,9,19,16,45,608.5,58.5,3.9,24.5,227.5,613.77,488.53
2016,9,19,17,0,556.0,52.0,3.8,24.0,177.0,540.14,431.4
2016,9,19,17,15,468.5,43.5,3.75,23.0,129.0,440.61,351.83
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,347.79,270.75
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,209.37,99.06
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,57.14,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.75,15.0,32.5,13.78,0.0
2016,9,20,6,30,292.0,34.0,2.9,15.0,65.0,27.91,17.4
2016,9,20,6,45,398.0,44.0,3.1,15.5,111.5,35.96,25.68
2016,9,20,7,0,504.0,54.0,3.3,16.0,158.0,44.1,33.29
2016,9,20,7,15,565.5,61.0,3.35,16.5,208.0,49.54,38.29
2016,9,20,7,30,627.0,68.0,3.4,17.0,258.0,55.01,43.13
2016,9,20,7,45,671.0,72.0,3.45,17.5,309.0,58.07,45.7
2016,9,20,8,0,715.0,76.0,3.5,18.0,360.0,66.21,52.62
2016,9,20,8,15,570.0,121.5,3.55,18.5,366.5,89.3,72.39
2016,9,20,8,30,425.0,167.0,3.6,19.0,373.0,124.87,90.3
2016,9,20,8,45,445.5,180.5,3.65,19.5,414.5,170.6,116.57
2016,9,20,9,0,466.0,194.0,3.7,20.0,456.0,219.26,152.68
2016,9,20,9,15,656.5,143.0,3.7,20.0,541.5,268.93,187.21
2016,9,20,9,30,847.0,92.0,3.7,20.0,627.0,340.89,243.6
2016,9,20,9,45,604.5,191.0,3.7,20.5,583.5,380.92,285.47
2016,9,20,10,0,362.0,290.0,3.7,21.0,540.0,386.45,295.85
2016,9,20,10,15,275.0,320.5,3.7,21.0,515.0,395.84,305.39
2016,9,20,10,30,188.0,351.0,3.7,21.0,490.0,388.8,300.91
2016,9,20,10,45,543.5,224.5,3.75,21.5,640.5,534.63,414.31
2016,9,20,11,0,899.0,98.0,3.8,22.0,791.0,689.12,532.32
2016,9,20,11,15,902.0,98.5,3.85,22.0,803.5,738.6,569.56
2016,9,20,11,30,905.0,99.0,3.9,22.0,816.0,785.69,604.01
2016,9,20,11,45,718.0,191.5,4.0,22.5,762.5,780.61,597.26
2016,9,20,12,0,531.0,284.0,4.1,23.0,709.0,738.42,563.24
2016,9,20,12,15,521.0,286.0,4.2,23.0,701.0,758.08,578.28
2016,9,20,12,30,511.0,288.0,4.3,23.0,693.0,774.86,590.83
2016,9,20,12,45,537.5,273.5,4.45,23.0,694.5,806.85,615.34
2016,9,20,13,0,564.0,259.0,4.6,23.0,696.0,837.1,638.85
2016,9,20,13,15,550.5,255.0,4.7,23.0,672.5,836.86,639.78
2016,9,20,13,30,537.0,251.0,4.8,23.0,649.0,833.32,638.63
2016,9,20,13,45,573.0,227.5,4.95,23.0,638.5,855.81,657.69
2016,9,20,14,0,609.0,204.0,5.1,23.0,628.0,884.76,681.08
2016,9,20,14,15,605.0,192.5,5.1,22.5,596.5,874.07,675.93
2016,9,20,14,30,601.0,181.0,5.1,22.0,565.0,860.0,668.63
2016,9,20,14,45,703.0,137.0,5.2,22.0,559.0,914.26,709.68
2016,9,20,15,0,805.0,93.0,5.3,22.0,553.0,952.11,738.73
2016,9,20,15,15,704.0,108.5,5.35,21.5,487.5,868.18,681.94
2016,9,20,15,30,603.0,124.0,5.4,21.0,422.0,777.32,619.03
2016,9,20,15,45,538.0,124.0,5.45,21.0,370.0,691.82,557.09
2016,9,20,16,0,473.0,124.0,5.5,21.0,318.0,619.9,503.9
2016,9,20,16,15,442.5,112.5,5.5,20.5,274.5,566.08,464.2
2016,9,20,16,30,412.0,101.0,5.5,20.0,231.0,512.47,422.97
2016,9,20,16,45,459.0,79.0,5.5,19.5,199.0,509.28,421.06
2016,9,20,17,0,506.0,57.0,5.5,19.0,167.0,507.4,417.89
2016,9,20,17,15,414.5,47.0,5.4,18.5,121.0,404.89,331.41
2016,9,20,17,30,323.0,37.0,5.3,18.0,75.0,309.34,243.91
2016,9,20,17,45,161.5,18.5,5.25,17.5,37.5,157.17,52.94
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,17.0,5.15,14.0,31.0,13.01,0.0
2016,9,21,6,30,275.0,34.0,5.4,14.0,62.0,27.89,17.25
2016,9,21,6,45,382.0,44.5,5.7,14.5,108.0,36.31,26.03
2016,9,21,7,0,489.0,55.0,6.0,15.0,154.0,44.81,34.0
2016,9,21,7,15,552.0,62.0,6.1,15.0,204.0,50.2,39.09
2016,9,21,7,30,615.0,69.0,6.2,15.0,254.0,55.63,44.02
2016,9,21,7,45,446.0,109.5,6.3,15.5,256.5,78.73,64.35
2016,9,21,8,0,277.0,150.0,6.4,16.0,259.0,102.69,85.13
2016,9,21,8,15,164.0,172.0,6.45,16.0,239.0,116.78,97.18
2016,9,21,8,30,51.0,194.0,6.5,16.0,219.0,134.41,106.19
2016,9,21,8,45,164.0,215.0,6.6,16.5,305.0,165.73,125.73
2016,9,21,9,0,277.0,236.0,6.7,17.0,391.0,214.53,159.6
2016,9,21,9,15,562.0,164.5,6.75,17.0,508.5,263.56,189.99
2016,9,21,9,30,847.0,93.0,6.8,17.0,626.0,343.7,251.12
2016,9,21,9,45,861.0,94.0,6.9,17.5,661.0,405.43,306.93
2016,9,21,10,0,875.0,95.0,7.0,18.0,696.0,467.46,361.94
2016,9,21,10,15,884.0,96.5,7.0,18.0,724.0,527.47,414.63
2016,9,21,10,30,893.0,98.0,7.0,18.0,752.0,586.68,465.28
2016,9,21,10,45,899.5,99.0,7.0,18.0,773.5,642.89,512.31
2016,9,21,11,0,906.0,100.0,7.0,18.0,795.0,697.49,556.96
2016,9,21,11,15,910.5,100.5,7.0,18.0,808.5,748.38,597.81
2016,9,21,11,30,915.0,101.0,7.0,18.0,822.0,796.99,635.16
2016,9,21,11,45,917.0,101.5,7.0,18.0,827.5,841.1,667.73
2016,9,21,12,0,919.0,102.0,7.0,18.0,833.0,882.29,698.0
2016,9,21,12,15,920.0,102.0,7.1,18.0,831.0,919.02,725.34
2016,9,21,12,30,921.0,102.0,7.2,18.0,829.0,952.41,750.29
2016,9,21,12,45,919.5,101.5,7.3,18.5,818.5,979.44,769.19
2016,9,21,13,0,918.0,101.0,7.4,19.0,808.0,1002.69,785.44
2016,9,21,13,15,749.0,167.5,7.45,19.0,735.0,951.63,749.11
2016,9,21,13,30,580.0,234.0,7.5,19.0,662.0,859.52,681.04
2016,9,21,13,45,742.0,165.0,7.55,19.0,691.5,971.19,766.31
2016,9,21,14,0,904.0,96.0,7.6,19.0,721.0,1044.97,821.01
2016,9,21,14,15,758.5,135.5,7.65,18.5,642.5,969.07,768.51
2016,9,21,14,30,613.0,175.0,7.7,18.0,564.0,866.79,695.77
2016,9,21,14,45,737.5,130.5,7.75,18.0,569.5,942.35,754.61
2016,9,21,15,0,862.0,86.0,7.8,18.0,575.0,1001.28,800.25
2016,9,21,15,15,842.5,83.5,7.75,18.0,529.5,968.59,777.65
2016,9,21,15,30,823.0,81.0,7.7,18.0,484.0,932.75,752.9
2016,9,21,15,45,799.5,76.5,7.7,18.0,434.5,887.68,721.06
2016,9,21,16,0,776.0,72.0,7.7,18.0,385.0,840.25,686.84
2016,9,21,16,15,737.0,68.0,7.65,17.5,333.0,777.55,640.95
2016,9,21,16,30,698.0,64.0,7.6,17.0,281.0,714.09,592.84
2016,9,21,16,45,638.0,58.0,7.55,16.5,228.0,637.96,532.42
2016,9,21,17,0,578.0,52.0,7.5,16.0,175.0,557.77,465.78
2016,9,21,17,15,479.0,43.5,7.45,15.5,126.0,448.64,372.08
2016,9,21,17,30,380.0,35.0,7.4,15.0,77.0,346.85,275.37
2016,9,21,17,45,190.0,17.5,7.4,15.0,38.5,172.0,23.74
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,17.0,7.75,13.0,30.0,12.99,0.0
2016,9,22,6,30,267.0,34.0,7.8,13.0,60.0,27.92,17.1
2016,9,22,6,45,372.5,45.0,7.85,13.5,106.0,36.72,26.43
2016,9,22,7,0,478.0,56.0,7.9,14.0,152.0,45.56,34.77
2016,9,22,7,15,543.5,63.5,7.75,14.5,202.5,51.31,40.13
2016,9,22,7,30,609.0,71.0,7.6,15.0,253.0,57.08,45.3
2016,9,22,7,45,660.5,74.5,7.45,15.5,305.0,59.77,47.58
2016,9,22,8,0,712.0,78.0,7.3,16.0,357.0,62.57,49.86
2016,9,22,8,15,742.5,82.0,7.15,16.0,406.5,70.76,56.93
2016,9,22,8,30,773.0,86.0,7.0,16.0,456.0,98.25,61.11
2016,9,22,8,45,800.0,87.5,6.85,16.5,502.5,157.49,92.63
2016,9,22,9,0,827.0,89.0,6.7,17.0,549.0,219.92,140.36
2016,9,22,9,15,843.0,91.0,6.6,17.5,589.5,282.91,195.11
2016,9,22,9,30,859.0,93.0,6.5,18.0,630.0,349.46,254.57
2016,9,22,9,45,878.0,91.5,6.4,18.5,666.0,411.82,310.43
2016,9,22,10,0,897.0,90.0,6.3,19.0,702.0,474.95,365.74
2016,9,22,10,15,904.5,91.0,6.2,19.0,730.0,534.98,417.92
2016,9,22,10,30,912.0,92.0,6.1,19.0,758.0,593.98,467.75
2016,9,22,10,45,918.0,92.5,6.0,19.5,778.5,650.32,513.1
2016,9,22,11,0,924.0,93.0,5.9,20.0,799.0,704.93,555.68
2016,9,22,11,15,927.0,93.5,5.85,20.0,811.0,755.46,595.24
2016,9,22,11,30,930.0,94.0,5.8,20.0,823.0,803.5,630.77
2016,9,22,11,45,929.5,95.0,5.8,20.5,827.0,846.54,660.46
2016,9,22,12,0,929.0,96.0,5.8,21.0,831.0,886.44,687.63
2016,9,22,12,15,928.0,95.5,5.85,21.0,827.0,921.06,712.53
2016,9,22,12,30,927.0,95.0,5.9,21.0,823.0,952.15,734.95
2016,9,22,12,45,922.0,96.0,5.95,21.0,810.5,977.42,753.35
2016,9,22,13,0,917.0,97.0,6.0,21.0,798.0,998.8,769.13
2016,9,22,13,15,911.5,96.0,6.0,21.0,778.5,1013.52,780.08
2016,9,22,13,30,906.0,95.0,6.0,21.0,759.0,1024.17,788.37
2016,9,22,13,45,896.0,95.0,6.05,21.0,731.5,1027.36,791.96
2016,9,22,14,0,886.0,95.0,6.1,21.0,704.0,1026.47,792.9
2016,9,22,14,15,875.0,93.0,6.1,20.5,670.0,1018.22,790.07
2016,9,22,14,30,864.0,91.0,6.1,20.0,636.0,1006.03,784.62
2016,9,22,14,45,846.5,90.0,6.2,20.0,595.5,997.59,781.06
2016,9,22,15,0,829.0,89.0,6.3,20.0,555.0,972.52,765.57
2016,9,22,15,15,724.0,102.5,6.4,19.5,485.5,881.55,703.01
2016,9,22,15,30,619.0,116.0,6.5,19.0,416.0,784.51,634.2
2016,9,22,15,45,670.0,97.0,6.6,19.0,390.5,797.12,646.36
2016,9,22,16,0,721.0,78.0,6.7,19.0,365.0,803.09,652.9
2016,9,22,16,15,680.0,73.0,6.65,18.5,314.0,739.32,606.1
2016,9,22,16,30,639.0,68.0,6.6,18.0,263.0,675.4,557.74
2016,9,22,16,45,573.0,61.5,6.6,17.5,212.0,589.28,489.61
2016,9,22,17,0,507.0,55.0,6.6,17.0,161.0,505.97,420.64
2016,9,22,17,15,407.0,45.0,6.4,16.5,114.5,397.15,327.23
2016,9,22,17,30,307.0,35.0,6.2,16.0,68.0,296.06,230.28
2016,9,22,17,45,153.5,17.5,6.05,15.5,34.0,146.44,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.5,14.0,2.7,12.5,30.0,11.38,0.0
2016,9,23,6,30,337.0,28.0,2.8,13.0,60.0,23.17,13.04
2016,9,23,6,45,438.5,36.5,2.9,14.0,106.0,30.22,20.73
2016,9,23,7,0,540.0,45.0,3.0,15.0,152.0,37.41,27.46
2016,9,23,7,15,599.5,51.0,2.95,15.5,202.0,42.38,32.08
2016,9,23,7,30,659.0,57.0,2.9,16.0,252.0,51.29,40.01
2016,9,23,7,45,699.0,61.5,2.9,16.5,302.5,55.2,43.37
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,59.11,46.63
2016,9,23,8,15,766.0,69.0,2.85,17.5,400.5,61.65,48.63
2016,9,23,8,30,793.0,72.0,2.8,18.0,448.0,90.97,53.16
2016,9,23,8,45,813.0,74.5,2.8,18.5,492.5,151.26,85.73
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,218.36,137.06
2016,9,23,9,15,847.0,78.5,2.75,19.5,576.5,279.7,189.55
2016,9,23,9,30,861.0,80.0,2.7,20.0,616.0,341.85,244.21
2016,9,23,9,45,872.5,81.0,2.7,20.5,649.5,403.21,297.86
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,464.54,350.06
2016,9,23,10,15,891.5,83.5,2.7,21.5,709.5,524.04,399.14
2016,9,23,10,30,899.0,85.0,2.7,22.0,736.0,582.55,445.68
2016,9,23,10,45,903.5,85.5,2.75,22.5,755.5,637.08,487.89
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,689.75,527.42
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,738.92,564.63
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,785.61,597.86
2016,9,23,11,45,912.5,88.0,3.2,23.0,802.5,827.71,627.73
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,866.72,655.43
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,900.04,678.96
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,929.86,700.18
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,953.54,717.63
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,973.32,732.6
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,987.38,745.01
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,997.46,754.95
2016,9,23,13,45,875.0,88.5,4.6,22.0,706.0,999.6,758.94
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,997.75,760.59
2016,9,23,14,15,854.5,86.5,4.9,22.0,646.0,990.29,757.65
2016,9,23,14,30,844.0,85.0,5.0,22.0,613.0,979.02,752.21
2016,9,23,14,45,654.5,138.5,5.15,22.0,532.0,868.92,676.98
2016,9,23,15,0,465.0,192.0,5.3,22.0,451.0,724.12,572.41
2016,9,23,15,15,502.5,165.0,5.35,21.5,423.5,725.82,578.69
2016,9,23,15,30,540.0,138.0,5.4,21.0,396.0,722.78,579.53
2016,9,23,15,45,465.0,135.5,5.5,21.0,341.0,638.54,517.3
2016,9,23,16,0,390.0,133.0,5.6,21.0,286.0,555.94,453.73
2016,9,23,16,15,518.5,96.0,5.55,20.5,270.0,623.05,509.34
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,670.08,546.52
2016,9,23,16,45,587.5,53.0,5.45,19.5,204.0,589.95,483.54
2016,9,23,17,0,528.0,47.0,5.4,19.0,154.0,512.49,420.08
2016,9,23,17,15,430.5,38.5,5.3,18.5,108.5,407.1,330.69
2016,9,23,17,30,333.0,30.0,5.2,18.0,63.0,309.89,234.61
2016,9,23,17,45,166.5,15.0,5.15,17.5,31.5,149.63,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,13.0,2.0,14.5,29.5,10.23,0.0
2016,9,24,6,30,368.0,26.0,2.0,15.0,59.0,21.64,11.43
2016,9,24,6,45,468.0,34.0,2.05,15.5,105.5,28.41,18.98
2016,9,24,7,0,568.0,42.0,2.1,16.0,152.0,38.29,28.1
2016,9,24,7,15,627.0,47.0,2.05,16.5,202.5,42.92,32.42
2016,9,24,7,30,686.0,52.0,2.0,17.0,253.0,47.63,36.62
2016,9,24,7,45,725.5,56.0,1.95,17.5,304.0,51.33,39.8
2016,9,24,8,0,765.0,60.0,1.9,18.0,355.0,55.03,42.89
2016,9,24,8,15,792.5,63.0,1.9,18.5,403.5,57.78,45.07
2016,9,24,8,30,820.0,66.0,1.9,19.0,452.0,96.09,55.66
2016,9,24,8,45,840.0,68.0,1.95,20.0,497.5,157.0,88.45
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,219.98,135.99
2016,9,24,9,15,875.0,71.5,2.15,21.5,583.0,283.15,189.68
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,347.25,245.62
2016,9,24,9,45,904.0,73.0,2.45,23.0,658.0,410.35,299.79
2016,9,24,10,0,918.0,73.0,2.6,24.0,693.0,473.65,352.56
2016,9,24,10,15,925.5,74.0,2.65,24.5,720.5,534.51,402.23
2016,9,24,10,30,933.0,75.0,2.7,25.0,748.0,594.29,449.31
2016,9,24,10,45,938.5,75.5,2.75,25.5,768.5,651.03,492.58
2016,9,24,11,0,944.0,76.0,2.8,26.0,789.0,705.94,533.14
2016,9,24,11,15,947.0,76.5,2.85,26.0,801.5,756.98,570.9
2016,9,24,11,30,950.0,77.0,2.9,26.0,814.0,805.47,604.05
2016,9,24,11,45,951.5,77.0,2.95,26.5,818.5,849.48,632.57
2016,9,24,12,0,953.0,77.0,3.0,27.0,823.0,890.38,658.76
2016,9,24,12,15,952.5,77.0,3.1,27.0,819.5,926.25,683.11
2016,9,24,12,30,952.0,77.0,3.2,27.0,816.0,958.53,705.13
2016,9,24,12,45,940.0,81.5,3.35,27.5,802.0,981.31,719.92
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,999.85,732.06
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,1014.84,743.13
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,1025.74,751.72
2016,9,24,13,45,909.5,83.5,3.85,28.0,720.5,1029.59,756.24
2016,9,24,14,0,901.0,83.0,4.0,28.0,693.0,1029.34,758.27
2016,9,24,14,15,890.0,81.5,4.05,27.5,659.0,1021.28,756.16
2016,9,24,14,30,879.0,80.0,4.1,27.0,625.0,1009.26,751.59
2016,9,24,14,45,864.0,78.5,4.2,27.0,585.0,989.38,740.65
2016,9,24,15,0,849.0,77.0,4.3,27.0,545.0,965.97,727.35
2016,9,24,15,15,829.0,74.5,4.35,26.5,500.0,944.84,716.69
2016,9,24,15,30,809.0,72.0,4.4,26.0,455.0,908.53,695.3
2016,9,24,15,45,608.0,100.0,4.45,26.0,370.5,742.61,579.31
2016,9,24,16,0,407.0,128.0,4.5,26.0,286.0,566.05,449.85
2016,9,24,16,15,540.0,92.5,4.45,25.0,271.0,638.54,508.66
2016,9,24,16,30,673.0,57.0,4.4,24.0,256.0,684.31,544.43
2016,9,24,16,45,611.5,51.0,4.4,23.5,205.0,607.07,485.57
2016,9,24,17,0,550.0,45.0,4.4,23.0,154.0,527.14,422.0
2016,9,24,17,15,448.5,36.5,4.3,22.0,107.5,417.98,332.2
2016,9,24,17,30,347.0,28.0,4.2,21.0,61.0,317.67,231.16
2016,9,24,17,45,173.5,14.0,4.1,20.0,30.5,121.48,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,13.0,2.9,15.5,29.5,10.23,0.0
2016,9,25,6,30,368.0,26.0,3.0,16.0,59.0,21.67,11.06
2016,9,25,6,45,475.5,34.0,3.15,17.0,106.0,28.47,18.83
2016,9,25,7,0,583.0,42.0,3.3,18.0,153.0,38.42,27.93
2016,9,25,7,15,643.0,47.5,3.15,18.5,204.5,43.5,32.62
2016,9,25,7,30,703.0,53.0,3.0,19.0,256.0,48.63,37.18
2016,9,25,7,45,743.0,56.5,2.9,20.0,307.5,51.96,39.93
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,55.32,42.6
2016,9,25,8,15,809.5,63.0,2.7,21.5,408.0,58.08,44.77
2016,9,25,8,30,836.0,66.0,2.6,22.0,457.0,98.85,55.99
2016,9,25,8,45,854.5,68.5,2.55,23.0,502.5,161.06,89.94
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,225.15,138.23
2016,9,25,9,15,887.0,72.5,2.45,25.0,588.0,288.96,191.63
2016,9,25,9,30,901.0,74.0,2.4,26.0,628.0,353.54,246.69
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.5,416.93,299.94
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,480.47,351.49
2016,9,25,10,15,935.5,74.0,2.15,28.5,724.5,541.46,399.57
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,601.22,444.63
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.0,657.82,484.45
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,712.33,520.83
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,763.2,553.64
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,811.45,581.11
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,854.18,604.59
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,893.58,625.24
2016,9,25,12,15,949.0,81.0,0.8,33.0,817.0,928.91,643.09
2016,9,25,12,30,948.0,81.0,0.6,33.0,813.0,960.62,657.99
2016,9,25,12,45,937.5,84.0,0.4,33.5,798.5,983.01,665.45
2016,9,25,13,0,927.0,87.0,0.2,34.0,784.0,1001.2,670.54
2016,9,25,13,15,921.5,86.5,0.4,34.0,764.0,1016.18,683.88
2016,9,25,13,30,916.0,86.0,0.6,34.0,744.0,1027.07,695.37
2016,9,25,13,45,905.0,86.0,0.85,34.0,716.0,1028.91,702.72
2016,9,25,14,0,894.0,86.0,1.1,34.0,688.0,1026.64,707.4
2016,9,25,14,15,882.5,84.5,1.3,33.5,653.5,1018.02,708.52
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,1005.48,707.05
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,982.7,697.52
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,968.86,693.32
2016,9,25,15,15,714.5,99.5,2.05,32.5,467.5,869.81,634.37
2016,9,25,15,30,595.0,118.0,2.2,32.0,398.0,764.6,569.09
2016,9,25,15,45,491.5,123.5,2.35,32.0,337.5,649.77,492.66
2016,9,25,16,0,388.0,129.0,2.5,32.0,277.0,550.24,422.75
2016,9,25,16,15,362.5,114.0,2.65,31.0,237.0,499.12,388.34
2016,9,25,16,30,337.0,99.0,2.8,30.0,197.0,448.13,351.96
2016,9,25,16,45,302.0,82.0,2.95,29.0,156.5,387.25,305.9
2016,9,25,17,0,267.0,65.0,3.1,28.0,116.0,328.05,258.7
2016,9,25,17,15,210.0,47.5,3.15,26.5,80.0,254.22,197.41
2016,9,25,17,30,153.0,30.0,3.2,25.0,44.0,185.54,126.56
2016,9,25,17,45,76.5,15.0,3.25,24.0,22.0,60.48,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,11.02,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,22.89,11.37
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,33.39,22.66
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,43.82,32.19
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,51.08,38.75
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,58.29,45.05
2016,9,26,7,45,465.0,102.0,1.3,23.0,251.5,74.28,58.58
2016,9,26,8,0,361.0,131.0,1.3,24.0,268.0,90.68,72.14
2016,9,26,8,15,385.0,146.5,1.2,24.5,310.0,99.83,79.46
2016,9,26,8,30,409.0,162.0,1.1,25.0,352.0,128.93,88.71
2016,9,26,8,45,591.5,132.5,1.05,26.0,437.5,167.62,104.12
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,228.9,142.75
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.5,290.35,192.57
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,353.31,244.32
2016,9,26,9,45,822.5,112.0,0.9,29.0,638.5,414.74,293.74
2016,9,26,10,0,836.0,114.0,0.9,30.0,673.0,476.55,341.67
2016,9,26,10,15,845.5,115.5,1.0,30.5,700.5,536.04,387.44
2016,9,26,10,30,855.0,117.0,1.1,31.0,728.0,594.86,431.2
2016,9,26,10,45,863.0,117.5,1.2,31.5,748.5,650.92,471.69
2016,9,26,11,0,871.0,118.0,1.3,32.0,769.0,699.57,506.18
2016,9,26,11,15,874.5,119.0,1.45,32.0,781.5,748.6,541.45
2016,9,26,11,30,878.0,120.0,1.6,32.0,794.0,795.35,574.05
2016,9,26,11,45,881.0,119.0,1.8,32.5,798.5,837.33,601.39
2016,9,26,12,0,884.0,118.0,2.0,33.0,803.0,876.52,626.79
2016,9,26,12,15,883.0,118.0,2.1,33.0,799.0,910.18,648.97
2016,9,26,12,30,882.0,118.0,2.2,33.0,795.0,940.48,669.09
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.5,975.54,692.79
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,1007.24,714.4
2016,9,26,13,15,918.5,93.0,2.55,32.5,764.0,1021.66,725.8
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,1031.98,734.99
2016,9,26,13,45,907.5,90.0,2.7,32.0,717.0,1037.04,740.09
2016,9,26,14,0,902.0,88.0,2.8,32.0,690.0,1037.99,742.81
2016,9,26,14,15,891.0,86.0,2.8,31.5,655.5,1029.25,740.14
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,1016.54,735.14
2016,9,26,14,45,867.0,81.0,2.85,31.0,581.0,996.71,724.63
2016,9,26,15,0,854.0,78.0,2.9,31.0,541.0,973.25,711.79
2016,9,26,15,15,713.5,100.5,2.85,30.5,465.0,870.6,646.73
2016,9,26,15,30,573.0,123.0,2.8,30.0,389.0,749.11,566.9
2016,9,26,15,45,490.0,123.5,2.75,30.0,333.0,648.86,498.08
2016,9,26,16,0,407.0,124.0,2.7,30.0,277.0,562.1,436.08
2016,9,26,16,15,380.5,109.5,2.6,29.0,236.5,510.01,399.84
2016,9,26,16,30,354.0,95.0,2.5,28.0,196.0,458.07,361.93
2016,9,26,16,45,317.0,79.0,2.45,27.5,155.5,396.12,313.79
2016,9,26,17,0,280.0,63.0,2.4,27.0,115.0,336.08,264.95
2016,9,26,17,15,223.5,45.5,2.25,26.0,78.5,262.04,202.62
2016,9,26,17,30,167.0,28.0,2.1,25.0,42.0,189.75,122.75
2016,9,26,17,45,83.5,14.0,1.95,24.0,21.0,64.12,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,111.5,14.0,1.05,18.5,23.0,11.02,0.0
2016,9,27,6,30,223.0,28.0,1.1,19.0,46.0,21.42,9.88
2016,9,27,6,45,312.5,42.0,1.15,19.5,88.5,34.16,23.36
2016,9,27,7,0,402.0,56.0,1.2,20.0,131.0,45.24,33.53
2016,9,27,7,15,468.5,66.0,1.15,20.5,179.5,52.77,40.37
2016,9,27,7,30,535.0,76.0,1.1,21.0,228.0,60.23,46.92
2016,9,27,7,45,436.0,104.5,1.05,21.5,244.0,75.52,60.0
2016,9,27,8,0,337.0,133.0,1.0,22.0,260.0,93.6,75.2
2016,9,27,8,15,361.0,149.5,0.95,22.5,302.0,103.95,83.58
2016,9,27,8,30,385.0,166.0,0.9,23.0,344.0,131.3,91.5
2016,9,27,8,45,556.0,141.0,0.9,24.0,426.0,168.45,106.91
2016,9,27,9,0,727.0,116.0,0.9,25.0,508.0,227.3,144.62
2016,9,27,9,15,745.5,119.5,0.95,25.5,547.5,286.98,193.4
2016,9,27,9,30,764.0,123.0,1.0,26.0,587.0,348.34,244.32
2016,9,27,9,45,813.5,111.0,1.05,27.0,629.5,412.4,295.51
2016,9,27,10,0,863.0,99.0,1.1,28.0,672.0,477.18,346.1
2016,9,27,10,15,871.5,100.5,1.2,28.0,699.5,536.22,393.05
2016,9,27,10,30,880.0,102.0,1.3,28.0,727.0,594.38,438.01
2016,9,27,10,45,877.0,107.0,1.45,28.5,744.0,647.43,477.48
2016,9,27,11,0,874.0,112.0,1.6,29.0,761.0,698.01,514.1
2016,9,27,11,15,877.0,112.5,1.7,29.0,773.0,746.2,548.96
2016,9,27,11,30,880.0,113.0,1.8,29.0,785.0,792.02,580.77
2016,9,27,11,45,874.5,116.5,1.95,29.5,787.0,831.28,606.28
2016,9,27,12,0,869.0,120.0,2.1,30.0,789.0,867.23,629.52
2016,9,27,12,15,867.5,119.5,2.2,30.0,784.5,899.39,651.1
2016,9,27,12,30,866.0,119.0,2.3,30.0,780.0,928.18,670.57
2016,9,27,12,45,876.5,112.0,2.4,30.0,772.0,958.09,690.86
2016,9,27,13,0,887.0,105.0,2.5,30.0,764.0,984.63,709.07
2016,9,27,13,15,881.0,104.0,2.55,29.5,743.5,997.96,719.95
2016,9,27,13,30,875.0,103.0,2.6,29.0,723.0,1007.33,728.62
2016,9,27,13,45,859.0,104.0,2.7,29.0,694.0,1004.9,728.94
2016,9,27,14,0,843.0,105.0,2.8,29.0,665.0,1012.24,735.83
2016,9,27,14,15,830.5,103.0,2.85,28.5,630.5,1001.97,732.39
2016,9,27,14,30,818.0,101.0,2.9,28.0,596.0,987.83,726.68
2016,9,27,14,45,803.0,97.5,2.95,28.0,556.5,965.61,714.26
2016,9,27,15,0,788.0,94.0,3.0,28.0,517.0,939.88,699.52
2016,9,27,15,15,667.0,111.5,3.0,27.5,448.5,838.85,634.26
2016,9,27,15,30,546.0,129.0,3.0,27.0,380.0,719.49,554.13
2016,9,27,15,45,621.0,101.5,3.05,27.0,356.5,757.61,583.88
2016,9,27,16,0,696.0,74.0,3.1,27.0,333.0,776.05,598.25
2016,9,27,16,15,651.5,68.5,3.05,26.0,283.0,709.01,552.82
2016,9,27,16,30,607.0,63.0,3.0,25.0,233.0,642.23,505.92
2016,9,27,16,45,550.5,54.5,2.95,24.5,184.5,562.48,445.61
2016,9,27,17,0,494.0,46.0,2.9,24.0,136.0,485.31,383.92
2016,9,27,17,15,387.5,35.5,2.85,23.0,91.5,372.5,290.76
2016,9,27,17,30,281.0,25.0,2.8,22.0,47.0,263.36,161.2
2016,9,27,17,45,140.5,12.5,2.75,21.0,23.5,99.15,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.5,14.0,1.85,15.0,22.0,11.02,0.0
2016,9,28,6,30,211.0,28.0,1.9,15.0,44.0,21.36,9.5
2016,9,28,6,45,318.0,40.5,1.95,15.5,87.0,33.0,22.7
2016,9,28,7,0,425.0,53.0,2.0,16.0,130.0,43.04,32.14
2016,9,28,7,15,493.0,61.5,1.95,16.5,178.5,49.53,38.18
2016,9,28,7,30,561.0,70.0,1.9,17.0,227.0,56.02,44.0
2016,9,28,7,45,612.5,75.0,1.9,17.5,277.0,59.69,47.16
2016,9,28,8,0,664.0,80.0,1.9,18.0,327.0,63.42,50.25
2016,9,28,8,15,696.5,84.5,1.9,18.5,375.0,66.51,52.71
2016,9,28,8,30,729.0,89.0,1.9,19.0,423.0,104.16,61.42
2016,9,28,8,45,753.5,92.5,1.9,19.5,467.5,167.25,99.9
2016,9,28,9,0,778.0,96.0,1.9,20.0,512.0,228.03,146.89
2016,9,28,9,15,795.0,98.5,1.95,20.5,552.0,288.73,198.5
2016,9,28,9,30,812.0,101.0,2.0,21.0,592.0,350.81,252.17
2016,9,28,9,45,821.0,105.0,2.05,21.5,624.5,412.18,304.76
2016,9,28,10,0,830.0,109.0,2.1,22.0,657.0,473.44,355.76
2016,9,28,10,15,839.5,110.5,2.2,22.0,684.0,532.41,404.32
2016,9,28,10,30,849.0,112.0,2.3,22.0,711.0,590.71,451.0
2016,9,28,10,45,848.5,116.5,2.45,22.5,729.0,644.69,492.48
2016,9,28,11,0,848.0,121.0,2.6,23.0,747.0,696.55,531.23
2016,9,28,11,15,852.0,121.5,2.8,23.0,759.0,745.5,568.42
2016,9,28,11,30,856.0,122.0,3.0,23.0,771.0,792.22,603.2
2016,9,28,11,45,852.0,124.5,3.2,23.0,774.0,832.03,631.48
2016,9,28,12,0,848.0,127.0,3.4,23.0,777.0,868.61,657.56
2016,9,28,12,15,847.0,127.0,3.6,23.0,772.5,901.91,681.42
2016,9,28,12,30,846.0,127.0,3.8,23.0,768.0,931.86,703.08
2016,9,28,12,45,841.0,126.5,4.05,23.0,755.5,954.04,719.82
2016,9,28,13,0,836.0,126.0,4.3,23.0,743.0,972.42,734.16
2016,9,28,13,15,829.5,125.0,4.4,22.5,723.0,984.93,745.29
2016,9,28,13,30,823.0,124.0,4.5,22.0,703.0,993.51,754.09
2016,9,28,13,45,813.5,121.5,4.65,22.0,676.0,993.45,756.38
2016,9,28,14,0,804.0,119.0,4.8,22.0,649.0,989.43,756.12
2016,9,28,14,15,790.0,116.5,4.8,21.5,615.0,976.92,750.38
2016,9,28,14,30,776.0,114.0,4.8,21.0,581.0,960.64,742.14
2016,9,28,14,45,763.0,109.0,4.85,21.0,542.0,938.93,729.06
2016,9,28,15,0,750.0,104.0,4.9,21.0,503.0,921.0,718.67
2016,9,28,15,15,642.5,117.0,4.9,20.5,438.0,821.59,650.11
2016,9,28,15,30,535.0,130.0,4.9,20.0,373.0,710.54,571.02
2016,9,28,15,45,593.0,106.0,4.9,20.0,347.0,736.44,592.63
2016,9,28,16,0,651.0,82.0,4.9,20.0,321.0,745.46,600.55
2016,9,28,16,15,603.5,76.0,4.85,19.0,271.5,676.22,550.52
2016,9,28,16,30,556.0,70.0,4.8,18.0,222.0,607.39,498.88
2016,9,28,16,45,493.0,60.5,4.8,17.5,174.0,522.71,431.14
2016,9,28,17,0,430.0,51.0,4.8,17.0,126.0,441.0,362.43
2016,9,28,17,15,317.0,38.5,4.7,16.5,83.5,323.7,259.62
2016,9,28,17,30,204.0,26.0,4.6,16.0,41.0,208.24,115.24
2016,9,28,17,45,102.0,13.0,4.55,15.5,20.5,75.05,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
