Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,106.0,14.0,3.4,13.0,22.0,11.02,0.0
2016,9,29,6,30,212.0,28.0,3.5,13.0,44.0,21.35,8.89
2016,9,29,6,45,324.0,40.0,3.65,13.5,87.0,32.67,22.53
2016,9,29,7,0,436.0,52.0,3.8,14.0,130.0,42.37,31.76
2016,9,29,7,15,218.0,66.0,3.75,14.0,105.0,49.02,38.09
2016,9,29,7,30,0.0,80.0,3.7,14.0,80.0,59.35,47.49
2016,9,29,7,45,0.0,98.0,3.65,14.5,98.0,72.14,58.78
2016,9,29,8,0,0.0,116.0,3.6,15.0,116.0,84.81,69.76
2016,9,29,8,15,11.5,142.5,3.6,15.5,148.0,102.87,85.26
2016,9,29,8,30,23.0,169.0,3.6,16.0,180.0,123.01,97.1
2016,9,29,8,45,36.0,193.5,3.6,16.5,212.0,142.17,111.48
2016,9,29,9,0,49.0,218.0,3.6,17.0,244.0,167.13,130.76
2016,9,29,9,15,224.0,225.0,3.65,17.5,358.0,226.68,172.45
2016,9,29,9,30,399.0,232.0,3.7,18.0,472.0,309.11,234.71
2016,9,29,9,45,630.5,163.5,3.75,18.5,566.5,385.86,293.79
2016,9,29,10,0,862.0,95.0,3.8,19.0,661.0,477.04,366.26
2016,9,29,10,15,727.0,154.5,3.85,19.0,645.5,514.79,399.96
2016,9,29,10,30,592.0,214.0,3.9,19.0,630.0,535.29,418.1
2016,9,29,10,45,742.5,155.5,3.95,19.5,692.0,617.54,482.73
2016,9,29,11,0,893.0,97.0,4.0,20.0,754.0,700.38,547.0
2016,9,29,11,15,896.0,97.5,4.05,20.0,765.5,749.06,584.25
2016,9,29,11,30,899.0,98.0,4.1,20.0,777.0,795.31,617.67
2016,9,29,11,45,901.0,97.5,4.15,20.5,780.5,837.14,646.04
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,876.03,672.12
2016,9,29,12,15,901.5,97.0,4.25,21.0,779.5,909.25,695.42
2016,9,29,12,30,900.0,97.0,4.3,21.0,775.0,938.99,716.36
2016,9,29,12,45,898.0,95.5,4.4,21.0,763.0,963.05,733.72
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,983.35,748.86
2016,9,29,13,15,890.0,93.0,4.55,21.0,731.0,996.44,758.89
2016,9,29,13,30,884.0,92.0,4.6,21.0,711.0,1005.53,766.41
2016,9,29,13,45,875.0,91.0,4.7,21.0,683.5,1007.61,769.76
2016,9,29,14,0,866.0,90.0,4.8,21.0,656.0,1005.71,770.59
2016,9,29,14,15,854.0,88.5,4.9,20.5,622.0,996.25,767.84
2016,9,29,14,30,842.0,87.0,5.0,20.0,588.0,995.91,771.65
2016,9,29,14,45,825.0,84.5,5.1,20.0,548.0,972.49,757.69
2016,9,29,15,0,808.0,82.0,5.2,20.0,508.0,945.59,741.3
2016,9,29,15,15,786.0,79.0,5.25,19.5,463.5,909.85,719.42
2016,9,29,15,30,764.0,76.0,5.3,19.0,419.0,871.32,695.06
2016,9,29,15,45,550.5,102.0,5.4,18.5,334.0,691.55,563.31
2016,9,29,16,0,337.0,128.0,5.5,18.0,249.0,481.55,399.78
2016,9,29,16,15,312.0,111.5,5.5,17.5,210.5,431.67,360.99
2016,9,29,16,30,287.0,95.0,5.5,17.0,172.0,382.24,320.65
2016,9,29,16,45,375.0,70.0,5.5,16.5,148.0,432.94,362.15
2016,9,29,17,0,463.0,45.0,5.5,16.0,124.0,460.06,379.78
2016,9,29,17,15,347.0,34.0,5.35,15.5,81.5,341.29,273.7
2016,9,29,17,30,231.0,23.0,5.2,15.0,39.0,221.16,100.1
2016,9,29,17,45,115.5,11.5,5.05,14.5,19.5,82.42,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,13.0,4.55,12.0,21.5,10.23,0.0
2016,9,30,6,30,232.0,26.0,4.7,12.0,43.0,21.39,8.1
2016,9,30,6,45,344.0,37.5,4.9,12.5,85.5,30.74,20.87
2016,9,30,7,0,456.0,49.0,5.1,13.0,128.0,40.13,29.88
2016,9,30,7,15,525.0,56.5,5.1,13.5,177.0,46.02,35.46
2016,9,30,7,30,594.0,64.0,5.1,14.0,226.0,51.95,40.88
2016,9,30,7,45,641.5,69.0,5.15,14.5,276.0,55.78,44.25
2016,9,30,8,0,689.0,74.0,5.2,15.0,326.0,59.64,47.53
2016,9,30,8,15,720.5,78.0,5.25,15.0,373.5,67.69,54.54
2016,9,30,8,30,752.0,82.0,5.3,15.0,421.0,109.14,64.77
2016,9,30,8,45,777.0,84.5,5.35,15.5,466.0,167.8,101.17
2016,9,30,9,0,802.0,87.0,5.4,16.0,511.0,229.36,150.72
2016,9,30,9,15,818.5,89.0,5.45,16.5,550.0,290.92,205.16
2016,9,30,9,30,835.0,91.0,5.5,17.0,589.0,353.73,261.76
2016,9,30,9,45,850.5,91.5,5.55,17.5,623.5,416.54,317.86
2016,9,30,10,0,866.0,92.0,5.6,18.0,658.0,478.06,371.66
2016,9,30,10,15,874.5,93.5,5.6,18.0,684.5,537.03,422.69
2016,9,30,10,30,883.0,95.0,5.6,18.0,711.0,595.11,471.6
2016,9,30,10,45,888.5,96.0,5.65,18.0,730.5,649.73,516.71
2016,9,30,11,0,894.0,97.0,5.7,18.0,750.0,702.63,559.43
2016,9,30,11,15,897.5,97.5,5.75,18.0,762.0,751.65,598.34
2016,9,30,11,30,901.0,98.0,5.8,18.0,774.0,798.29,633.14
2016,9,30,11,45,902.5,98.0,5.85,18.5,778.0,840.23,662.63
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,879.2,689.77
2016,9,30,12,15,902.5,98.0,5.9,19.0,777.5,912.39,713.72
2016,9,30,12,30,901.0,98.0,5.9,19.0,773.0,942.1,735.2
2016,9,30,12,45,895.5,98.0,5.95,19.0,760.0,964.46,751.77
2016,9,30,13,0,890.0,98.0,6.0,19.0,747.0,982.94,765.75
2016,9,30,13,15,884.0,97.0,6.0,18.5,726.5,995.9,777.18
2016,9,30,13,30,878.0,96.0,6.0,18.0,706.0,1004.91,786.02
2016,9,30,13,45,870.5,94.5,6.05,18.0,679.0,1007.86,789.53
2016,9,30,14,0,863.0,93.0,6.1,18.0,652.0,1006.85,790.44
2016,9,30,14,15,850.5,91.0,6.1,18.0,617.5,996.25,784.32
2016,9,30,14,30,838.0,89.0,6.1,18.0,583.0,994.85,785.05
2016,9,30,14,45,823.5,86.0,6.1,18.0,543.5,973.28,771.26
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,948.19,755.0
2016,9,30,15,15,786.0,80.0,6.05,17.5,459.5,911.37,731.13
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,871.78,704.85
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,821.18,668.55
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,768.83,630.02
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,707.21,583.71
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,640.14,531.1
2016,9,30,16,45,541.0,51.0,5.75,16.0,170.0,550.41,456.92
2016,9,30,17,0,470.0,44.0,5.7,16.0,121.0,464.31,382.35
2016,9,30,17,15,351.5,33.0,5.55,15.5,79.0,343.56,273.39
2016,9,30,17,30,233.0,22.0,5.4,15.0,37.0,218.65,65.28
2016,9,30,17,45,116.5,11.0,5.3,14.5,18.5,82.63,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,125.0,12.0,3.15,12.5,21.0,9.44,0.0
2016,10,1,6,30,250.0,24.0,3.3,13.0,42.0,19.77,6.03
2016,10,1,6,45,370.0,35.0,3.45,13.5,86.0,28.85,19.08
2016,10,1,7,0,490.0,46.0,3.6,14.0,130.0,38.0,27.85
2016,10,1,7,15,560.5,53.0,3.65,14.5,180.0,43.66,33.22
2016,10,1,7,30,631.0,60.0,3.7,15.0,230.0,49.39,38.44
2016,10,1,7,45,679.5,64.0,3.75,15.5,281.0,52.68,41.33
2016,10,1,8,0,728.0,68.0,3.8,16.0,332.0,60.58,48.18
2016,10,1,8,15,759.0,72.0,3.7,16.5,381.0,63.87,50.86
2016,10,1,8,30,790.0,76.0,3.6,17.0,430.0,108.92,62.28
2016,10,1,8,45,814.5,78.0,3.55,17.5,475.5,169.56,99.93
2016,10,1,9,0,839.0,80.0,3.5,18.0,521.0,232.98,150.59
2016,10,1,9,15,855.0,82.0,3.45,18.0,561.0,299.52,208.81
2016,10,1,9,30,871.0,84.0,3.4,18.0,601.0,363.36,265.95
2016,10,1,9,45,888.0,83.5,3.4,18.5,636.0,426.25,321.21
2016,10,1,10,0,905.0,83.0,3.4,19.0,671.0,489.63,375.35
2016,10,1,10,15,913.0,84.5,3.45,19.0,698.0,550.41,426.7
2016,10,1,10,30,921.0,86.0,3.5,19.0,725.0,610.17,475.71
2016,10,1,10,45,926.5,87.0,3.55,19.5,745.0,666.62,519.88
2016,10,1,11,0,932.0,88.0,3.6,20.0,765.0,721.24,561.33
2016,10,1,11,15,935.0,88.5,3.65,20.0,777.0,771.5,599.54
2016,10,1,11,30,938.0,89.0,3.7,20.0,789.0,819.22,633.2
2016,10,1,11,45,938.5,89.5,3.8,20.5,792.5,862.15,662.25
2016,10,1,12,0,939.0,90.0,3.9,21.0,796.0,901.94,688.93
2016,10,1,12,15,938.0,89.5,4.05,21.0,791.5,936.03,713.18
2016,10,1,12,30,937.0,89.0,4.2,21.0,787.0,966.51,735.05
2016,10,1,12,45,933.0,89.0,4.4,21.0,774.5,991.01,753.2
2016,10,1,13,0,929.0,89.0,4.6,21.0,762.0,1011.56,769.38
2016,10,1,13,15,923.5,88.5,4.7,21.0,741.5,1026.07,780.86
2016,10,1,13,30,918.0,88.0,4.8,21.0,721.0,1036.5,789.77
2016,10,1,13,45,908.5,87.0,4.9,21.0,693.0,1038.2,792.9
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,1035.77,793.43
2016,10,1,14,15,887.5,84.5,5.05,20.5,630.0,1026.66,790.64
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,1013.64,785.27
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,990.65,771.77
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,976.43,764.52
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.0,939.55,741.95
2016,10,1,15,30,797.0,73.0,5.4,19.0,422.0,899.79,716.89
2016,10,1,15,45,764.5,69.5,5.5,19.0,372.5,847.3,680.59
2016,10,1,16,0,732.0,66.0,5.6,19.0,323.0,793.07,641.87
2016,10,1,16,15,685.0,61.0,5.55,18.5,272.0,722.69,589.78
2016,10,1,16,30,638.0,56.0,5.5,18.0,221.0,659.74,541.15
2016,10,1,16,45,563.0,49.0,5.5,18.0,171.0,565.81,464.5
2016,10,1,17,0,488.0,42.0,5.5,18.0,121.0,475.9,387.4
2016,10,1,17,15,358.5,31.5,5.4,17.0,77.5,347.15,271.61
2016,10,1,17,30,229.0,21.0,5.3,16.0,34.0,212.1,14.91
2016,10,1,17,45,114.5,10.5,5.2,15.5,17.0,80.95,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.5,12.0,3.25,12.5,20.0,9.44,0.0
2016,10,2,6,30,237.0,24.0,3.4,13.0,40.0,19.78,4.8
2016,10,2,6,45,353.5,34.5,3.6,13.5,82.5,28.39,18.59
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,37.08,27.01
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,42.72,32.37
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,48.42,37.57
2016,10,2,7,45,656.0,64.0,4.0,15.5,271.5,52.38,41.07
2016,10,2,8,0,702.0,69.0,4.1,16.0,321.0,60.98,48.54
2016,10,2,8,15,425.0,128.5,4.1,16.0,287.5,89.75,73.71
2016,10,2,8,30,148.0,188.0,4.1,16.0,254.0,137.47,105.31
2016,10,2,8,45,476.0,135.5,4.2,16.5,378.0,161.31,108.2
2016,10,2,9,0,804.0,83.0,4.3,17.0,502.0,230.2,150.8
2016,10,2,9,15,819.5,85.5,4.35,17.0,540.5,291.94,205.56
2016,10,2,9,30,835.0,88.0,4.4,17.0,579.0,354.81,262.35
2016,10,2,9,45,578.0,182.5,4.5,17.5,531.5,381.09,293.36
2016,10,2,10,0,321.0,277.0,4.6,18.0,484.0,373.74,292.9
2016,10,2,10,15,447.5,246.0,4.7,18.0,548.0,446.98,351.95
2016,10,2,10,30,574.0,215.0,4.8,18.0,612.0,526.14,415.7
2016,10,2,10,45,480.5,259.5,4.9,18.0,597.5,543.44,429.86
2016,10,2,11,0,387.0,304.0,5.0,18.0,583.0,539.47,427.02
2016,10,2,11,15,402.0,304.5,5.0,18.0,598.5,576.49,456.28
2016,10,2,11,30,417.0,305.0,5.0,18.0,614.0,627.38,495.24
2016,10,2,11,45,392.5,314.5,5.05,18.0,606.5,627.02,495.28
2016,10,2,12,0,368.0,324.0,5.1,18.0,599.0,637.42,503.17
2016,10,2,12,15,630.5,212.5,5.1,18.0,681.0,806.95,635.62
2016,10,2,12,30,893.0,101.0,5.1,18.0,763.0,940.08,732.64
2016,10,2,12,45,891.0,101.0,5.2,18.5,751.5,965.41,749.48
2016,10,2,13,0,889.0,101.0,5.3,19.0,740.0,987.07,764.47
2016,10,2,13,15,883.5,99.5,5.35,19.0,720.0,999.83,774.47
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,1008.64,781.93
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,1012.83,786.72
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,1013.07,788.92
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,1015.44,793.69
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,1000.75,786.44
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,976.21,771.06
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,948.21,753.15
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,910.28,728.89
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,869.61,702.14
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,813.51,661.72
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,763.14,624.65
2016,10,2,16,15,633.5,66.5,5.7,16.5,258.5,690.96,570.31
2016,10,2,16,30,583.0,61.0,5.7,16.0,208.0,619.47,514.08
2016,10,2,16,45,501.5,53.5,5.7,16.0,159.5,521.3,432.65
2016,10,2,17,0,420.0,46.0,5.7,16.0,111.0,427.26,351.01
2016,10,2,17,15,290.5,33.5,5.55,15.5,70.0,299.03,231.85
2016,10,2,17,30,161.0,21.0,5.4,15.0,29.0,163.6,0.0
2016,10,2,17,45,80.5,10.5,5.3,14.5,14.5,59.35,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,2.2,12.5,3.0,2.36,0.0
2016,10,3,6,30,0.0,6.0,2.3,13.0,6.0,4.54,0.0
2016,10,3,6,45,0.0,13.0,2.45,13.5,13.0,9.87,2.75
2016,10,3,7,0,0.0,20.0,2.6,14.0,20.0,15.21,7.76
2016,10,3,7,15,0.0,28.0,2.65,14.0,28.0,21.33,13.4
2016,10,3,7,30,0.0,36.0,2.7,14.0,36.0,27.46,19.02
2016,10,3,7,45,0.0,44.0,2.75,14.5,44.0,33.62,24.52
2016,10,3,8,0,0.0,52.0,2.8,15.0,52.0,39.79,29.93
2016,10,3,8,15,0.0,60.0,2.8,15.0,60.0,45.97,35.35
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,52.16,38.78
2016,10,3,8,45,0.0,86.0,2.8,15.5,86.0,66.03,50.24
2016,10,3,9,0,0.0,104.0,2.8,16.0,104.0,79.51,61.23
2016,10,3,9,15,0.0,134.0,2.75,16.0,134.0,102.02,79.72
2016,10,3,9,30,0.0,164.0,2.7,16.0,164.0,124.92,98.32
2016,10,3,9,45,42.0,226.0,2.7,16.5,253.0,191.58,151.36
2016,10,3,10,0,84.0,288.0,2.7,17.0,342.0,264.33,208.62
2016,10,3,10,15,43.0,234.5,2.75,17.0,262.5,209.32,165.14
2016,10,3,10,30,2.0,181.0,2.8,17.0,183.0,141.89,110.83
2016,10,3,10,45,1.5,176.0,2.9,17.5,178.0,138.27,107.69
2016,10,3,11,0,1.0,171.0,3.0,18.0,173.0,134.47,104.33
2016,10,3,11,15,30.0,249.0,3.1,18.0,272.0,231.21,182.17
2016,10,3,11,30,59.0,327.0,3.2,18.0,371.0,328.95,258.95
2016,10,3,11,45,97.0,342.0,3.3,18.0,414.5,380.74,299.76
2016,10,3,12,0,135.0,357.0,3.4,18.0,458.0,454.22,356.74
2016,10,3,12,15,194.0,351.0,3.4,18.0,494.5,511.41,401.58
2016,10,3,12,30,253.0,345.0,3.4,18.0,531.0,592.37,463.38
2016,10,3,12,45,134.0,296.5,3.45,18.0,395.0,420.6,331.97
2016,10,3,13,0,15.0,248.0,3.5,18.0,259.0,220.84,173.51
2016,10,3,13,15,13.0,235.5,3.55,18.0,244.5,209.05,164.72
2016,10,3,13,30,11.0,223.0,3.6,18.0,230.0,197.04,155.33
2016,10,3,13,45,5.5,163.5,3.65,18.0,167.0,137.89,107.8
2016,10,3,14,0,0.0,104.0,3.7,18.0,104.0,80.87,61.28
2016,10,3,14,15,0.0,85.0,3.7,18.0,85.0,65.45,48.75
2016,10,3,14,30,0.0,66.0,3.7,18.0,66.0,50.7,36.65
2016,10,3,14,45,0.0,88.5,3.75,18.0,88.5,68.11,51.23
2016,10,3,15,0,0.0,111.0,3.8,18.0,111.0,88.45,68.24
2016,10,3,15,15,0.0,73.5,3.8,17.5,73.5,56.43,41.84
2016,10,3,15,30,0.0,36.0,3.8,17.0,36.0,27.5,17.67
2016,10,3,15,45,0.0,31.5,3.8,17.0,31.5,24.03,14.79
2016,10,3,16,0,0.0,27.0,3.8,17.0,27.0,20.57,11.88
2016,10,3,16,15,0.0,22.5,3.75,17.0,22.5,17.12,8.94
2016,10,3,16,30,0.0,18.0,3.7,17.0,18.0,13.68,5.97
2016,10,3,16,45,0.0,13.5,3.7,17.0,13.5,10.24,2.98
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,6.82,0.0
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,4.16,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.51,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.79,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.5,3.35,14.0,0.5,0.39,0.0
2016,10,4,6,30,0.0,1.0,3.5,14.0,1.0,0.75,0.0
2016,10,4,6,45,0.0,3.5,3.65,14.5,3.5,2.64,0.0
2016,10,4,7,0,0.0,6.0,3.8,15.0,6.0,4.54,0.0
2016,10,4,7,15,0.0,8.5,3.8,15.0,8.5,6.44,0.07
2016,10,4,7,30,0.0,11.0,3.8,15.0,11.0,8.35,1.82
2016,10,4,7,45,0.0,13.5,3.85,15.0,13.5,10.26,3.54
2016,10,4,8,0,0.0,16.0,3.9,15.0,16.0,12.17,5.26
2016,10,4,8,15,0.0,31.0,3.85,15.5,31.0,23.65,15.46
2016,10,4,8,30,0.0,46.0,3.8,16.0,46.0,35.19,24.27
2016,10,4,8,45,9.5,117.0,3.75,16.5,122.0,89.7,69.43
2016,10,4,9,0,19.0,188.0,3.7,17.0,198.0,143.24,112.81
2016,10,4,9,15,129.5,222.0,3.55,17.0,297.0,202.0,156.63
2016,10,4,9,30,240.0,256.0,3.4,17.0,396.0,276.54,214.35
2016,10,4,9,45,540.0,180.5,3.3,17.5,518.0,367.39,282.81
2016,10,4,10,0,840.0,105.0,3.2,18.0,640.0,485.0,374.44
2016,10,4,10,15,850.0,106.5,3.15,18.0,667.5,544.52,423.95
2016,10,4,10,30,860.0,108.0,3.1,18.0,695.0,603.37,471.66
2016,10,4,10,45,872.5,106.0,3.1,18.5,716.0,654.91,511.95
2016,10,4,11,0,885.0,104.0,3.1,19.0,737.0,708.94,552.73
2016,10,4,11,15,889.0,104.5,3.2,19.0,748.5,757.78,590.11
2016,10,4,11,30,893.0,105.0,3.3,19.0,760.0,804.29,623.62
2016,10,4,11,45,901.5,102.0,3.45,19.5,765.5,848.45,653.95
2016,10,4,12,0,910.0,99.0,3.6,20.0,771.0,890.05,682.3
2016,10,4,12,15,908.5,98.5,3.8,20.0,766.5,922.61,705.9
2016,10,4,12,30,907.0,98.0,4.0,20.0,762.0,951.65,727.2
2016,10,4,12,45,905.5,97.0,4.25,20.0,749.5,976.52,746.03
2016,10,4,13,0,904.0,96.0,4.5,20.0,737.0,997.64,762.74
2016,10,4,13,15,897.5,95.0,4.7,20.0,716.0,1009.99,773.69
2016,10,4,13,30,891.0,94.0,4.9,20.0,695.0,1018.31,782.08
2016,10,4,13,45,883.5,91.5,5.1,20.0,667.5,1019.84,785.92
2016,10,4,14,0,876.0,89.0,5.3,20.0,640.0,1017.32,787.09
2016,10,4,14,15,863.5,87.5,5.4,20.0,605.5,1006.97,782.11
2016,10,4,14,30,851.0,86.0,5.5,20.0,571.0,1005.69,783.71
2016,10,4,14,45,835.0,83.0,5.65,20.0,530.5,982.18,769.87
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,955.16,753.45
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,916.93,729.44
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,875.95,702.89
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,821.94,664.64
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,766.33,623.97
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.0,700.22,574.12
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,628.31,517.31
2016,10,4,16,45,515.5,48.5,6.0,17.5,153.0,526.52,433.78
2016,10,4,17,0,430.0,41.0,6.0,17.0,104.0,429.57,349.84
2016,10,4,17,15,290.0,29.0,5.8,16.5,64.0,294.74,217.7
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,115.39,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,6.69,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,11.0,3.7,11.5,17.0,8.65,0.0
2016,10,5,6,30,208.0,22.0,3.8,12.0,34.0,18.13,0.0
2016,10,5,6,45,343.5,32.5,3.9,13.0,77.0,26.8,16.91
2016,10,5,7,0,479.0,43.0,4.0,14.0,120.0,35.63,25.61
2016,10,5,7,15,554.5,50.5,4.0,14.5,169.5,41.76,31.45
2016,10,5,7,30,630.0,58.0,4.0,15.0,219.0,47.95,37.12
2016,10,5,7,45,683.0,61.5,4.05,15.5,270.5,55.16,43.53
2016,10,5,8,0,736.0,65.0,4.1,16.0,322.0,58.44,46.31
2016,10,5,8,15,768.5,69.0,4.0,16.5,371.0,61.84,49.12
2016,10,5,8,30,801.0,73.0,3.9,17.0,420.0,114.51,64.33
2016,10,5,8,45,827.0,74.5,3.8,17.5,466.0,175.71,104.23
2016,10,5,9,0,853.0,76.0,3.7,18.0,512.0,239.82,156.34
2016,10,5,9,15,869.5,78.0,3.6,18.5,552.0,307.06,215.16
2016,10,5,9,30,886.0,80.0,3.5,19.0,592.0,371.84,272.57
2016,10,5,9,45,900.0,81.0,3.4,19.5,626.5,435.56,328.22
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,499.44,382.27
2016,10,5,10,15,922.5,83.0,3.25,20.0,688.0,560.36,433.11
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,620.25,481.51
2016,10,5,10,45,938.0,84.0,3.2,20.5,735.0,676.95,525.24
2016,10,5,11,0,945.0,84.0,3.2,21.0,755.0,731.9,566.27
2016,10,5,11,15,947.5,84.5,3.3,21.0,766.0,782.06,603.78
2016,10,5,11,30,950.0,85.0,3.4,21.0,777.0,829.57,637.22
2016,10,5,11,45,951.5,85.0,3.55,21.0,780.5,872.9,667.85
2016,10,5,12,0,953.0,85.0,3.7,21.0,784.0,913.09,696.26
2016,10,5,12,15,951.5,84.5,3.85,21.0,779.0,946.76,720.19
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,976.74,741.7
2016,10,5,12,45,939.0,87.0,4.15,21.0,759.0,997.9,757.3
2016,10,5,13,0,928.0,90.0,4.3,21.0,744.0,1014.85,770.25
2016,10,5,13,15,921.5,89.0,4.45,21.0,722.5,1027.44,780.42
2016,10,5,13,30,915.0,88.0,4.6,21.0,701.0,1035.91,788.54
2016,10,5,13,45,904.5,87.5,4.75,21.0,672.5,1036.83,791.68
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,1033.67,792.21
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,1021.6,786.69
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,1005.65,778.53
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,992.08,772.05
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,962.3,753.91
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,922.91,729.39
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,880.78,702.3
2016,10,5,15,45,737.0,70.5,5.7,20.0,348.0,822.33,661.09
2016,10,5,16,0,698.0,67.0,5.8,20.0,298.0,769.29,622.67
2016,10,5,16,15,644.5,61.5,5.8,19.5,247.5,694.06,566.21
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,619.79,507.84
2016,10,5,16,45,505.0,48.5,5.85,18.5,148.0,517.94,424.48
2016,10,5,17,0,419.0,41.0,5.9,18.0,99.0,420.82,340.3
2016,10,5,17,15,274.5,28.5,5.8,17.0,60.0,282.22,200.34
2016,10,5,17,30,130.0,16.0,5.7,16.0,21.0,100.95,0.0
2016,10,5,17,45,65.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.0,10.0,1.35,12.5,16.0,7.87,0.0
2016,10,6,6,30,208.0,20.0,1.4,13.0,32.0,16.45,0.0
2016,10,6,6,45,342.0,30.5,1.5,13.5,74.0,25.16,15.38
2016,10,6,7,0,476.0,41.0,1.6,14.0,116.0,34.02,24.2
2016,10,6,7,15,550.5,48.0,1.8,14.5,165.0,39.8,29.71
2016,10,6,7,30,625.0,55.0,2.0,15.0,214.0,45.64,35.09
2016,10,6,7,45,675.0,59.5,2.2,15.5,264.0,53.47,42.04
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,57.51,45.51
2016,10,6,8,15,757.0,67.5,2.4,16.5,362.0,60.53,47.98
2016,10,6,8,30,789.0,71.0,2.4,17.0,410.0,113.76,63.56
2016,10,6,8,45,813.5,73.0,2.45,17.5,455.0,174.32,103.46
2016,10,6,9,0,838.0,75.0,2.5,18.0,500.0,237.62,154.97
2016,10,6,9,15,854.0,77.0,2.5,18.5,539.0,303.65,212.55
2016,10,6,9,30,870.0,79.0,2.5,19.0,578.0,367.23,268.65
2016,10,6,9,45,887.5,78.5,2.5,19.5,612.5,429.99,323.11
2016,10,6,10,0,905.0,78.0,2.5,20.0,647.0,493.28,376.36
2016,10,6,10,15,913.0,79.0,2.45,20.5,673.5,553.27,425.18
2016,10,6,10,30,921.0,80.0,2.4,21.0,700.0,612.2,471.32
2016,10,6,10,45,926.0,81.0,2.4,21.5,719.0,667.91,513.65
2016,10,6,11,0,931.0,82.0,2.4,22.0,738.0,721.72,553.19
2016,10,6,11,15,934.0,82.0,2.4,22.0,749.5,770.94,588.85
2016,10,6,11,30,937.0,82.0,2.4,22.0,761.0,817.58,620.54
2016,10,6,11,45,938.0,82.0,2.4,22.5,764.0,859.81,647.69
2016,10,6,12,0,939.0,82.0,2.4,23.0,767.0,898.9,672.45
2016,10,6,12,15,938.0,82.0,2.5,23.0,762.5,932.91,695.87
2016,10,6,12,30,937.0,82.0,2.6,23.0,758.0,963.35,717.0
2016,10,6,12,45,933.0,81.5,2.75,23.5,745.0,986.68,732.57
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,1006.06,745.66
2016,10,6,13,15,923.5,80.0,3.0,24.0,711.0,1019.36,755.92
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,1028.58,763.71
2016,10,6,13,45,908.5,78.5,3.25,24.0,662.0,1030.27,767.17
2016,10,6,14,0,899.0,78.0,3.4,24.0,634.0,1027.9,768.13
2016,10,6,14,15,887.0,76.5,3.5,23.5,599.0,1017.73,765.12
2016,10,6,14,30,875.0,75.0,3.6,23.0,564.0,1003.69,759.62
2016,10,6,14,45,766.5,92.5,3.7,23.0,498.5,924.91,708.1
2016,10,6,15,0,658.0,110.0,3.8,23.0,433.0,838.51,650.27
2016,10,6,15,15,724.5,88.0,3.9,22.5,412.5,867.68,675.15
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,884.71,690.59
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,829.83,652.93
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,773.49,613.33
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,701.45,562.15
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,629.68,508.17
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,536.76,433.39
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,441.58,351.54
2016,10,6,17,15,226.5,27.5,4.4,18.5,58.0,242.95,161.39
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.6,14.0,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.7,14.0,27.0,19.27,0.0
2016,10,7,6,45,194.0,35.5,1.85,14.5,65.0,26.77,16.44
2016,10,7,7,0,388.0,44.0,2.0,15.0,103.0,35.93,25.69
2016,10,7,7,15,449.0,54.5,1.95,15.5,148.0,44.08,33.33
2016,10,7,7,30,510.0,65.0,1.9,16.0,193.0,52.11,40.64
2016,10,7,7,45,560.5,70.0,1.9,16.5,238.5,55.75,43.87
2016,10,7,8,0,611.0,75.0,1.9,17.0,284.0,59.46,47.04
2016,10,7,8,15,502.0,112.0,1.9,17.5,300.5,80.86,65.56
2016,10,7,8,30,393.0,149.0,1.9,18.0,317.0,132.61,91.68
2016,10,7,8,45,610.0,111.5,1.95,19.0,403.5,172.05,109.68
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,236.15,153.02
2016,10,7,9,15,843.0,76.5,2.1,20.5,529.0,301.78,209.77
2016,10,7,9,30,859.0,79.0,2.2,21.0,568.0,365.06,265.09
2016,10,7,9,45,856.0,86.5,2.35,22.0,598.0,425.8,317.31
2016,10,7,10,0,853.0,94.0,2.5,23.0,628.0,485.85,367.09
2016,10,7,10,15,862.0,95.5,2.5,23.5,654.0,543.14,413.3
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,600.53,457.9
2016,10,7,10,45,876.5,98.0,2.5,24.5,699.0,654.17,498.26
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,706.08,536.09
2016,10,7,11,15,885.0,99.5,2.4,25.5,729.0,753.74,569.23
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,798.98,597.91
2016,10,7,11,45,888.0,101.0,2.25,26.5,743.0,839.66,623.31
2016,10,7,12,0,888.0,102.0,2.2,27.0,746.0,877.34,646.39
2016,10,7,12,15,887.0,101.5,2.15,27.0,741.0,909.4,666.83
2016,10,7,12,30,886.0,101.0,2.1,27.0,736.0,938.05,684.99
2016,10,7,12,45,859.5,110.5,2.05,27.5,717.5,962.29,698.92
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,970.44,702.52
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,981.49,710.26
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,988.63,715.62
2016,10,7,13,45,807.0,116.5,2.05,28.0,630.5,986.23,715.67
2016,10,7,14,0,795.0,115.0,2.1,28.0,603.0,979.89,713.44
2016,10,7,14,15,780.0,112.5,2.2,27.5,568.5,965.5,708.09
2016,10,7,14,30,765.0,110.0,2.3,27.0,534.0,955.13,705.42
2016,10,7,14,45,579.0,143.5,2.4,27.0,451.0,802.9,605.55
2016,10,7,15,0,393.0,177.0,2.5,27.0,368.0,641.64,493.09
2016,10,7,15,15,367.0,163.0,2.65,26.5,328.0,571.91,446.74
2016,10,7,15,30,341.0,149.0,2.8,26.0,288.0,526.1,415.3
2016,10,7,15,45,312.0,135.5,2.95,25.5,250.5,477.89,380.73
2016,10,7,16,0,283.0,122.0,3.1,25.0,213.0,430.15,345.24
2016,10,7,16,15,254.0,103.5,3.2,24.0,175.0,375.8,303.85
2016,10,7,16,30,225.0,85.0,3.3,23.0,137.0,322.3,261.26
2016,10,7,16,45,180.5,66.0,3.4,22.5,101.0,256.55,206.19
2016,10,7,17,0,136.0,47.0,3.5,22.0,65.0,193.43,150.94
2016,10,7,17,15,68.0,28.5,3.45,21.5,37.5,111.15,64.39
2016,10,7,17,30,0.0,10.0,3.4,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,3.4,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.5,7.47,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,25.0,14.43,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.5,24.83,14.49
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,37.55,26.82
2016,10,8,7,15,454.0,55.5,1.35,17.5,149.5,44.98,33.81
2016,10,8,7,30,535.0,65.0,1.4,18.0,197.0,52.43,40.57
2016,10,8,7,45,588.0,71.5,1.45,19.0,246.0,57.27,44.75
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,62.12,48.77
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,65.63,51.62
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,119.37,68.7
2016,10,8,8,45,740.0,91.5,1.4,22.0,433.5,177.35,106.91
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,241.98,157.95
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.5,302.82,209.32
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,365.28,262.18
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.5,428.57,313.78
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,495.27,366.59
2016,10,8,10,15,913.5,78.0,1.35,26.5,666.0,555.4,412.8
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,614.5,456.03
2016,10,8,10,45,926.0,80.5,1.1,27.5,711.5,669.97,495.03
2016,10,8,11,0,930.0,82.0,1.0,28.0,730.0,723.45,530.94
2016,10,8,11,15,933.5,82.5,0.8,28.5,741.5,773.34,560.9
2016,10,8,11,30,937.0,83.0,0.6,29.0,753.0,820.72,586.27
2016,10,8,11,45,937.0,83.5,0.45,29.5,756.0,862.52,607.87
2016,10,8,12,0,937.0,84.0,0.3,30.0,759.0,901.12,626.87
2016,10,8,12,15,935.5,83.5,0.5,30.0,754.0,933.95,650.39
2016,10,8,12,30,934.0,83.0,0.7,30.0,749.0,963.14,672.03
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.5,986.82,691.35
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,1006.58,708.23
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,1019.22,719.84
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,1027.77,728.99
2016,10,8,13,45,904.5,80.0,1.8,30.0,652.0,1028.7,733.45
2016,10,8,14,0,895.0,79.0,2.0,30.0,624.0,1025.57,735.39
2016,10,8,14,15,882.5,77.5,2.1,29.5,589.0,1014.77,732.74
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,1000.14,727.72
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.0,975.61,714.81
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,959.75,707.48
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,920.59,685.34
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,878.74,660.9
2016,10,8,15,45,749.5,62.5,2.65,27.5,332.5,823.46,626.95
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,766.72,590.26
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,691.77,538.75
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,617.39,484.41
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,523.56,411.53
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,427.66,330.21
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,275.83,147.25
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,100.24,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
