Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,6.69,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,13.96,0.0
2016,10,9,6,45,325.0,28.5,1.4,16.5,66.0,23.52,13.19
2016,10,9,7,0,456.0,40.0,1.5,17.0,106.0,33.17,23.0
2016,10,9,7,15,533.0,47.0,1.5,17.5,154.5,38.93,28.5
2016,10,9,7,30,610.0,54.0,1.5,18.0,203.0,44.78,33.85
2016,10,9,7,45,658.5,59.5,1.5,18.5,252.5,49.24,37.81
2016,10,9,8,0,707.0,65.0,1.5,19.0,302.0,58.09,45.47
2016,10,9,8,15,740.0,69.0,1.45,19.5,349.5,61.45,48.21
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,118.88,66.19
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,179.02,106.26
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,241.73,156.4
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.0,304.68,210.12
2016,10,9,9,30,853.0,84.0,1.3,23.0,563.0,368.88,264.93
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.0,431.95,317.09
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,494.11,366.65
2016,10,9,10,15,892.5,86.0,1.35,25.5,657.0,553.15,413.03
2016,10,9,10,30,901.0,87.0,1.4,26.0,683.0,611.19,457.02
2016,10,9,10,45,905.0,88.5,1.45,26.5,701.5,665.63,496.96
2016,10,9,11,0,909.0,90.0,1.5,27.0,720.0,718.13,534.29
2016,10,9,11,15,911.5,91.0,1.6,27.0,731.0,766.88,569.2
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,813.11,600.37
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,853.35,627.93
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,890.37,653.39
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.5,922.44,675.16
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,950.98,694.73
2016,10,9,12,45,899.0,94.5,2.3,27.0,720.5,971.02,708.91
2016,10,9,13,0,890.0,96.0,2.4,27.0,706.0,987.08,720.74
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.0,998.26,730.54
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,1005.48,738.03
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,1004.2,739.24
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,1012.09,746.7
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,998.68,740.75
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,981.46,732.54
2016,10,9,14,45,804.0,85.5,2.75,25.0,496.5,954.4,716.78
2016,10,9,15,0,784.0,83.0,2.8,25.0,456.0,924.01,698.67
2016,10,9,15,15,711.5,84.5,2.75,24.5,398.0,850.28,650.88
2016,10,9,15,30,639.0,86.0,2.7,24.0,340.0,770.21,597.5
2016,10,9,15,45,591.5,84.0,2.7,24.0,295.5,709.03,555.19
2016,10,9,16,0,544.0,82.0,2.7,24.0,251.0,647.04,510.63
2016,10,9,16,15,495.5,72.5,2.6,23.0,205.5,575.38,458.37
2016,10,9,16,30,447.0,63.0,2.5,22.0,160.0,504.64,404.05
2016,10,9,16,45,374.5,50.5,2.45,21.5,117.0,413.07,329.86
2016,10,9,17,0,302.0,38.0,2.4,21.0,74.0,326.37,253.43
2016,10,9,17,15,151.0,19.0,2.3,20.0,37.0,164.54,70.27
2016,10,9,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,8.65,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,15.92,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,25.61,14.68
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,37.62,26.98
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,45.02,34.12
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,52.44,41.04
2016,10,10,7,45,609.0,62.0,2.0,15.5,239.5,50.51,39.39
2016,10,10,8,0,694.0,59.0,2.0,16.0,288.0,53.22,41.73
2016,10,10,8,15,702.0,73.5,1.9,16.0,335.0,60.1,47.74
2016,10,10,8,30,710.0,88.0,1.8,16.0,382.0,122.08,71.83
2016,10,10,8,45,741.0,90.0,1.7,16.5,426.5,179.43,111.01
2016,10,10,9,0,772.0,92.0,1.6,17.0,471.0,243.84,163.45
2016,10,10,9,15,791.0,94.5,1.6,17.5,510.0,304.57,216.21
2016,10,10,9,30,810.0,97.0,1.6,18.0,549.0,366.87,270.4
2016,10,10,9,45,833.5,95.5,1.6,18.5,584.0,428.76,323.15
2016,10,10,10,0,857.0,94.0,1.6,19.0,619.0,491.97,375.31
2016,10,10,10,15,866.5,95.0,1.6,19.0,645.5,548.95,421.98
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,606.27,467.34
2016,10,10,10,45,882.0,97.0,1.65,19.5,690.5,660.28,508.25
2016,10,10,11,0,888.0,98.0,1.7,20.0,709.0,712.6,546.7
2016,10,10,11,15,892.0,98.5,1.75,20.0,720.5,761.04,582.34
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,807.14,613.96
2016,10,10,11,45,896.0,99.5,1.85,20.5,735.0,847.4,640.17
2016,10,10,12,0,896.0,100.0,1.9,21.0,738.0,884.61,664.17
2016,10,10,12,15,895.0,100.0,1.95,21.0,733.0,917.19,686.27
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,946.35,706.17
2016,10,10,12,45,880.0,103.5,2.15,21.5,712.5,963.51,717.97
2016,10,10,13,0,866.0,107.0,2.3,22.0,697.0,989.35,735.71
2016,10,10,13,15,859.0,106.0,2.35,21.5,676.0,1000.59,745.62
2016,10,10,13,30,852.0,105.0,2.4,21.0,655.0,1007.84,753.25
2016,10,10,13,45,835.0,106.0,2.45,21.0,625.5,1003.34,751.88
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,994.76,748.05
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,980.18,741.77
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,961.84,733.01
2016,10,10,14,45,760.5,100.5,2.65,20.0,485.5,935.95,717.66
2016,10,10,15,0,733.0,99.0,2.7,20.0,444.0,900.17,695.33
2016,10,10,15,15,703.5,95.0,2.75,19.5,399.0,856.49,668.35
2016,10,10,15,30,674.0,91.0,2.8,19.0,354.0,810.57,639.0
2016,10,10,15,45,626.0,86.0,2.85,18.5,306.0,744.03,593.42
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,676.88,545.56
2016,10,10,16,15,517.0,72.5,2.8,17.5,209.5,594.16,482.81
2016,10,10,16,30,456.0,64.0,2.7,17.0,161.0,512.83,418.23
2016,10,10,16,45,361.0,52.5,2.65,16.5,116.0,402.42,327.47
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,304.18,238.72
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,153.74,44.23
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,10,11,6,45,0.0,19.5,1.6,13.5,19.5,14.87,5.98
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,24.46,15.64
2016,10,11,7,15,0.0,48.0,1.7,14.0,48.0,36.28,26.54
2016,10,11,7,30,0.0,64.0,1.7,14.0,64.0,47.93,37.2
2016,10,11,7,45,0.0,80.5,1.75,14.5,80.5,59.81,47.83
2016,10,11,8,0,0.0,97.0,1.8,15.0,97.0,71.58,58.16
2016,10,11,8,15,0.0,112.5,1.8,15.0,112.5,82.64,67.81
2016,10,11,8,30,0.0,128.0,1.8,15.0,128.0,94.66,74.63
2016,10,11,8,45,15.5,158.5,1.8,15.5,166.5,119.47,94.21
2016,10,11,9,0,31.0,189.0,1.8,16.0,205.0,146.83,115.64
2016,10,11,9,15,36.5,207.0,1.75,16.5,226.5,166.55,131.18
2016,10,11,9,30,42.0,225.0,1.7,17.0,248.0,187.41,147.59
2016,10,11,9,45,43.5,239.0,1.7,17.5,264.5,204.72,161.14
2016,10,11,10,0,45.0,253.0,1.7,18.0,281.0,222.47,174.9
2016,10,11,10,15,464.5,172.0,1.65,18.0,474.5,405.0,317.87
2016,10,11,10,30,884.0,91.0,1.6,18.0,668.0,607.44,471.55
2016,10,11,10,45,890.5,91.5,1.55,18.5,687.0,661.55,510.75
2016,10,11,11,0,897.0,92.0,1.5,19.0,706.0,713.97,548.51
2016,10,11,11,15,900.5,92.5,1.5,19.0,717.0,762.28,583.28
2016,10,11,11,30,904.0,93.0,1.5,19.0,728.0,808.16,614.15
2016,10,11,11,45,905.0,93.0,1.5,19.0,731.0,848.85,641.21
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,886.51,666.1
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,919.2,688.25
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,948.45,708.19
2016,10,11,12,45,702.5,165.5,1.65,19.5,650.0,882.86,663.88
2016,10,11,13,0,501.0,238.0,1.7,20.0,576.0,774.43,587.76
2016,10,11,13,15,667.5,174.0,1.85,19.5,610.0,894.94,677.55
2016,10,11,13,30,834.0,110.0,2.0,19.0,644.0,995.89,747.88
2016,10,11,13,45,655.5,160.0,2.15,19.0,568.5,891.38,679.1
2016,10,11,14,0,477.0,210.0,2.3,19.0,493.0,761.85,590.14
2016,10,11,14,15,343.5,222.0,2.45,19.0,420.0,619.05,487.5
2016,10,11,14,30,210.0,234.0,2.6,19.0,347.0,477.62,380.68
2016,10,11,14,45,389.5,180.5,2.8,19.0,369.5,645.26,514.19
2016,10,11,15,0,569.0,127.0,3.0,19.0,392.0,769.3,609.21
2016,10,11,15,15,626.0,100.5,3.1,18.5,365.0,786.9,624.3
2016,10,11,15,30,683.0,74.0,3.2,18.0,338.0,796.28,634.14
2016,10,11,15,45,617.5,77.0,3.35,17.5,292.0,724.42,583.75
2016,10,11,16,0,552.0,80.0,3.5,17.0,246.0,651.69,530.96
2016,10,11,16,15,492.5,71.5,3.5,16.5,199.0,571.1,468.95
2016,10,11,16,30,433.0,63.0,3.5,16.0,152.0,491.87,404.96
2016,10,11,16,45,344.5,50.5,3.5,16.0,109.0,386.57,316.16
2016,10,11,17,0,256.0,38.0,3.5,16.0,66.0,292.48,227.97
2016,10,11,17,15,128.0,19.0,3.45,15.5,33.0,145.79,11.36
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.0,2.1,12.0,3.0,0.0,0.0
2016,10,12,6,30,0.0,6.0,2.0,12.0,6.0,4.72,0.0
2016,10,12,6,45,0.0,19.0,1.95,12.5,19.0,14.49,5.44
2016,10,12,7,0,0.0,32.0,1.9,13.0,32.0,24.46,15.67
2016,10,12,7,15,0.0,48.0,1.75,13.5,48.0,36.23,26.52
2016,10,12,7,30,0.0,64.0,1.6,14.0,64.0,47.87,37.13
2016,10,12,7,45,0.0,81.0,1.45,14.5,81.0,60.07,48.05
2016,10,12,8,0,0.0,98.0,1.3,15.0,98.0,72.15,58.66
2016,10,12,8,15,0.0,114.5,1.4,15.0,114.5,83.87,68.88
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,96.63,76.28
2016,10,12,8,45,13.0,157.5,1.6,15.5,164.0,118.44,93.46
2016,10,12,9,0,26.0,184.0,1.7,16.0,197.0,142.55,112.35
2016,10,12,9,15,31.0,201.5,1.9,16.0,217.5,161.31,127.44
2016,10,12,9,30,36.0,219.0,2.1,16.0,238.0,181.17,143.48
2016,10,12,9,45,129.5,246.0,2.3,16.5,323.5,250.6,197.82
2016,10,12,10,0,223.0,273.0,2.5,17.0,409.0,328.48,258.99
2016,10,12,10,15,281.0,275.0,2.7,17.0,453.0,387.22,305.85
2016,10,12,10,30,339.0,277.0,2.9,17.0,497.0,444.91,351.92
2016,10,12,10,45,218.5,296.0,3.1,17.0,439.0,398.52,316.14
2016,10,12,11,0,98.0,315.0,3.3,17.0,381.0,336.91,267.15
2016,10,12,11,15,138.0,323.5,3.3,17.0,418.5,397.19,315.05
2016,10,12,11,30,178.0,332.0,3.3,17.0,456.0,448.35,355.2
2016,10,12,11,45,213.5,329.5,3.35,17.5,479.0,488.16,385.87
2016,10,12,12,0,249.0,327.0,3.4,18.0,502.0,529.88,417.78
2016,10,12,12,15,560.5,217.0,3.3,18.0,606.5,749.9,587.72
2016,10,12,12,30,872.0,107.0,3.2,18.0,711.0,934.72,719.09
2016,10,12,12,45,875.5,102.5,3.15,18.0,699.0,959.08,734.38
2016,10,12,13,0,879.0,98.0,3.1,18.0,687.0,979.89,748.68
2016,10,12,13,15,630.0,178.5,3.2,18.0,594.0,862.79,668.58
2016,10,12,13,30,381.0,259.0,3.3,18.0,501.0,680.31,534.56
2016,10,12,13,45,386.5,245.0,3.4,18.5,481.5,678.55,535.21
2016,10,12,14,0,392.0,231.0,3.5,19.0,462.0,674.72,533.24
2016,10,12,14,15,598.5,160.0,3.7,18.5,489.0,843.11,662.92
2016,10,12,14,30,805.0,89.0,3.9,18.0,516.0,963.35,751.29
2016,10,12,14,45,545.5,136.5,4.1,18.0,416.0,750.18,598.86
2016,10,12,15,0,286.0,184.0,4.3,18.0,316.0,522.12,424.32
2016,10,12,15,15,320.0,159.5,4.15,17.5,293.0,524.14,429.81
2016,10,12,15,30,354.0,135.0,4.0,17.0,270.0,546.39,449.44
2016,10,12,15,45,497.5,99.0,3.85,17.0,261.0,629.5,516.04
2016,10,12,16,0,641.0,63.0,3.7,17.0,252.0,711.31,577.56
2016,10,12,16,15,582.0,56.5,3.45,16.5,204.0,631.69,515.02
2016,10,12,16,30,523.0,50.0,3.2,16.0,156.0,553.73,451.84
2016,10,12,16,45,427.5,41.0,3.0,15.5,111.0,445.41,361.39
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,343.68,264.6
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,170.72,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,2.4,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.4,12.0,18.0,14.16,0.0
2016,10,13,6,45,188.5,28.0,2.45,12.5,53.0,21.29,10.14
2016,10,13,7,0,377.0,38.0,2.5,13.0,88.0,31.22,21.45
2016,10,13,7,15,447.5,48.0,2.6,13.5,132.5,39.18,29.07
2016,10,13,7,30,518.0,58.0,2.7,14.0,177.0,47.07,36.37
2016,10,13,7,45,569.0,64.5,2.8,14.5,223.0,52.01,40.87
2016,10,13,8,0,620.0,71.0,2.9,15.0,269.0,56.95,45.21
2016,10,13,8,15,659.0,73.5,2.8,15.0,313.5,63.41,50.88
2016,10,13,8,30,698.0,76.0,2.7,15.0,358.0,120.61,70.49
2016,10,13,8,45,574.5,119.5,2.6,15.5,368.5,180.8,120.22
2016,10,13,9,0,451.0,163.0,2.5,16.0,379.0,225.16,162.79
2016,10,13,9,15,384.0,194.0,2.4,16.5,388.5,260.87,196.47
2016,10,13,9,30,317.0,225.0,2.3,17.0,398.0,290.95,224.41
2016,10,13,9,45,414.0,213.0,2.2,17.5,453.0,352.59,273.26
2016,10,13,10,0,511.0,201.0,2.1,18.0,508.0,420.01,326.52
2016,10,13,10,15,516.5,208.5,2.05,18.0,530.0,465.28,363.25
2016,10,13,10,30,522.0,216.0,2.0,18.0,552.0,510.27,398.88
2016,10,13,10,45,495.0,234.0,2.0,18.5,560.0,543.35,423.77
2016,10,13,11,0,468.0,252.0,2.0,19.0,568.0,572.79,445.16
2016,10,13,11,15,508.0,240.0,2.0,19.0,588.0,620.81,481.63
2016,10,13,11,30,548.0,228.0,2.0,19.0,608.0,670.06,518.37
2016,10,13,11,45,558.5,221.5,2.05,19.5,610.0,701.3,540.65
2016,10,13,12,0,569.0,215.0,2.1,20.0,612.0,730.92,561.65
2016,10,13,12,15,553.0,222.5,2.15,20.0,606.0,749.49,575.05
2016,10,13,12,30,537.0,230.0,2.2,20.0,600.0,764.94,586.28
2016,10,13,12,45,503.5,238.5,2.25,20.5,580.0,761.73,583.04
2016,10,13,13,0,470.0,247.0,2.3,21.0,560.0,754.7,577.27
2016,10,13,13,15,487.5,231.5,2.3,21.0,547.5,769.43,589.19
2016,10,13,13,30,505.0,216.0,2.3,21.0,535.0,781.76,599.34
2016,10,13,13,45,490.5,211.0,2.35,21.0,509.5,770.76,592.77
2016,10,13,14,0,476.0,206.0,2.4,21.0,484.0,757.03,584.49
2016,10,13,14,15,449.5,198.5,2.45,20.5,448.5,725.67,564.58
2016,10,13,14,30,423.0,191.0,2.5,20.0,413.0,691.99,542.81
2016,10,13,14,45,410.5,176.5,2.55,20.0,378.5,662.46,523.18
2016,10,13,15,0,398.0,162.0,2.6,20.0,344.0,630.87,501.7
2016,10,13,15,15,369.5,148.5,2.6,19.5,304.0,582.92,467.88
2016,10,13,15,30,341.0,135.0,2.6,19.0,264.0,510.87,415.33
2016,10,13,15,45,321.5,118.5,2.6,19.0,227.0,467.09,382.24
2016,10,13,16,0,302.0,102.0,2.6,19.0,190.0,422.9,347.58
2016,10,13,16,15,273.5,85.0,2.6,18.5,153.0,369.87,304.98
2016,10,13,16,30,245.0,68.0,2.6,18.0,116.0,337.36,276.49
2016,10,13,16,45,192.5,51.0,2.6,18.0,82.0,247.13,199.66
2016,10,13,17,0,140.0,34.0,2.6,18.0,48.0,180.05,133.89
2016,10,13,17,15,70.0,17.0,2.55,17.5,24.0,85.37,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,7.5,7.45,16.0,7.5,5.68,0.0
2016,10,14,7,0,0.0,13.0,7.5,16.0,13.0,9.86,2.78
2016,10,14,7,15,0.0,20.0,7.4,16.0,20.0,15.2,7.69
2016,10,14,7,30,0.0,27.0,7.3,16.0,27.0,20.56,12.58
2016,10,14,7,45,0.0,34.5,7.25,16.5,34.5,26.31,17.74
2016,10,14,8,0,0.0,42.0,7.2,17.0,42.0,32.08,22.84
2016,10,14,8,15,0.0,49.0,7.1,17.0,49.0,37.47,27.59
2016,10,14,8,30,0.0,56.0,7.0,17.0,56.0,42.88,30.7
2016,10,14,8,45,0.0,43.0,6.9,17.5,43.0,32.88,22.13
2016,10,14,9,0,0.0,30.0,6.8,18.0,30.0,22.92,13.64
2016,10,14,9,15,0.0,25.0,6.7,18.0,25.0,19.1,10.39
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,15.28,7.16
2016,10,14,9,45,0.0,29.5,6.5,18.5,29.5,22.58,13.2
2016,10,14,10,0,0.0,39.0,6.4,19.0,39.0,29.9,19.2
2016,10,14,10,15,0.0,40.5,6.25,19.0,40.5,31.07,20.13
2016,10,14,10,30,0.0,42.0,6.1,19.0,42.0,32.24,21.06
2016,10,14,10,45,0.0,36.0,5.95,19.0,36.0,27.63,17.22
2016,10,14,11,0,0.0,30.0,5.8,19.0,30.0,23.02,13.4
2016,10,14,11,15,0.0,39.0,5.6,19.0,39.0,29.96,19.11
2016,10,14,11,30,0.0,48.0,5.4,19.0,48.0,36.91,24.83
2016,10,14,11,45,0.0,61.5,5.2,19.0,61.5,47.34,33.4
2016,10,14,12,0,0.0,75.0,5.0,19.0,75.0,57.8,41.98
2016,10,14,12,15,0.0,49.0,4.8,19.0,49.0,37.68,25.46
2016,10,14,12,30,0.0,23.0,4.6,19.0,23.0,17.65,8.95
2016,10,14,12,45,0.0,56.0,4.4,19.0,56.0,43.07,29.95
2016,10,14,13,0,0.0,89.0,4.2,19.0,89.0,68.62,50.96
2016,10,14,13,15,0.0,80.0,3.95,19.0,80.0,61.62,45.26
2016,10,14,13,30,0.0,71.0,3.7,19.0,71.0,54.62,39.58
2016,10,14,13,45,0.0,83.0,3.5,19.0,83.0,63.9,47.29
2016,10,14,14,0,0.0,95.0,3.3,19.0,95.0,73.47,55.27
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,56.1,41.04
2016,10,14,14,30,0.0,51.0,2.9,19.0,51.0,39.08,27.01
2016,10,14,14,45,0.0,56.0,2.7,19.0,56.0,42.91,30.3
2016,10,14,15,0,0.0,61.0,2.5,19.0,61.0,46.76,33.6
2016,10,14,15,15,15.0,101.0,2.3,18.5,106.5,96.82,76.28
2016,10,14,15,30,30.0,141.0,2.1,18.0,152.0,177.37,143.54
2016,10,14,15,45,24.0,122.0,1.95,18.0,130.5,152.53,122.86
2016,10,14,16,0,18.0,103.0,1.8,18.0,109.0,113.03,89.99
2016,10,14,16,15,9.0,84.0,1.65,17.5,87.0,87.49,68.3
2016,10,14,16,30,0.0,65.0,1.5,17.0,65.0,62.13,46.39
2016,10,14,16,45,0.0,45.0,1.4,17.0,45.0,42.25,29.16
2016,10,14,17,0,0.0,25.0,1.3,17.0,25.0,20.3,9.57
2016,10,14,17,15,0.0,12.5,1.15,16.5,12.5,9.83,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,42.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,85.0,12.0,3.3,15.0,14.0,9.44,0.0
2016,10,15,6,45,226.5,24.5,3.6,15.5,49.0,20.05,7.73
2016,10,15,7,0,368.0,37.0,3.9,16.0,84.0,30.44,20.31
2016,10,15,7,15,453.5,45.5,4.15,16.0,129.0,37.3,27.02
2016,10,15,7,30,539.0,54.0,4.4,16.0,174.0,44.23,33.51
2016,10,15,7,45,591.5,60.0,4.7,16.5,220.5,48.95,37.8
2016,10,15,8,0,644.0,66.0,5.0,17.0,267.0,53.69,41.96
2016,10,15,8,15,479.5,107.5,5.35,17.5,270.5,83.34,61.04
2016,10,15,8,30,315.0,149.0,5.7,18.0,274.0,133.57,94.42
2016,10,15,8,45,229.5,177.0,6.1,18.5,273.5,165.25,121.78
2016,10,15,9,0,144.0,205.0,6.5,19.0,273.0,184.95,141.71
2016,10,15,9,15,161.5,222.5,6.8,19.0,304.5,216.99,168.14
2016,10,15,9,30,179.0,240.0,7.1,19.0,336.0,251.55,196.93
2016,10,15,9,45,306.5,231.5,7.45,19.5,408.0,318.93,250.41
2016,10,15,10,0,434.0,223.0,7.8,20.0,480.0,403.58,318.64
2016,10,15,10,15,641.5,157.5,7.95,20.0,556.0,495.09,393.73
2016,10,15,10,30,849.0,92.0,8.1,20.0,632.0,592.03,474.06
2016,10,15,10,45,851.0,95.0,8.3,20.0,649.0,643.56,517.2
2016,10,15,11,0,853.0,98.0,8.5,20.0,666.0,693.13,558.06
2016,10,15,11,15,501.5,211.5,8.6,20.0,547.0,591.17,475.12
2016,10,15,11,30,150.0,325.0,8.7,20.0,428.0,422.21,336.49
2016,10,15,11,45,124.5,323.0,8.8,20.0,408.5,411.19,327.75
2016,10,15,12,0,99.0,321.0,8.9,20.0,389.0,378.82,301.96
2016,10,15,12,15,54.0,268.0,8.95,20.0,305.0,291.34,231.78
2016,10,15,12,30,9.0,215.0,9.0,20.0,221.0,184.81,145.14
2016,10,15,12,45,7.0,206.0,9.05,20.0,211.0,176.01,138.16
2016,10,15,13,0,5.0,197.0,9.1,20.0,201.0,167.03,130.96
2016,10,15,13,15,2.5,104.5,9.05,20.0,106.5,83.7,63.28
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,9.18,1.93
2016,10,15,13,45,0.0,17.0,8.95,20.0,17.0,13.0,5.12
2016,10,15,14,0,0.0,22.0,8.9,20.0,22.0,16.83,8.31
2016,10,15,14,15,0.0,78.5,8.85,19.5,78.5,60.35,44.5
2016,10,15,14,30,0.0,135.0,8.8,19.0,135.0,110.86,86.52
2016,10,15,14,45,0.0,117.5,8.8,19.0,117.5,95.36,73.89
2016,10,15,15,0,0.0,100.0,8.8,19.0,100.0,79.87,61.2
2016,10,15,15,15,0.0,98.0,8.7,18.5,98.0,79.3,61.01
2016,10,15,15,30,0.0,96.0,8.6,18.0,96.0,79.31,61.28
2016,10,15,15,45,0.0,81.5,8.5,18.0,81.5,66.64,50.69
2016,10,15,16,0,0.0,67.0,8.4,18.0,67.0,53.88,39.9
2016,10,15,16,15,0.0,53.0,8.25,17.5,53.0,41.54,29.42
2016,10,15,16,30,0.0,39.0,8.1,17.0,39.0,29.82,19.34
2016,10,15,16,45,0.0,27.0,8.0,17.0,27.0,20.6,11.25
2016,10,15,17,0,0.0,15.0,7.9,17.0,15.0,11.41,2.6
2016,10,15,17,15,0.0,7.5,7.8,17.0,7.5,5.9,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,4.2,16.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,14.0,4.35,16.0,14.0,10.65,0.95
2016,10,16,7,0,0.0,24.0,4.5,16.0,24.0,18.3,9.91
2016,10,16,7,15,0.0,37.5,4.45,16.0,37.5,28.67,19.45
2016,10,16,7,30,0.0,51.0,4.4,16.0,51.0,38.8,28.7
2016,10,16,7,45,0.0,64.5,4.35,16.5,64.5,48.75,37.62
2016,10,16,8,0,0.0,78.0,4.3,17.0,78.0,58.62,46.31
2016,10,16,8,15,0.0,91.5,4.3,17.0,91.5,68.5,52.41
2016,10,16,8,30,0.0,105.0,4.3,17.0,105.0,78.83,60.98
2016,10,16,8,45,0.0,60.5,4.35,17.5,60.5,46.36,33.5
2016,10,16,9,0,0.0,16.0,4.4,18.0,16.0,12.2,4.63
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,48.33,34.91
2016,10,16,9,30,0.0,110.0,4.5,18.0,110.0,84.51,64.84
2016,10,16,9,45,0.0,79.0,4.55,18.0,79.0,60.76,45.02
2016,10,16,10,0,0.0,48.0,4.6,18.0,48.0,36.82,25.08
2016,10,16,10,15,0.0,92.0,4.6,18.0,92.0,70.89,53.24
2016,10,16,10,30,0.0,136.0,4.6,18.0,136.0,105.65,81.67
2016,10,16,10,45,0.0,150.5,4.7,18.5,150.5,117.54,91.08
2016,10,16,11,0,0.0,165.0,4.8,19.0,165.0,129.7,100.66
2016,10,16,11,15,0.0,151.5,4.85,19.0,151.5,118.97,91.89
2016,10,16,11,30,0.0,138.0,4.9,19.0,138.0,108.13,83.06
2016,10,16,11,45,0.0,91.0,4.95,19.0,91.0,70.21,52.14
2016,10,16,12,0,0.0,44.0,5.0,19.0,44.0,33.81,22.28
2016,10,16,12,15,6.0,136.0,5.15,19.0,140.0,112.44,86.9
2016,10,16,12,30,12.0,228.0,5.3,19.0,236.0,199.72,157.49
2016,10,16,12,45,26.0,248.5,5.5,19.0,265.5,234.13,185.63
2016,10,16,13,0,40.0,269.0,5.7,19.0,295.0,294.0,233.94
2016,10,16,13,15,40.0,260.5,5.95,19.0,286.0,289.25,230.53
2016,10,16,13,30,40.0,252.0,6.2,19.0,277.0,284.35,227.14
2016,10,16,13,45,20.0,158.0,6.45,19.0,170.5,164.12,130.21
2016,10,16,14,0,0.0,64.0,6.7,19.0,64.0,49.15,35.2
2016,10,16,14,15,0.0,52.0,6.8,19.0,52.0,39.87,27.59
2016,10,16,14,30,0.0,40.0,6.9,19.0,40.0,30.61,19.95
2016,10,16,14,45,14.0,104.0,7.0,19.0,110.5,96.92,75.95
2016,10,16,15,0,28.0,168.0,7.1,19.0,181.0,200.28,161.96
2016,10,16,15,15,360.0,119.5,7.0,18.5,251.0,537.8,447.67
2016,10,16,15,30,692.0,71.0,6.9,18.0,321.0,800.38,656.12
2016,10,16,15,45,646.5,66.5,6.85,18.0,274.5,736.9,606.34
2016,10,16,16,0,601.0,62.0,6.8,18.0,228.0,673.06,555.88
2016,10,16,16,15,535.5,55.5,6.7,17.5,181.5,589.04,488.05
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,507.1,418.8
2016,10,16,16,45,357.0,39.0,6.5,17.0,92.5,385.68,312.99
2016,10,16,17,0,244.0,29.0,6.4,17.0,50.0,269.44,184.69
2016,10,16,17,15,122.0,14.5,6.4,16.5,25.0,99.13,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,8.65,0.0
2016,10,17,6,45,140.0,27.0,1.9,14.5,43.5,20.37,5.88
2016,10,17,7,0,280.0,43.0,1.9,15.0,76.0,32.57,22.04
2016,10,17,7,15,373.0,53.5,1.9,15.0,120.0,40.75,30.1
2016,10,17,7,30,466.0,64.0,1.9,15.0,164.0,51.58,40.12
2016,10,17,7,45,533.5,70.0,1.95,15.5,212.0,56.04,44.23
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,60.62,48.26
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,73.31,50.21
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,127.36,75.48
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,183.32,115.6
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,246.47,167.87
2016,10,17,9,15,769.5,92.5,1.9,17.0,475.5,305.71,220.2
2016,10,17,9,30,789.0,95.0,1.9,17.0,513.0,366.56,274.0
2016,10,17,9,45,805.5,96.0,1.9,17.5,545.5,426.19,325.36
2016,10,17,10,0,822.0,97.0,1.9,18.0,578.0,486.42,375.6
2016,10,17,10,15,832.0,98.5,1.95,18.0,603.0,544.02,423.15
2016,10,17,10,30,842.0,100.0,2.0,18.0,628.0,600.94,468.79
2016,10,17,10,45,852.0,99.5,2.05,18.5,646.5,654.94,510.12
2016,10,17,11,0,862.0,99.0,2.1,19.0,665.0,701.68,545.2
2016,10,17,11,15,865.0,99.5,2.15,19.0,675.0,747.68,579.54
2016,10,17,11,30,868.0,100.0,2.2,19.0,685.0,791.3,610.03
2016,10,17,11,45,870.5,99.0,2.3,19.0,688.0,830.4,637.61
2016,10,17,12,0,873.0,98.0,2.4,19.0,691.0,866.65,663.2
2016,10,17,12,15,871.0,98.0,2.45,19.0,685.0,896.99,684.32
2016,10,17,12,30,869.0,98.0,2.5,19.0,679.0,923.94,703.23
2016,10,17,12,45,869.0,95.0,2.65,19.0,666.5,945.92,719.77
2016,10,17,13,0,869.0,92.0,2.8,19.0,654.0,964.3,734.04
2016,10,17,13,15,861.5,91.0,2.85,19.0,633.0,973.97,741.72
2016,10,17,13,30,854.0,90.0,2.9,19.0,612.0,979.79,747.03
2016,10,17,13,45,845.0,88.0,3.0,19.0,584.5,991.8,757.22
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,987.29,756.23
2016,10,17,14,15,821.0,84.0,3.15,19.0,522.5,972.85,748.27
2016,10,17,14,30,806.0,82.0,3.2,19.0,488.0,954.73,737.88
2016,10,17,14,45,784.5,79.0,3.3,19.0,448.5,925.26,719.86
2016,10,17,15,0,763.0,76.0,3.4,19.0,409.0,892.65,699.38
2016,10,17,15,15,733.5,72.5,3.4,18.5,365.0,848.66,670.92
2016,10,17,15,30,704.0,69.0,3.4,18.0,321.0,802.39,639.96
2016,10,17,15,45,660.5,64.5,3.45,18.0,274.0,747.06,600.12
2016,10,17,16,0,617.0,60.0,3.5,18.0,227.0,684.75,553.26
2016,10,17,16,15,550.5,53.5,3.4,17.5,180.0,599.46,486.84
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,516.36,418.75
2016,10,17,16,45,374.0,37.0,3.25,16.5,90.5,397.13,317.42
2016,10,17,17,0,264.0,27.0,3.2,16.0,48.0,280.06,179.62
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.0,105.48,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.5,3.05,13.5,39.0,14.96,1.74
2016,10,18,7,0,352.0,37.0,3.1,14.0,78.0,30.52,20.25
2016,10,18,7,15,444.5,45.5,3.3,14.5,123.0,37.37,27.14
2016,10,18,7,30,537.0,54.0,3.5,15.0,168.0,44.33,33.67
2016,10,18,7,45,602.5,58.5,3.7,15.5,216.5,48.03,37.11
2016,10,18,8,0,668.0,63.0,3.9,16.0,265.0,51.87,40.53
2016,10,18,8,15,482.0,104.5,4.0,16.0,262.5,84.2,60.49
2016,10,18,8,30,296.0,146.0,4.1,16.0,260.0,131.75,94.02
2016,10,18,8,45,549.5,110.0,4.2,16.5,352.0,175.12,116.64
2016,10,18,9,0,803.0,74.0,4.3,17.0,444.0,246.04,166.65
2016,10,18,9,15,821.5,76.5,4.3,17.0,482.0,307.98,222.45
2016,10,18,9,30,840.0,79.0,4.3,17.0,520.0,371.34,279.7
2016,10,18,9,45,856.0,79.5,4.3,17.5,552.5,432.79,334.02
2016,10,18,10,0,872.0,80.0,4.3,18.0,585.0,493.85,386.49
2016,10,18,10,15,881.0,81.0,4.2,18.0,611.0,551.8,435.48
2016,10,18,10,30,890.0,82.0,4.1,18.0,637.0,608.81,482.3
2016,10,18,10,45,896.0,83.0,4.05,18.5,655.0,662.72,524.54
2016,10,18,11,0,902.0,84.0,4.0,19.0,673.0,714.9,564.17
2016,10,18,11,15,905.5,84.5,3.9,19.0,683.5,762.74,599.52
2016,10,18,11,30,909.0,85.0,3.8,19.0,694.0,808.15,631.36
2016,10,18,11,45,912.0,84.0,3.75,19.5,697.0,848.88,658.54
2016,10,18,12,0,915.0,83.0,3.7,20.0,700.0,886.68,683.38
2016,10,18,12,15,913.0,83.0,3.75,20.0,694.0,918.04,705.47
2016,10,18,12,30,911.0,83.0,3.8,20.0,688.0,945.87,725.2
2016,10,18,12,45,907.5,82.0,3.85,20.0,674.5,967.48,740.74
2016,10,18,13,0,904.0,81.0,3.9,20.0,661.0,985.28,753.83
2016,10,18,13,15,897.5,80.0,3.95,20.0,640.0,996.26,762.43
2016,10,18,13,30,891.0,79.0,4.0,20.0,619.0,1003.29,768.54
2016,10,18,13,45,881.0,77.5,4.1,20.0,591.0,1002.22,769.6
2016,10,18,14,0,871.0,76.0,4.2,20.0,563.0,997.21,768.16
2016,10,18,14,15,856.0,74.5,4.3,20.0,528.0,983.31,760.65
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,978.06,759.28
2016,10,18,14,45,817.0,71.5,4.5,20.0,452.0,947.79,740.58
2016,10,18,15,0,793.0,70.0,4.6,20.0,411.0,914.36,719.44
2016,10,18,15,15,764.0,66.5,4.65,19.5,366.5,870.44,691.15
2016,10,18,15,30,735.0,63.0,4.7,19.0,322.0,824.21,660.22
2016,10,18,15,45,688.5,59.5,4.8,19.0,274.5,759.56,613.15
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,701.64,569.18
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,617.36,503.87
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,535.26,436.42
2016,10,18,16,45,397.5,34.5,4.9,16.5,89.0,413.18,330.58
2016,10,18,17,0,284.0,25.0,4.9,16.0,46.0,290.68,170.85
2016,10,18,17,15,142.0,12.5,5.0,15.5,23.0,111.82,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
