Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,12.21,0.0
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,25.1,15.63
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,33.72,24.03
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,40.25,30.18
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,44.86,34.45
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,49.51,38.6
2016,10,19,8,15,743.5,57.5,3.2,15.5,311.0,65.18,40.84
2016,10,19,8,30,778.0,61.0,3.2,16.0,357.0,123.24,68.0
2016,10,19,8,45,802.5,63.0,3.2,16.5,399.5,182.71,111.68
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,247.48,166.68
2016,10,19,9,15,844.0,67.0,3.15,17.5,480.0,308.99,221.7
2016,10,19,9,30,861.0,69.0,3.1,18.0,518.0,371.59,277.55
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.5,432.49,330.95
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,493.32,382.56
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.5,551.49,430.32
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,608.64,475.57
2016,10,19,10,45,905.5,75.5,2.9,20.5,649.0,661.85,516.5
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,713.07,554.69
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.5,760.64,588.86
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,805.72,619.83
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,844.68,645.0
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,880.4,667.67
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.0,910.9,688.73
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,937.88,707.49
2016,10,19,12,45,899.5,80.5,2.9,22.0,664.0,958.15,722.25
2016,10,19,13,0,893.0,81.0,3.0,22.0,650.0,974.58,734.63
2016,10,19,13,15,886.5,80.0,3.05,22.0,629.5,985.31,742.96
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,992.13,748.89
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.0,991.79,750.59
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,987.56,749.87
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,974.61,743.33
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,970.32,742.84
2016,10,19,14,45,735.5,84.5,3.6,22.0,426.5,882.26,683.75
2016,10,19,15,0,636.0,97.0,3.7,22.0,368.0,799.82,627.56
2016,10,19,15,15,687.0,79.0,3.7,21.5,342.5,817.86,643.73
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,824.09,650.34
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,762.37,606.63
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,699.8,560.62
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,615.36,495.75
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,542.12,435.7
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,422.74,332.42
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,300.34,151.96
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,117.76,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,12.62,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,25.9,16.08
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,32.22,22.57
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,41.92,31.5
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,46.51,35.75
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,51.15,39.88
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,68.38,42.58
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,127.33,70.68
2016,10,20,8,45,810.0,66.0,2.55,17.5,403.5,187.48,114.75
2016,10,20,9,0,836.0,68.0,2.4,18.0,447.0,250.46,167.88
2016,10,20,9,15,853.5,70.5,2.4,18.5,485.0,315.68,225.43
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,379.53,281.74
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,441.38,335.28
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,503.51,387.34
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,562.67,435.36
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,620.77,480.84
2016,10,20,10,45,925.0,76.0,2.4,21.5,657.5,675.33,522.16
2016,10,20,11,0,930.0,77.0,2.4,22.0,675.0,727.98,560.76
2016,10,20,11,15,932.5,77.5,2.45,22.5,685.0,776.1,594.07
2016,10,20,11,30,935.0,78.0,2.5,23.0,695.0,821.62,624.22
2016,10,20,11,45,935.0,78.0,2.6,23.5,697.0,861.73,650.74
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,898.64,674.97
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.5,930.87,696.94
2016,10,20,12,30,932.0,78.0,2.8,24.0,688.0,959.53,716.59
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.5,979.92,729.42
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,996.33,739.77
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,1006.92,747.9
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,1013.49,753.61
2016,10,20,13,45,894.0,75.5,3.05,25.0,588.0,1012.41,754.47
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,1007.36,752.91
2016,10,20,14,15,869.5,72.0,3.1,24.5,525.0,993.22,746.47
2016,10,20,14,30,855.0,70.0,3.1,24.0,490.0,975.38,737.64
2016,10,20,14,45,835.0,68.0,3.15,24.0,449.5,960.49,729.74
2016,10,20,15,0,815.0,66.0,3.2,24.0,409.0,930.15,711.06
2016,10,20,15,15,786.0,63.0,3.2,23.5,364.0,886.59,683.82
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,840.65,654.04
2016,10,20,15,45,714.5,55.5,3.2,23.0,271.5,778.03,609.67
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,714.54,562.72
2016,10,20,16,15,605.5,45.5,3.1,22.0,176.0,628.28,497.77
2016,10,20,16,30,539.0,40.0,3.0,21.0,128.0,553.33,437.29
2016,10,20,16,45,423.0,30.5,2.9,20.0,85.0,428.78,330.83
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,298.85,119.02
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,118.38,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,35.5,12.19,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,71.0,24.97,15.05
2016,10,21,7,15,482.5,38.0,2.65,15.5,116.0,31.66,21.93
2016,10,21,7,30,573.0,46.0,2.6,16.0,161.0,38.45,28.29
2016,10,21,7,45,629.0,51.0,2.6,16.5,208.0,46.24,35.35
2016,10,21,8,0,685.0,56.0,2.6,17.0,255.0,50.82,39.43
2016,10,21,8,15,721.0,59.5,2.5,17.5,300.5,68.19,41.93
2016,10,21,8,30,757.0,63.0,2.4,18.0,346.0,124.95,69.29
2016,10,21,8,45,782.5,66.0,2.35,18.5,388.5,184.04,112.71
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,245.95,164.82
2016,10,21,9,15,826.0,71.0,2.3,19.5,468.5,307.36,219.0
2016,10,21,9,30,844.0,73.0,2.3,20.0,506.0,370.82,274.62
2016,10,21,9,45,855.0,75.5,2.3,20.5,537.5,431.18,326.72
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,491.41,377.01
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,548.76,424.38
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,605.19,469.64
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,658.08,510.06
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,709.11,547.92
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,755.93,581.95
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,800.28,612.81
2016,10,21,11,45,899.0,84.5,2.7,22.5,676.0,839.54,639.06
2016,10,21,12,0,899.0,85.0,2.8,23.0,678.0,875.74,663.1
2016,10,21,12,15,897.0,84.5,2.9,23.0,672.0,905.83,684.23
2016,10,21,12,30,895.0,84.0,3.0,23.0,666.0,932.44,703.13
2016,10,21,12,45,887.5,85.0,3.2,23.0,652.0,952.04,718.16
2016,10,21,13,0,880.0,86.0,3.4,23.0,638.0,967.81,730.79
2016,10,21,13,15,872.5,85.0,3.55,23.0,617.0,977.34,739.02
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,983.0,744.82
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,979.66,744.67
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,985.03,750.68
2016,10,21,14,15,617.0,130.0,4.1,22.5,454.5,828.32,644.07
2016,10,21,14,30,393.0,179.0,4.2,22.0,370.0,649.19,514.35
2016,10,21,14,45,442.0,153.0,4.35,22.0,351.0,667.66,532.4
2016,10,21,15,0,491.0,127.0,4.5,22.0,332.0,681.69,545.29
2016,10,21,15,15,597.0,96.0,4.55,21.5,317.5,751.22,599.63
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,794.97,633.91
2016,10,21,15,45,657.5,60.5,4.65,21.0,256.5,737.86,591.45
2016,10,21,16,0,612.0,56.0,4.7,21.0,210.0,674.03,542.51
2016,10,21,16,15,542.0,49.0,4.7,20.0,164.0,585.45,473.62
2016,10,21,16,30,472.0,42.0,4.7,19.0,118.0,499.55,402.73
2016,10,21,16,45,352.5,32.0,4.7,18.5,77.0,374.1,291.32
2016,10,21,17,0,233.0,22.0,4.7,18.0,36.0,240.44,62.37
2016,10,21,17,15,116.5,11.0,4.7,17.5,18.0,92.19,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,87.5,17.5,3.0,12.5,26.5,13.27,0.0
2016,10,22,7,0,175.0,35.0,3.0,13.0,53.0,26.33,16.11
2016,10,22,7,15,223.5,52.0,3.05,13.5,88.0,38.65,28.17
2016,10,22,7,30,272.0,69.0,3.1,14.0,123.0,50.71,39.32
2016,10,22,7,45,305.5,84.5,3.15,14.5,160.5,61.34,49.01
2016,10,22,8,0,339.0,100.0,3.2,15.0,198.0,71.68,58.23
2016,10,22,8,15,364.5,113.0,3.15,15.0,234.0,89.16,64.85
2016,10,22,8,30,390.0,126.0,3.1,15.0,270.0,130.16,89.01
2016,10,22,8,45,536.0,109.0,3.05,15.5,332.5,175.77,118.24
2016,10,22,9,0,682.0,92.0,3.0,16.0,395.0,234.61,162.86
2016,10,22,9,15,765.5,85.5,2.95,16.0,452.5,303.33,221.23
2016,10,22,9,30,849.0,79.0,2.9,16.0,510.0,378.12,285.41
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.0,438.97,338.99
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,498.59,389.79
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,557.55,439.07
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,615.83,486.33
2016,10,22,10,45,876.5,95.5,2.95,17.5,639.0,669.58,528.12
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,715.69,563.29
2016,10,22,11,15,736.0,146.5,3.0,18.0,619.0,713.04,560.17
2016,10,22,11,30,589.0,197.0,3.0,18.0,581.0,677.3,532.69
2016,10,22,11,45,569.5,205.0,3.05,18.5,577.0,698.86,548.28
2016,10,22,12,0,550.0,213.0,3.1,19.0,573.0,717.06,560.76
2016,10,22,12,15,587.5,197.5,3.15,19.0,579.5,758.26,592.28
2016,10,22,12,30,625.0,182.0,3.2,19.0,586.0,808.26,629.48
2016,10,22,12,45,618.0,179.5,3.3,19.0,572.0,819.99,638.53
2016,10,22,13,0,611.0,177.0,3.4,19.0,558.0,828.5,645.64
2016,10,22,13,15,736.0,135.5,3.45,19.0,579.0,921.68,712.51
2016,10,22,13,30,861.0,94.0,3.5,19.0,600.0,1003.71,769.98
2016,10,22,13,45,749.5,115.0,3.6,19.0,540.0,934.43,723.09
2016,10,22,14,0,638.0,136.0,3.7,19.0,480.0,853.3,668.03
2016,10,22,14,15,613.5,135.5,3.7,18.5,449.0,830.76,654.99
2016,10,22,14,30,589.0,135.0,3.7,18.0,418.0,804.96,639.02
2016,10,22,14,45,624.0,111.5,3.75,18.0,388.5,810.64,645.05
2016,10,22,15,0,659.0,88.0,3.8,18.0,359.0,810.38,646.47
2016,10,22,15,15,610.0,89.5,3.8,17.5,318.0,755.72,608.38
2016,10,22,15,30,561.0,91.0,3.8,17.0,277.0,698.95,567.83
2016,10,22,15,45,525.0,81.0,3.85,17.0,234.5,640.14,523.28
2016,10,22,16,0,489.0,71.0,3.9,17.0,192.0,580.73,476.33
2016,10,22,16,15,427.0,60.0,3.8,16.5,149.0,497.41,408.66
2016,10,22,16,30,365.0,49.0,3.7,16.0,106.0,416.31,339.51
2016,10,22,16,45,264.0,35.5,3.65,15.5,68.5,306.08,238.41
2016,10,22,17,0,163.0,22.0,3.6,15.0,31.0,185.16,11.82
2016,10,22,17,15,81.5,11.0,3.55,14.5,15.5,67.08,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,12.2,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,24.91,14.72
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,32.36,22.65
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,39.89,29.76
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,44.43,34.02
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,53.1,41.78
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,72.9,45.45
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,129.94,74.39
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,188.75,118.44
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,250.36,170.99
2016,10,23,9,15,816.0,77.0,2.3,16.5,463.5,311.43,225.37
2016,10,23,9,30,835.0,79.0,2.3,17.0,501.0,373.92,280.71
2016,10,23,9,45,854.5,79.0,2.35,17.5,534.0,435.9,334.54
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,497.33,386.38
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,555.3,434.77
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,612.38,481.06
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.5,665.89,522.69
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,717.68,561.89
2016,10,23,11,15,909.0,82.5,2.8,19.0,664.0,764.94,596.88
2016,10,23,11,30,912.0,83.0,2.9,19.0,674.0,809.71,628.76
2016,10,23,11,45,912.5,83.5,3.0,19.5,676.0,849.74,655.93
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,886.72,680.84
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.5,916.69,702.17
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,943.1,721.18
2016,10,23,12,45,898.0,84.5,3.4,20.0,650.0,961.15,734.59
2016,10,23,13,0,888.0,86.0,3.5,20.0,635.0,975.23,745.51
2016,10,23,13,15,879.5,85.0,3.55,20.0,613.5,983.83,752.51
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,988.51,757.04
2016,10,23,13,45,860.5,82.0,3.7,20.0,563.5,986.05,757.21
2016,10,23,14,0,850.0,80.0,3.8,20.0,535.0,992.21,763.56
2016,10,23,14,15,833.5,78.0,3.9,20.0,500.0,976.02,754.44
2016,10,23,14,30,817.0,76.0,4.0,20.0,465.0,956.17,742.9
2016,10,23,14,45,702.5,89.5,4.1,20.0,404.0,861.31,677.64
2016,10,23,15,0,588.0,103.0,4.2,20.0,343.0,758.51,604.97
2016,10,23,15,15,556.0,97.5,4.2,19.5,303.5,712.24,573.26
2016,10,23,15,30,524.0,92.0,4.2,19.0,264.0,664.21,538.82
2016,10,23,15,45,482.0,82.5,4.25,18.5,222.0,601.16,491.48
2016,10,23,16,0,440.0,73.0,4.3,18.0,180.0,532.99,438.17
2016,10,23,16,15,388.0,60.0,4.2,17.5,139.0,459.12,377.35
2016,10,23,16,30,336.0,47.0,4.1,17.0,98.0,387.74,315.5
2016,10,23,16,45,233.5,33.5,4.1,16.5,62.5,278.97,213.88
2016,10,23,17,0,131.0,20.0,4.1,16.0,27.0,155.6,0.0
2016,10,23,17,15,65.5,10.0,4.0,15.5,13.5,54.8,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,6.35,14.5,12.0,9.14,0.0
2016,10,24,7,0,0.0,24.0,6.6,15.0,24.0,18.34,8.98
2016,10,24,7,15,0.0,41.0,6.75,15.0,41.0,30.73,20.98
2016,10,24,7,30,0.0,58.0,6.9,15.0,58.0,42.98,32.26
2016,10,24,7,45,0.0,76.5,7.1,15.5,76.5,56.08,44.11
2016,10,24,8,0,0.0,95.0,7.3,16.0,95.0,69.05,55.67
2016,10,24,8,15,4.0,111.5,7.4,16.0,113.0,81.26,63.38
2016,10,24,8,30,8.0,128.0,7.5,16.0,131.0,95.02,74.67
2016,10,24,8,45,4.0,86.5,7.65,16.0,88.0,66.72,50.82
2016,10,24,9,0,0.0,45.0,7.8,16.0,45.0,34.42,23.58
2016,10,24,9,15,0.0,101.0,7.75,16.0,101.0,77.46,59.8
2016,10,24,9,30,0.0,157.0,7.7,16.0,157.0,120.6,95.68
2016,10,24,9,45,2.0,167.5,7.7,16.5,169.0,130.39,103.38
2016,10,24,10,0,4.0,178.0,7.7,17.0,181.0,140.56,111.37
2016,10,24,10,15,2.0,126.5,7.75,17.0,128.0,99.16,77.04
2016,10,24,10,30,0.0,75.0,7.8,17.0,75.0,57.69,42.54
2016,10,24,10,45,0.0,120.5,7.85,17.5,120.5,93.63,72.14
2016,10,24,11,0,0.0,166.0,7.9,18.0,166.0,131.13,102.68
2016,10,24,11,15,0.0,148.0,7.85,18.0,148.0,116.5,90.62
2016,10,24,11,30,0.0,130.0,7.8,18.0,130.0,101.81,78.54
2016,10,24,11,45,0.0,130.5,7.8,18.5,130.5,102.4,78.85
2016,10,24,12,0,0.0,131.0,7.8,19.0,131.0,103.01,79.19
2016,10,24,12,15,0.0,113.5,7.8,19.0,113.5,88.54,67.36
2016,10,24,12,30,0.0,96.0,7.8,19.0,96.0,74.14,55.59
2016,10,24,12,45,0.0,86.0,7.85,19.0,86.0,66.25,49.14
2016,10,24,13,0,0.0,76.0,7.9,19.0,76.0,58.48,42.79
2016,10,24,13,15,0.0,73.0,7.9,19.0,73.0,56.14,40.91
2016,10,24,13,30,0.0,70.0,7.9,19.0,70.0,53.8,39.04
2016,10,24,13,45,0.0,104.0,7.95,19.0,104.0,81.36,61.92
2016,10,24,14,0,0.0,138.0,8.0,19.0,138.0,112.99,88.14
2016,10,24,14,15,0.0,128.5,7.95,18.5,128.5,105.09,81.95
2016,10,24,14,30,0.0,119.0,7.9,18.0,119.0,97.2,75.76
2016,10,24,14,45,0.0,80.0,7.9,18.0,80.0,61.58,46.16
2016,10,24,15,0,0.0,41.0,7.9,18.0,41.0,31.33,20.82
2016,10,24,15,15,0.0,36.0,7.7,17.5,36.0,27.48,17.66
2016,10,24,15,30,0.0,31.0,7.5,17.0,31.0,23.63,14.46
2016,10,24,15,45,0.0,26.0,7.3,17.0,26.0,19.79,11.18
2016,10,24,16,0,0.0,21.0,7.1,17.0,21.0,15.97,7.88
2016,10,24,16,15,0.0,16.0,6.9,16.5,16.0,12.15,4.58
2016,10,24,16,30,0.0,11.0,6.7,16.0,11.0,8.34,1.25
2016,10,24,16,45,0.0,6.5,6.55,16.0,6.5,4.92,0.0
2016,10,24,17,0,0.0,2.0,6.4,16.0,2.0,1.51,0.0
2016,10,24,17,15,0.0,1.0,6.4,16.0,1.0,0.79,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,6.5,15.5,7.0,5.31,0.0
2016,10,25,7,0,0.0,14.0,6.6,16.0,14.0,10.64,2.65
2016,10,25,7,15,0.0,24.0,6.6,16.0,24.0,18.29,10.11
2016,10,25,7,30,0.0,34.0,6.6,16.0,34.0,25.95,17.17
2016,10,25,7,45,0.0,45.5,6.65,16.5,45.5,34.8,25.16
2016,10,25,8,0,0.0,57.0,6.7,17.0,57.0,43.67,33.07
2016,10,25,8,15,0.0,68.0,6.7,17.0,68.0,51.88,38.42
2016,10,25,8,30,0.0,79.0,6.7,17.0,79.0,60.2,45.41
2016,10,25,8,45,11.5,121.0,6.7,17.5,126.0,92.9,72.15
2016,10,25,9,0,23.0,163.0,6.7,18.0,173.0,127.84,100.48
2016,10,25,9,15,11.5,135.0,6.75,18.0,140.0,106.5,83.12
2016,10,25,9,30,0.0,107.0,6.8,18.0,107.0,82.27,63.17
2016,10,25,9,45,0.0,107.0,6.85,18.5,107.0,82.44,63.07
2016,10,25,10,0,0.0,107.0,6.9,19.0,107.0,82.57,62.92
2016,10,25,10,15,0.0,116.5,6.9,19.0,116.5,90.18,69.08
2016,10,25,10,30,0.0,126.0,6.9,19.0,126.0,97.91,75.32
2016,10,25,10,45,0.0,129.5,6.95,19.0,129.5,100.91,77.68
2016,10,25,11,0,0.0,133.0,7.0,19.0,133.0,103.95,80.09
2016,10,25,11,15,0.0,128.0,6.9,19.0,128.0,100.03,76.82
2016,10,25,11,30,0.0,123.0,6.8,19.0,123.0,96.07,73.54
2016,10,25,11,45,0.0,123.5,6.75,19.5,123.5,96.62,73.83
2016,10,25,12,0,0.0,124.0,6.7,20.0,124.0,97.18,74.14
2016,10,25,12,15,0.0,131.0,6.6,20.0,131.0,103.26,79.1
2016,10,25,12,30,0.0,138.0,6.5,20.0,138.0,109.51,84.22
2016,10,25,12,45,0.0,92.5,6.4,20.0,92.5,71.29,53.08
2016,10,25,13,0,0.0,47.0,6.3,20.0,47.0,36.06,24.17
2016,10,25,13,15,0.0,106.5,6.2,20.0,106.5,83.14,62.94
2016,10,25,13,30,0.0,166.0,6.1,20.0,166.0,137.54,107.44
2016,10,25,13,45,40.5,197.0,6.1,20.0,218.5,231.23,185.29
2016,10,25,14,0,81.0,228.0,6.1,20.0,271.0,315.16,254.35
2016,10,25,14,15,52.0,202.0,6.0,20.0,229.0,258.57,208.28
2016,10,25,14,30,23.0,176.0,5.9,20.0,187.0,180.86,144.65
2016,10,25,14,45,11.5,94.5,5.85,20.0,100.0,86.56,67.08
2016,10,25,15,0,0.0,13.0,5.8,20.0,13.0,9.89,2.65
2016,10,25,15,15,0.0,11.5,5.7,19.5,11.5,8.74,1.72
2016,10,25,15,30,0.0,10.0,5.6,19.0,10.0,7.59,0.77
2016,10,25,15,45,0.0,8.0,5.5,19.0,8.0,6.07,0.0
2016,10,25,16,0,0.0,6.0,5.4,19.0,6.0,4.55,0.0
2016,10,25,16,15,0.0,4.5,5.15,18.5,4.5,3.4,0.0
2016,10,25,16,30,0.0,3.0,4.9,18.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,1.5,4.7,17.5,1.5,1.13,0.0
2016,10,25,17,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,13.5,29.0,10.23,0.0
2016,10,26,7,0,356.0,26.0,3.8,14.0,58.0,21.63,10.97
2016,10,26,7,15,455.5,34.5,3.85,14.5,101.0,28.78,19.24
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,36.02,26.1
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,43.67,33.13
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,48.33,37.34
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,70.0,41.27
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,126.34,70.38
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.5,184.68,114.38
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,245.98,166.88
2016,10,26,9,15,824.5,67.0,3.95,18.5,447.0,307.04,221.62
2016,10,26,9,30,843.0,69.0,4.0,19.0,484.0,370.0,277.8
2016,10,26,9,45,857.5,70.0,4.1,19.5,515.5,429.95,330.66
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,490.12,382.18
2016,10,26,10,15,881.5,72.5,4.25,20.0,572.0,548.07,431.14
2016,10,26,10,30,891.0,74.0,4.3,20.0,597.0,605.16,478.12
2016,10,26,10,45,894.5,76.0,4.4,20.5,614.0,657.82,519.73
2016,10,26,11,0,898.0,78.0,4.5,21.0,631.0,708.53,558.77
2016,10,26,11,15,902.0,78.0,4.6,21.0,641.5,755.31,594.01
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,799.7,626.35
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,838.67,653.4
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,874.51,678.13
2016,10,26,12,15,902.5,81.0,4.85,22.0,651.0,906.25,700.28
2016,10,26,12,30,902.0,81.0,4.8,22.0,646.0,934.63,720.05
2016,10,26,12,45,895.5,81.5,4.8,22.0,632.5,954.47,734.28
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,970.52,746.04
2016,10,26,13,15,882.0,81.0,4.7,21.5,598.0,980.41,754.36
2016,10,26,13,30,875.0,80.0,4.6,21.0,577.0,986.44,760.19
2016,10,26,13,45,863.5,78.5,4.55,21.0,549.0,983.49,758.86
2016,10,26,14,0,852.0,77.0,4.5,21.0,521.0,989.03,763.69
2016,10,26,14,15,836.0,75.0,4.35,21.0,486.5,973.28,753.09
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,953.89,740.33
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.5,923.85,720.0
2016,10,26,15,0,775.0,68.0,3.9,21.0,373.0,890.72,697.27
2016,10,26,15,15,742.5,64.5,3.7,20.5,329.0,843.68,665.08
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,794.51,630.36
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,727.22,580.76
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,667.89,534.86
2016,10,26,16,15,536.5,44.5,2.75,18.5,146.5,573.92,459.34
2016,10,26,16,30,459.0,38.0,2.4,18.0,101.0,483.13,381.95
2016,10,26,16,45,321.5,27.0,2.1,17.5,62.5,344.14,244.27
2016,10,26,17,0,184.0,16.0,1.8,17.0,24.0,151.66,0.0
2016,10,26,17,15,92.0,8.0,1.7,16.5,12.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,4.6,14.5,3.0,2.36,0.0
2016,10,27,7,0,0.0,6.0,4.9,15.0,6.0,4.54,0.0
2016,10,27,7,15,0.0,11.5,4.95,15.5,11.5,8.72,1.84
2016,10,27,7,30,0.0,17.0,5.0,16.0,17.0,12.91,5.69
2016,10,27,7,45,0.0,23.0,5.05,16.5,23.0,17.5,9.85
2016,10,27,8,0,0.0,29.0,5.1,17.0,29.0,22.09,13.97
2016,10,27,8,15,0.0,34.5,5.0,17.0,34.5,26.31,16.75
2016,10,27,8,30,0.0,40.0,4.9,17.0,40.0,30.54,20.34
2016,10,27,8,45,0.0,76.5,4.8,17.5,76.5,58.64,43.95
2016,10,27,9,0,0.0,113.0,4.7,18.0,113.0,86.05,66.66
2016,10,27,9,15,0.0,118.0,4.6,18.0,118.0,90.35,70.05
2016,10,27,9,30,0.0,123.0,4.5,18.0,123.0,94.6,73.41
2016,10,27,9,45,9.0,161.0,4.45,18.5,166.0,128.44,100.84
2016,10,27,10,0,18.0,199.0,4.4,19.0,209.0,164.42,129.74
2016,10,27,10,15,9.0,138.0,4.3,19.0,143.0,112.16,87.07
2016,10,27,10,30,0.0,77.0,4.2,19.0,77.0,59.22,43.49
2016,10,27,10,45,5.5,143.5,4.1,19.0,147.5,115.9,90.02
2016,10,27,11,0,11.0,210.0,4.0,19.0,218.0,176.41,138.93
2016,10,27,11,15,5.5,150.5,4.25,19.0,154.5,122.81,95.42
2016,10,27,11,30,0.0,91.0,4.5,19.0,91.0,70.14,52.29
2016,10,27,11,45,0.0,91.5,4.8,19.0,91.5,70.53,52.63
2016,10,27,12,0,0.0,92.0,5.1,19.0,92.0,70.92,52.95
2016,10,27,12,15,0.0,100.5,5.1,18.5,100.5,77.83,58.75
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,84.94,64.75
2016,10,27,12,45,1.0,143.5,5.1,18.0,144.5,115.79,90.16
2016,10,27,13,0,2.0,178.0,5.1,18.0,180.0,148.95,117.35
2016,10,27,13,15,3.0,178.5,5.05,18.0,180.5,151.65,119.7
2016,10,27,13,30,4.0,179.0,5.0,18.0,181.0,154.67,122.38
2016,10,27,13,45,18.0,191.5,4.95,18.0,200.5,183.52,146.77
2016,10,27,14,0,32.0,204.0,4.9,18.0,220.0,236.82,190.85
2016,10,27,14,15,16.0,167.0,4.75,18.0,175.0,161.3,129.01
2016,10,27,14,30,0.0,130.0,4.6,18.0,130.0,108.88,85.38
2016,10,27,14,45,0.0,102.5,4.45,18.0,102.5,83.04,64.12
2016,10,27,15,0,0.0,75.0,4.3,18.0,75.0,57.84,43.17
2016,10,27,15,15,0.0,65.5,4.1,18.0,65.5,50.22,36.84
2016,10,27,15,30,0.0,56.0,3.9,18.0,56.0,42.88,30.68
2016,10,27,15,45,0.0,46.5,3.7,18.0,46.5,35.55,24.46
2016,10,27,16,0,0.0,37.0,3.5,18.0,37.0,28.24,18.17
2016,10,27,16,15,0.0,28.0,3.35,17.5,28.0,21.34,12.21
2016,10,27,16,30,0.0,19.0,3.2,17.0,19.0,14.45,6.19
2016,10,27,16,45,0.0,11.5,3.1,17.0,11.5,8.73,0.51
2016,10,27,17,0,0.0,4.0,3.0,17.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,2.95,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,14.0,0.6,16.0,16.5,11.02,0.0
2016,10,28,7,0,55.0,28.0,0.6,16.0,33.0,21.04,9.36
2016,10,28,7,15,95.0,46.0,0.65,16.0,60.5,33.73,23.26
2016,10,28,7,30,135.0,64.0,0.7,16.0,88.0,46.35,34.99
2016,10,28,7,45,158.0,83.0,0.8,16.0,119.0,59.2,46.7
2016,10,28,8,0,181.0,102.0,0.9,16.0,150.0,71.72,57.94
2016,10,28,8,15,196.0,119.5,1.0,16.0,180.5,90.35,67.3
2016,10,28,8,30,211.0,137.0,1.1,16.0,211.0,121.71,88.39
2016,10,28,8,45,117.0,147.5,1.2,16.5,189.5,130.9,99.06
2016,10,28,9,0,23.0,158.0,1.3,17.0,168.0,124.38,97.55
2016,10,28,9,15,25.5,172.5,1.4,17.0,184.0,138.93,109.44
2016,10,28,9,30,28.0,187.0,1.5,17.0,200.0,157.65,124.67
2016,10,28,9,45,167.5,206.0,1.65,17.5,295.0,241.69,190.61
2016,10,28,10,0,307.0,225.0,1.8,18.0,390.0,345.81,272.3
2016,10,28,10,15,153.5,195.5,1.9,18.0,278.0,251.84,199.78
2016,10,28,10,30,0.0,166.0,2.0,18.0,166.0,130.56,101.84
2016,10,28,10,45,38.5,218.5,2.15,18.0,242.0,210.19,166.77
2016,10,28,11,0,77.0,271.0,2.3,18.0,318.0,290.36,230.69
2016,10,28,11,15,46.0,247.0,2.5,18.0,275.5,250.91,198.97
2016,10,28,11,30,15.0,223.0,2.7,18.0,233.0,194.11,153.21
2016,10,28,11,45,25.5,239.0,2.9,18.5,255.5,219.11,173.38
2016,10,28,12,0,36.0,255.0,3.1,19.0,278.0,264.39,209.24
2016,10,28,12,15,85.5,271.5,3.2,19.0,324.5,330.46,262.74
2016,10,28,12,30,135.0,288.0,3.3,19.0,371.0,421.74,334.78
2016,10,28,12,45,95.0,271.5,3.45,19.0,329.5,352.18,280.23
2016,10,28,13,0,55.0,255.0,3.6,19.0,288.0,300.96,239.45
2016,10,28,13,15,27.5,206.5,3.6,19.0,223.0,223.18,177.37
2016,10,28,13,30,0.0,158.0,3.6,19.0,158.0,130.53,101.88
2016,10,28,13,45,123.0,189.0,3.6,19.0,252.5,328.92,266.57
2016,10,28,14,0,246.0,220.0,3.6,19.0,347.0,521.52,419.38
2016,10,28,14,15,223.5,206.5,3.5,19.0,315.5,463.6,374.57
2016,10,28,14,30,201.0,193.0,3.4,19.0,284.0,428.8,347.92
2016,10,28,14,45,338.0,155.5,3.35,19.0,292.5,543.04,441.51
2016,10,28,15,0,475.0,118.0,3.3,19.0,301.0,654.34,528.57
2016,10,28,15,15,452.5,107.5,3.15,18.5,264.5,614.29,498.6
2016,10,28,15,30,430.0,97.0,3.0,18.0,228.0,573.11,467.83
2016,10,28,15,45,509.0,74.0,2.85,18.0,204.5,615.18,499.06
2016,10,28,16,0,588.0,51.0,2.7,18.0,181.0,644.14,517.48
2016,10,28,16,15,507.5,43.5,2.4,17.5,136.0,547.11,438.47
2016,10,28,16,30,427.0,36.0,2.1,17.0,91.0,453.78,358.0
2016,10,28,16,45,213.5,27.5,1.85,16.5,55.0,252.29,165.79
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,14.95,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.0,3.25,15.0,4.0,3.15,0.0
2016,10,29,7,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,10,29,7,15,0.0,15.0,3.75,15.5,15.0,11.39,4.08
