Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,0.0,22.0,4.0,16.0,22.0,16.74,9.02
2016,10,29,7,45,0.0,30.0,4.25,16.5,30.0,22.86,14.58
2016,10,29,8,0,0.0,38.0,4.5,17.0,38.0,29.0,20.08
2016,10,29,8,15,0.0,45.5,4.65,17.0,45.5,34.77,23.94
2016,10,29,8,30,0.0,53.0,4.8,17.0,53.0,40.56,28.83
2016,10,29,8,45,0.0,47.0,4.95,17.5,47.0,35.94,24.82
2016,10,29,9,0,0.0,41.0,5.1,18.0,41.0,31.33,20.82
2016,10,29,9,15,0.5,98.5,5.15,18.0,99.0,75.71,57.94
2016,10,29,9,30,1.0,156.0,5.2,18.0,157.0,120.48,94.88
2016,10,29,9,45,53.5,196.5,5.3,18.5,225.5,180.3,142.95
2016,10,29,10,0,106.0,237.0,5.4,19.0,294.0,245.0,194.96
2016,10,29,10,15,53.0,196.0,5.35,19.0,224.5,190.05,150.82
2016,10,29,10,30,0.0,155.0,5.3,19.0,155.0,121.61,94.69
2016,10,29,10,45,7.0,185.0,5.25,19.0,189.5,151.52,119.1
2016,10,29,11,0,14.0,215.0,5.2,19.0,224.0,183.19,144.74
2016,10,29,11,15,79.5,252.0,5.1,19.0,301.5,280.78,224.41
2016,10,29,11,30,145.0,289.0,5.0,19.0,379.0,391.77,313.05
2016,10,29,11,45,121.0,287.0,4.9,19.5,362.5,380.93,303.21
2016,10,29,12,0,97.0,285.0,4.8,20.0,346.0,348.88,277.23
2016,10,29,12,15,148.0,284.5,4.7,20.0,376.0,420.76,334.74
2016,10,29,12,30,199.0,284.0,4.6,20.0,406.0,476.53,379.12
2016,10,29,12,45,543.0,181.0,4.5,20.0,504.0,741.04,587.09
2016,10,29,13,0,887.0,78.0,4.4,20.0,602.0,962.43,745.25
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.5,971.13,750.01
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,975.97,753.79
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.5,973.35,752.83
2016,10,29,14,0,849.0,73.0,4.1,20.0,504.0,966.96,749.43
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.5,962.8,747.73
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,942.9,734.98
2016,10,29,14,45,675.5,87.0,3.95,20.0,372.0,829.09,654.78
2016,10,29,15,0,535.0,105.0,3.9,20.0,309.0,706.15,565.88
2016,10,29,15,15,509.5,96.0,3.85,19.5,271.0,662.97,535.71
2016,10,29,15,30,484.0,87.0,3.8,19.0,233.0,610.54,496.87
2016,10,29,15,45,538.0,68.0,3.8,18.5,205.0,634.87,515.84
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,644.69,521.32
2016,10,29,16,15,510.5,42.0,3.65,17.5,132.5,547.56,441.84
2016,10,29,16,30,429.0,35.0,3.5,17.0,88.0,454.18,359.91
2016,10,29,16,45,283.0,24.0,3.35,16.5,52.5,302.8,188.59
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,113.61,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,7.8,14.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,8.0,15.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,4.0,8.05,15.0,4.0,3.02,0.0
2016,10,30,7,30,0.0,6.0,8.1,15.0,6.0,4.54,0.0
2016,10,30,7,45,0.0,8.5,8.15,15.5,8.5,6.44,0.05
2016,10,30,8,0,0.0,11.0,8.2,16.0,11.0,8.35,1.77
2016,10,30,8,15,0.0,13.5,8.2,16.0,13.5,10.26,3.1
2016,10,30,8,30,0.0,16.0,8.2,16.0,16.0,12.17,4.74
2016,10,30,8,45,0.0,10.5,8.2,16.5,10.5,7.98,1.14
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,8.38,1.44
2016,10,30,9,30,0.0,17.0,8.2,17.0,17.0,12.97,5.3
2016,10,30,9,45,0.0,14.0,8.2,17.5,14.0,10.68,3.34
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,8.39,1.38
2016,10,30,10,15,0.0,21.0,8.1,18.0,21.0,16.05,7.79
2016,10,30,10,30,0.0,31.0,8.0,18.0,31.0,23.73,14.18
2016,10,30,10,45,204.0,133.5,7.95,18.0,256.0,259.81,212.08
2016,10,30,11,0,408.0,236.0,7.9,18.0,481.0,512.6,416.82
2016,10,30,11,15,204.0,178.5,7.75,18.0,301.0,329.91,268.91
2016,10,30,11,30,0.0,121.0,7.6,18.0,121.0,94.56,72.64
2016,10,30,11,45,183.5,189.0,7.45,18.5,302.5,348.54,284.04
2016,10,30,12,0,367.0,257.0,7.3,19.0,484.0,588.21,475.19
2016,10,30,12,15,405.5,244.5,7.15,19.0,493.0,626.35,505.43
2016,10,30,12,30,444.0,232.0,7.0,19.0,502.0,686.02,552.04
2016,10,30,12,45,317.0,250.5,6.9,19.0,441.0,582.48,469.89
2016,10,30,13,0,190.0,269.0,6.8,19.0,380.0,471.3,380.43
2016,10,30,13,15,95.0,211.0,6.7,18.5,266.5,317.74,257.47
2016,10,30,13,30,0.0,153.0,6.6,18.0,153.0,126.15,98.98
2016,10,30,13,45,0.0,155.5,6.55,18.0,156.0,129.91,102.37
2016,10,30,14,0,0.0,158.0,6.5,18.0,159.0,134.24,106.14
2016,10,30,14,15,138.5,169.0,6.4,18.0,231.0,329.94,272.33
2016,10,30,14,30,277.0,180.0,6.3,18.0,303.0,512.46,422.68
2016,10,30,14,45,352.0,151.5,6.25,18.0,293.5,552.31,457.23
2016,10,30,15,0,427.0,123.0,6.2,18.0,284.0,613.49,507.86
2016,10,30,15,15,392.5,114.0,6.05,17.5,248.0,564.77,469.93
2016,10,30,15,30,358.0,105.0,5.9,17.0,212.0,515.66,430.86
2016,10,30,15,45,421.5,83.0,5.8,17.0,188.5,539.64,449.72
2016,10,30,16,0,485.0,61.0,5.7,17.0,165.0,563.27,465.57
2016,10,30,16,15,394.0,51.5,5.5,16.5,122.0,456.96,375.99
2016,10,30,16,30,303.0,42.0,5.3,16.0,79.0,356.96,286.74
2016,10,30,16,45,151.5,28.0,5.15,16.0,46.5,201.22,114.76
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,13.5,2.45,12.5,21.0,10.62,0.0
2016,10,31,7,0,212.0,27.0,2.5,13.0,42.0,20.58,6.19
2016,10,31,7,15,328.0,37.5,2.65,13.5,81.5,30.79,20.6
2016,10,31,7,30,444.0,48.0,2.8,14.0,121.0,39.41,28.99
2016,10,31,7,45,356.0,70.5,2.95,14.5,141.0,52.44,40.89
2016,10,31,8,0,268.0,93.0,3.1,15.0,161.0,67.0,53.97
2016,10,31,8,15,297.0,106.0,3.2,15.0,195.0,86.5,62.14
2016,10,31,8,30,326.0,119.0,3.3,15.0,229.0,122.33,84.72
2016,10,31,8,45,431.5,117.0,3.45,15.5,281.5,166.05,115.24
2016,10,31,9,0,537.0,115.0,3.6,16.0,334.0,221.44,158.75
2016,10,31,9,15,531.0,129.5,3.65,16.0,363.0,269.74,202.59
2016,10,31,9,30,525.0,144.0,3.7,16.0,392.0,317.2,245.48
2016,10,31,9,45,295.0,184.0,3.75,16.5,325.0,284.06,225.1
2016,10,31,10,0,65.0,224.0,3.8,17.0,258.0,215.07,171.65
2016,10,31,10,15,100.0,241.0,3.8,17.0,296.5,255.04,204.34
2016,10,31,10,30,135.0,258.0,3.8,17.0,335.0,310.09,248.77
2016,10,31,10,45,236.0,254.5,3.85,17.0,393.0,382.71,307.86
2016,10,31,11,0,337.0,251.0,3.9,17.0,451.0,478.66,384.42
2016,10,31,11,15,356.5,250.5,3.95,17.0,465.5,513.63,412.1
2016,10,31,11,30,376.0,250.0,4.0,17.0,480.0,549.15,440.24
2016,10,31,11,45,374.0,251.5,4.1,17.5,481.0,569.52,455.49
2016,10,31,12,0,372.0,253.0,4.2,18.0,482.0,588.49,469.6
2016,10,31,12,15,417.5,239.0,4.3,18.0,493.5,650.93,518.15
2016,10,31,12,30,463.0,225.0,4.4,18.0,505.0,696.19,553.83
2016,10,31,12,45,384.0,237.5,4.55,18.0,466.5,630.98,504.65
2016,10,31,13,0,305.0,250.0,4.7,18.0,428.0,582.96,467.55
2016,10,31,13,15,396.5,219.0,4.8,18.0,441.5,646.55,520.09
2016,10,31,13,30,488.0,188.0,4.9,18.0,455.0,735.56,590.23
2016,10,31,13,45,367.0,200.5,5.0,18.0,395.5,613.1,496.14
2016,10,31,14,0,246.0,213.0,5.1,18.0,336.0,514.07,417.72
2016,10,31,14,15,349.5,180.0,5.2,17.5,341.0,581.44,476.13
2016,10,31,14,30,453.0,147.0,5.3,17.0,346.0,671.77,550.78
2016,10,31,14,45,227.5,137.5,5.4,17.0,237.5,409.16,339.91
2016,10,31,15,0,2.0,128.0,5.5,17.0,129.0,116.71,92.68
2016,10,31,15,15,1.0,112.0,5.6,17.0,112.5,101.6,80.32
2016,10,31,15,30,0.0,96.0,5.7,17.0,96.0,86.47,67.58
2016,10,31,15,45,0.0,79.0,5.8,17.0,79.0,70.9,54.34
2016,10,31,16,0,0.0,62.0,5.9,17.0,62.0,55.02,40.67
2016,10,31,16,15,0.0,45.5,5.85,16.5,45.5,39.27,27.08
2016,10,31,16,30,0.0,29.0,5.8,16.0,29.0,22.6,12.6
2016,10,31,16,45,0.0,16.5,5.75,15.5,16.5,12.58,0.95
2016,10,31,17,0,0.0,4.0,5.7,15.0,4.0,3.15,0.0
2016,10,31,17,15,0.0,2.0,5.85,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,9.83,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,20.6,4.61
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,29.18,19.09
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,37.86,27.58
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,43.1,32.61
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,48.44,37.53
2016,11,1,8,15,645.0,64.0,3.5,15.0,253.0,73.07,43.61
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,127.45,73.93
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,186.77,119.61
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,246.46,170.86
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,306.34,224.92
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,368.08,280.48
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,428.06,333.82
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,488.82,386.39
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.0,546.08,434.66
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,602.69,480.91
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,651.22,519.0
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,701.98,557.45
2016,11,1,11,15,878.0,88.5,2.95,17.0,614.0,748.04,591.73
2016,11,1,11,30,882.0,89.0,2.9,17.0,624.0,791.81,622.57
2016,11,1,11,45,880.5,89.5,2.9,17.0,625.5,828.62,648.48
2016,11,1,12,0,879.0,90.0,2.9,17.0,627.0,862.36,672.15
2016,11,1,12,15,877.0,90.0,2.9,17.0,621.0,891.89,692.86
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,918.09,711.28
2016,11,1,12,45,869.5,89.5,2.9,17.5,601.0,948.24,731.15
2016,11,1,13,0,864.0,89.0,2.9,18.0,587.0,963.91,740.98
2016,11,1,13,15,855.5,87.5,2.8,18.0,566.0,971.61,746.11
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,975.41,748.76
2016,11,1,13,45,833.0,84.5,2.65,18.0,516.5,969.85,745.63
2016,11,1,14,0,819.0,83.0,2.6,18.0,488.0,960.45,740.07
2016,11,1,14,15,800.5,81.0,2.55,17.5,454.0,942.17,729.86
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,920.35,717.19
2016,11,1,14,45,753.0,76.5,2.5,17.0,380.0,884.08,693.25
2016,11,1,15,0,724.0,74.0,2.5,17.0,340.0,844.88,666.83
2016,11,1,15,15,686.0,69.5,2.6,17.0,297.0,800.03,636.24
2016,11,1,15,30,648.0,65.0,2.7,17.0,254.0,746.22,597.68
2016,11,1,15,45,589.5,59.5,2.8,17.0,208.5,670.92,541.06
2016,11,1,16,0,531.0,54.0,2.9,17.0,163.0,596.01,481.86
2016,11,1,16,15,439.5,45.5,2.95,16.0,119.5,489.84,396.38
2016,11,1,16,30,348.0,37.0,3.0,15.0,76.0,387.71,305.81
2016,11,1,16,45,203.0,23.5,3.05,14.5,43.5,231.01,99.62
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,51.58,0.0
2016,11,1,17,15,29.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,10.5,19.0,9.05,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,19.0,2.0
2016,11,2,7,15,356.5,33.5,2.65,11.5,78.0,27.68,17.84
2016,11,2,7,30,474.0,44.0,2.8,12.0,118.0,36.44,26.53
2016,11,2,7,45,543.5,51.0,2.95,12.5,163.0,42.12,31.99
2016,11,2,8,0,613.0,58.0,3.1,13.0,208.0,47.85,37.3
2016,11,2,8,15,658.0,63.0,3.1,13.5,252.5,73.28,43.58
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,128.33,74.4
2016,11,2,8,45,735.5,71.0,3.1,14.5,339.0,188.12,120.66
2016,11,2,9,0,768.0,74.0,3.1,15.0,381.0,248.2,172.44
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.0,308.02,226.15
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,369.61,280.98
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,430.96,334.37
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,492.15,386.05
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,549.3,433.21
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,605.6,477.78
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,658.38,517.17
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,709.5,553.58
2016,11,2,11,15,899.5,81.0,1.6,18.0,615.5,755.46,585.67
2016,11,2,11,30,903.0,81.0,1.5,18.0,625.0,799.0,614.4
2016,11,2,11,45,903.0,81.5,1.4,18.5,627.0,837.64,638.06
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,873.26,659.23
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,902.79,678.73
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,928.88,696.01
2016,11,2,12,45,896.0,79.5,1.3,19.5,603.5,949.29,708.29
2016,11,2,13,0,893.0,78.0,1.3,20.0,590.0,966.01,718.3
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.0,974.76,725.44
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,979.66,730.33
2016,11,2,13,45,864.5,75.0,1.5,20.0,519.5,976.26,730.76
2016,11,2,14,0,852.0,74.0,1.6,20.0,491.0,981.18,736.84
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.0,963.24,727.67
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,941.7,716.16
2016,11,2,14,45,791.5,66.5,1.9,20.0,383.0,908.83,696.59
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,872.97,674.4
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,823.42,642.83
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,771.87,608.23
2016,11,2,15,45,640.0,52.0,2.3,18.5,210.5,698.78,555.59
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,634.92,506.65
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,532.99,425.39
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,435.45,337.28
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,221.72,72.37
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,8.26,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,17.34,0.0
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,26.09,16.32
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,34.92,25.13
2016,11,3,7,45,556.0,48.5,3.8,13.0,161.5,40.28,30.25
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,45.72,35.23
2016,11,3,8,15,672.5,59.5,3.95,14.5,251.5,75.32,44.67
2016,11,3,8,30,718.0,64.0,3.9,15.0,296.0,130.34,75.19
2016,11,3,8,45,750.0,67.5,3.85,15.5,338.0,187.88,119.52
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,249.06,172.27
2016,11,3,9,15,645.5,107.0,3.65,16.5,378.5,290.21,215.6
2016,11,3,9,30,509.0,143.0,3.5,17.0,377.0,311.41,240.32
2016,11,3,9,45,687.5,109.5,3.4,17.5,448.0,397.34,309.84
2016,11,3,10,0,866.0,76.0,3.3,18.0,519.0,493.01,387.03
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.5,549.98,434.33
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,606.13,479.39
2016,11,3,10,45,892.5,79.0,2.6,18.5,585.5,658.98,519.51
2016,11,3,11,0,899.0,80.0,2.4,19.0,603.0,710.16,556.8
2016,11,3,11,15,699.0,144.5,2.25,19.5,555.0,684.75,534.46
2016,11,3,11,30,499.0,209.0,2.1,20.0,507.0,621.01,484.18
2016,11,3,11,45,496.5,210.5,1.95,20.5,508.5,646.13,501.77
2016,11,3,12,0,494.0,212.0,1.8,21.0,510.0,669.25,516.81
2016,11,3,12,15,696.5,147.0,1.65,21.0,561.5,810.79,618.22
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,929.48,695.37
2016,11,3,12,45,892.5,81.5,1.4,21.0,599.0,947.83,705.05
2016,11,3,13,0,886.0,81.0,1.3,21.0,585.0,962.39,713.44
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.0,970.6,719.42
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,974.97,723.15
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,982.15,727.52
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,973.51,721.7
2016,11,3,14,15,703.5,97.5,1.3,21.5,423.0,871.65,657.07
2016,11,3,14,30,566.0,118.0,1.3,21.0,360.0,758.3,583.05
2016,11,3,14,45,541.5,109.5,1.35,21.0,323.5,721.2,559.81
2016,11,3,15,0,517.0,101.0,1.4,21.0,287.0,681.83,533.43
2016,11,3,15,15,483.5,93.5,1.4,20.5,250.0,625.17,494.09
2016,11,3,15,30,450.0,86.0,1.4,20.0,213.0,577.21,459.82
2016,11,3,15,45,409.0,75.0,1.4,20.0,174.5,517.11,413.81
2016,11,3,16,0,368.0,64.0,1.4,20.0,136.0,457.83,366.33
2016,11,3,16,15,309.5,49.5,1.4,19.5,99.0,379.32,301.99
2016,11,3,16,30,251.0,35.0,1.4,19.0,62.0,304.14,232.17
2016,11,3,16,45,125.5,17.5,1.45,18.5,31.0,153.34,28.29
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.5,16.5,8.26,0.0
2016,11,4,7,0,205.0,21.0,2.5,13.0,33.0,17.29,0.0
2016,11,4,7,15,328.5,32.0,2.45,13.5,72.0,26.39,16.22
2016,11,4,7,30,452.0,43.0,2.4,14.0,111.0,35.57,25.43
2016,11,4,7,45,526.0,50.5,2.4,14.5,156.0,41.65,31.24
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,47.79,36.9
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,73.57,43.46
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,128.04,74.12
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,187.8,120.17
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,247.78,171.29
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.5,307.57,224.02
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,369.28,277.64
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,428.73,327.29
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,488.75,374.92
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,546.12,418.76
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,602.89,459.63
2016,11,4,10,45,865.0,89.0,0.45,20.5,576.0,656.36,496.43
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,708.37,530.38
2016,11,4,11,15,876.5,90.5,0.35,21.0,603.5,754.84,562.98
2016,11,4,11,30,880.0,91.0,0.4,21.0,613.0,798.96,592.19
2016,11,4,11,45,881.5,90.5,0.5,21.5,615.0,829.16,611.91
2016,11,4,12,0,883.0,90.0,0.6,22.0,617.0,864.27,635.03
2016,11,4,12,15,744.5,128.0,0.75,22.0,569.5,831.91,616.17
2016,11,4,12,30,606.0,166.0,0.9,22.0,522.0,772.22,579.34
2016,11,4,12,45,739.0,126.0,1.05,22.0,550.0,873.13,650.19
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,965.99,712.62
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,974.38,717.6
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,978.87,721.38
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,974.23,721.15
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,965.75,718.54
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,946.88,707.59
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,924.45,694.33
2016,11,4,14,45,767.5,72.0,1.4,22.0,372.5,891.09,673.54
2016,11,4,15,0,742.0,69.0,1.4,22.0,333.0,854.76,650.33
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.5,802.29,616.37
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,756.2,585.45
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.5,683.15,533.19
2016,11,4,16,0,555.0,49.0,1.4,20.0,157.0,610.46,478.27
2016,11,4,16,15,463.0,40.5,1.35,19.5,113.5,503.81,393.94
2016,11,4,16,30,371.0,32.0,1.3,19.0,70.0,401.93,300.7
2016,11,4,16,45,185.5,16.0,1.3,18.5,35.0,202.99,7.1
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,13.0,15.5,7.47,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,31.0,15.63,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,69.0,24.77,14.66
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,33.97,23.99
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,40.44,30.16
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,46.92,36.13
2016,11,5,8,15,633.5,62.0,1.65,15.5,237.5,72.54,42.65
2016,11,5,8,30,680.0,67.0,1.6,16.0,281.0,126.02,72.65
2016,11,5,8,45,710.0,71.0,1.55,16.5,321.5,181.66,115.24
2016,11,5,9,0,740.0,75.0,1.5,17.0,362.0,243.07,167.34
2016,11,5,9,15,713.0,84.5,1.45,17.0,383.0,291.0,212.28
2016,11,5,9,30,686.0,94.0,1.4,17.0,404.0,337.51,255.36
2016,11,5,9,45,753.5,88.5,1.35,17.5,450.0,406.31,312.41
2016,11,5,10,0,821.0,83.0,1.3,18.0,496.0,480.04,371.78
2016,11,5,10,15,709.0,117.5,1.3,18.0,486.5,503.82,393.15
2016,11,5,10,30,597.0,152.0,1.3,18.0,477.0,513.54,402.39
2016,11,5,10,45,595.5,158.5,1.35,18.5,491.0,554.74,434.15
2016,11,5,11,0,594.0,165.0,1.4,19.0,505.0,594.32,463.61
2016,11,5,11,15,729.0,125.5,1.5,19.0,550.0,686.76,533.93
2016,11,5,11,30,864.0,86.0,1.6,19.0,595.0,772.9,596.21
2016,11,5,11,45,865.0,85.5,1.7,19.5,596.5,809.67,620.6
2016,11,5,12,0,866.0,85.0,1.8,20.0,598.0,843.6,643.42
2016,11,5,12,15,709.5,134.0,1.85,20.0,551.5,807.31,618.63
2016,11,5,12,30,553.0,183.0,1.9,20.0,505.0,732.85,566.58
2016,11,5,12,45,510.0,192.0,2.0,20.0,484.0,721.2,559.51
2016,11,5,13,0,467.0,201.0,2.1,20.0,463.0,705.46,548.79
2016,11,5,13,15,451.5,196.0,2.1,20.0,442.0,697.4,543.81
2016,11,5,13,30,436.0,191.0,2.1,20.0,421.0,686.67,536.85
2016,11,5,13,45,438.5,179.5,2.1,20.0,400.0,683.95,536.29
2016,11,5,14,0,441.0,168.0,2.1,20.0,379.0,678.89,534.01
2016,11,5,14,15,435.0,155.5,2.05,19.5,351.0,661.75,523.55
2016,11,5,14,30,429.0,143.0,2.0,19.0,323.0,642.31,511.36
2016,11,5,14,45,378.5,135.5,2.0,19.0,283.0,582.85,467.39
2016,11,5,15,0,328.0,128.0,2.0,19.0,243.0,499.41,404.92
2016,11,5,15,15,307.5,114.0,2.0,18.5,211.0,460.43,376.23
2016,11,5,15,30,287.0,100.0,2.0,18.0,179.0,420.97,345.8
2016,11,5,15,45,260.5,84.0,2.05,18.0,145.5,372.55,306.43
2016,11,5,16,0,234.0,68.0,2.1,18.0,112.0,324.4,265.73
2016,11,5,16,15,189.0,51.5,2.0,17.5,80.5,259.89,209.96
2016,11,5,16,30,144.0,35.0,1.9,17.0,49.0,217.45,163.76
2016,11,5,16,45,72.0,17.5,1.8,16.5,24.5,95.06,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.14,0.0
2016,11,6,7,15,0.0,28.0,0.9,15.0,28.0,21.1,11.34
2016,11,6,7,30,0.0,44.0,0.9,15.0,44.0,32.69,22.75
2016,11,6,7,45,2.5,62.5,0.95,15.5,63.0,45.81,34.72
2016,11,6,8,0,5.0,81.0,1.0,16.0,82.0,58.8,46.41
2016,11,6,8,15,11.0,97.5,1.05,16.0,101.0,71.51,54.87
2016,11,6,8,30,17.0,114.0,1.1,16.0,120.0,86.05,66.66
2016,11,6,8,45,21.5,130.0,1.15,16.5,138.0,100.97,78.68
2016,11,6,9,0,26.0,146.0,1.2,17.0,156.0,118.47,92.83
2016,11,6,9,15,48.0,166.5,1.15,17.0,187.5,144.73,113.78
2016,11,6,9,30,70.0,187.0,1.1,17.0,219.0,174.38,137.61
2016,11,6,9,45,35.0,168.5,1.1,17.5,184.5,151.0,119.08
2016,11,6,10,0,0.0,150.0,1.1,18.0,150.0,117.25,91.6
2016,11,6,10,15,91.0,196.5,1.1,18.0,246.0,212.38,168.78
2016,11,6,10,30,182.0,243.0,1.1,18.0,342.0,325.88,258.31
2016,11,6,10,45,228.5,246.0,1.1,18.5,373.5,371.77,293.46
2016,11,6,11,0,275.0,249.0,1.1,19.0,405.0,435.92,342.08
2016,11,6,11,15,199.5,259.0,1.1,19.0,373.5,393.67,309.16
2016,11,6,11,30,124.0,269.0,1.1,19.0,342.0,358.79,281.59
2016,11,6,11,45,199.5,264.5,1.1,19.0,382.0,424.82,333.83
2016,11,6,12,0,275.0,260.0,1.1,19.0,422.0,514.99,402.03
2016,11,6,12,15,322.5,247.5,1.1,19.0,435.5,557.64,434.05
2016,11,6,12,30,370.0,235.0,1.1,19.0,449.0,601.44,467.06
2016,11,6,12,45,424.5,215.5,1.1,19.5,456.0,666.33,513.58
2016,11,6,13,0,479.0,196.0,1.1,20.0,463.0,711.23,545.57
2016,11,6,13,15,633.0,142.5,1.05,20.0,481.5,823.44,624.28
2016,11,6,13,30,787.0,89.0,1.0,20.0,500.0,916.61,685.18
2016,11,6,13,45,495.5,147.0,1.0,20.0,401.0,701.8,538.95
2016,11,6,14,0,204.0,205.0,1.0,20.0,302.0,440.85,346.69
2016,11,6,14,15,327.5,171.0,1.05,19.5,313.5,549.03,434.59
2016,11,6,14,30,451.0,137.0,1.1,19.0,325.0,656.68,516.95
2016,11,6,14,45,438.0,125.5,1.15,19.0,293.5,629.11,497.09
2016,11,6,15,0,425.0,114.0,1.2,19.0,262.0,599.68,476.84
2016,11,6,15,15,403.5,101.0,1.2,18.5,227.0,558.4,447.51
2016,11,6,15,30,382.0,88.0,1.2,18.0,192.0,516.04,416.25
2016,11,6,15,45,348.5,74.5,1.2,18.0,156.0,461.19,373.11
2016,11,6,16,0,315.0,61.0,1.2,18.0,120.0,406.74,328.35
2016,11,6,16,15,255.5,47.0,1.0,17.5,86.0,330.14,263.34
2016,11,6,16,30,196.0,33.0,0.8,17.0,52.0,257.61,190.62
2016,11,6,16,45,98.0,16.5,0.65,17.0,26.0,127.16,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,14.0,9.0,7.08,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,13.44,0.0
2016,11,7,7,15,68.5,33.5,2.05,14.5,43.0,24.92,14.05
2016,11,7,7,30,137.0,49.0,2.1,15.0,68.0,36.09,25.57
2016,11,7,7,45,163.0,66.5,2.15,15.5,97.5,48.28,36.8
2016,11,7,8,0,189.0,84.0,2.2,16.0,127.0,60.2,47.6
2016,11,7,8,15,205.0,101.5,2.1,16.5,157.0,80.72,58.33
2016,11,7,8,30,221.0,119.0,2.0,17.0,187.0,112.44,80.0
2016,11,7,8,45,230.0,135.5,1.95,17.5,215.0,144.77,105.55
2016,11,7,9,0,239.0,152.0,1.9,18.0,243.0,178.6,133.75
2016,11,7,9,15,251.0,166.5,1.85,18.5,270.5,213.17,162.86
2016,11,7,9,30,263.0,181.0,1.8,19.0,298.0,249.38,193.15
2016,11,7,9,45,344.0,180.0,1.75,19.5,344.0,302.49,235.58
2016,11,7,10,0,425.0,179.0,1.7,20.0,390.0,373.44,291.65
2016,11,7,10,15,405.5,194.0,1.55,20.0,403.0,405.92,317.83
2016,11,7,10,30,386.0,209.0,1.4,20.0,416.0,424.45,332.79
2016,11,7,10,45,301.0,232.0,1.3,20.5,396.5,417.27,326.47
2016,11,7,11,0,216.0,255.0,1.2,21.0,377.0,387.68,302.77
2016,11,7,11,15,307.0,242.5,1.1,21.0,419.0,471.03,366.65
2016,11,7,11,30,398.0,230.0,1.0,21.0,461.0,546.67,422.79
2016,11,7,11,45,433.0,221.5,0.9,21.5,474.0,604.93,463.0
2016,11,7,12,0,468.0,213.0,0.8,22.0,487.0,647.55,491.66
2016,11,7,12,15,446.5,216.5,0.7,22.0,475.5,653.05,494.0
2016,11,7,12,30,425.0,220.0,0.6,22.0,464.0,655.45,494.5
2016,11,7,12,45,449.5,207.5,0.55,22.5,461.0,680.98,511.73
2016,11,7,13,0,474.0,195.0,0.5,23.0,458.0,705.1,527.53
2016,11,7,13,15,447.0,193.5,0.4,23.0,433.5,689.81,515.74
2016,11,7,13,30,420.0,192.0,0.3,23.0,409.0,671.61,502.53
2016,11,7,13,45,352.5,192.5,0.25,23.0,368.0,589.83,445.97
2016,11,7,14,0,285.0,193.0,0.2,23.0,327.0,530.01,403.72
2016,11,7,14,15,221.0,184.0,0.15,22.5,283.5,436.74,337.49
2016,11,7,14,30,157.0,175.0,0.1,22.0,240.0,366.68,286.01
2016,11,7,14,45,151.0,158.5,0.1,22.0,216.0,343.63,269.99
2016,11,7,15,0,145.0,142.0,0.1,22.0,192.0,319.99,252.71
2016,11,7,15,15,136.0,124.0,0.15,21.5,166.5,290.62,231.19
2016,11,7,15,30,127.0,106.0,0.2,21.0,141.0,260.82,208.62
2016,11,7,15,45,112.5,87.5,0.25,21.0,114.0,224.72,179.67
2016,11,7,16,0,98.0,69.0,0.3,21.0,87.0,188.45,149.61
2016,11,7,16,15,71.0,50.5,0.3,20.5,61.5,140.98,109.35
2016,11,7,16,30,44.0,32.0,0.3,20.0,36.0,92.88,64.26
2016,11,7,16,45,22.0,16.0,0.3,20.0,18.0,42.07,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,18.1,0.0
2016,11,8,7,15,200.5,31.0,0.9,14.5,58.0,23.52,12.56
2016,11,8,7,30,401.0,39.0,0.9,15.0,93.0,32.16,22.15
2016,11,8,7,45,477.0,46.5,0.9,15.5,135.0,38.23,28.01
2016,11,8,8,0,553.0,54.0,0.9,16.0,177.0,44.37,33.68
2016,11,8,8,15,601.5,59.5,0.75,16.5,219.5,69.86,40.67
2016,11,8,8,30,650.0,65.0,0.6,17.0,262.0,121.71,69.84
2016,11,8,8,45,684.5,68.0,0.5,17.5,302.0,175.14,110.09
2016,11,8,9,0,719.0,71.0,0.4,18.0,342.0,234.74,159.57
2016,11,8,9,15,742.0,74.0,0.3,18.5,377.5,291.95,208.59
2016,11,8,9,30,765.0,77.0,0.2,19.0,413.0,351.18,258.44
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.0,409.71,306.47
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,469.93,354.07
2016,11,8,10,15,831.0,75.5,0.1,20.5,501.0,525.92,397.19
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,577.65,435.76
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,627.93,472.39
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,676.68,506.87
