Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,858.5,79.5,0.25,22.0,568.5,720.95,537.71
2016,11,8,11,30,862.0,80.0,0.3,22.0,578.0,762.97,565.65
2016,11,8,11,45,861.5,80.5,0.35,22.5,579.5,799.32,588.61
2016,11,8,12,0,861.0,81.0,0.4,23.0,581.0,832.79,609.64
2016,11,8,12,15,859.5,81.0,0.4,23.0,575.5,861.78,628.0
2016,11,8,12,30,858.0,81.0,0.4,23.0,570.0,887.58,644.37
2016,11,8,12,45,852.0,80.5,0.45,23.0,557.0,905.28,656.71
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,919.41,667.07
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.0,938.48,678.61
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,942.58,680.72
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.0,937.84,677.42
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,929.43,672.04
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,911.78,664.54
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,890.75,654.81
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.5,856.79,636.03
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,820.03,614.7
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,768.42,585.38
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,723.28,557.91
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,647.8,504.95
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,573.11,448.45
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,466.07,363.62
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,364.7,259.55
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,178.62,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,10.0,5.9,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,11.8,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,22.17,11.01
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,35.25,24.68
2016,11,9,7,45,421.5,52.5,2.05,15.5,129.5,42.73,31.86
2016,11,9,8,0,499.0,62.0,2.1,16.0,171.0,50.22,38.77
2016,11,9,8,15,550.0,68.5,2.0,16.0,213.0,74.88,46.05
2016,11,9,8,30,601.0,75.0,1.9,16.0,255.0,124.65,74.77
2016,11,9,8,45,638.5,79.5,1.85,16.5,295.0,176.94,114.65
2016,11,9,9,0,676.0,84.0,1.8,17.0,335.0,233.66,162.5
2016,11,9,9,15,665.5,91.0,1.8,17.5,359.0,282.66,207.22
2016,11,9,9,30,655.0,98.0,1.8,18.0,383.0,329.85,249.93
2016,11,9,9,45,727.5,91.5,1.8,18.5,428.5,396.89,305.76
2016,11,9,10,0,800.0,85.0,1.8,19.0,474.0,470.94,365.9
2016,11,9,10,15,811.5,86.5,1.8,19.5,498.0,526.31,410.67
2016,11,9,10,30,823.0,88.0,1.8,20.0,522.0,581.21,453.64
2016,11,9,10,45,830.0,89.0,1.8,20.5,539.5,632.01,492.21
2016,11,9,11,0,837.0,90.0,1.8,21.0,557.0,681.36,528.53
2016,11,9,11,15,841.0,91.0,1.75,21.0,566.5,726.84,561.68
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,770.15,590.98
2016,11,9,11,45,845.0,92.0,1.65,21.5,577.5,806.74,614.12
2016,11,9,12,0,845.0,92.0,1.6,22.0,579.0,840.45,635.04
2016,11,9,12,15,842.5,91.5,1.55,22.0,573.5,868.36,653.11
2016,11,9,12,30,840.0,91.0,1.5,22.0,568.0,892.96,668.95
2016,11,9,12,45,843.5,87.0,1.5,22.5,556.5,915.49,682.81
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,934.65,694.48
2016,11,9,13,15,838.0,82.0,1.45,23.0,524.0,942.08,699.22
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,945.74,701.73
2016,11,9,13,45,813.0,79.5,1.4,23.0,475.5,938.08,697.74
2016,11,9,14,0,797.0,78.0,1.4,23.0,448.0,926.69,691.51
2016,11,9,14,15,778.0,76.0,1.4,23.0,414.5,908.07,680.54
2016,11,9,14,30,759.0,74.0,1.4,23.0,381.0,886.05,667.27
2016,11,9,14,45,730.0,71.0,1.4,23.0,343.0,849.67,644.03
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,810.51,618.4
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,765.01,587.47
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,710.85,549.08
2016,11,9,15,45,563.0,52.5,1.2,22.0,179.0,635.06,493.21
2016,11,9,16,0,504.0,46.0,1.2,22.0,136.0,560.03,434.99
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.5,451.56,348.37
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,348.65,240.27
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,134.04,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,14.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,14.0,16.0,12.59,0.0
2016,11,10,7,15,130.0,29.5,3.05,14.5,46.0,22.17,10.39
2016,11,10,7,30,260.0,43.0,3.2,15.0,76.0,32.5,22.21
2016,11,10,7,45,317.5,56.0,3.35,15.5,113.0,42.1,31.25
2016,11,10,8,0,375.0,69.0,3.5,16.0,150.0,51.59,39.93
2016,11,10,8,15,412.0,80.5,3.3,16.5,187.5,75.39,49.34
2016,11,10,8,30,449.0,92.0,3.1,17.0,225.0,118.7,75.87
2016,11,10,8,45,485.0,98.0,2.9,17.5,260.5,162.45,109.2
2016,11,10,9,0,521.0,104.0,2.7,18.0,296.0,210.43,149.35
2016,11,10,9,15,483.5,124.5,2.45,18.0,316.5,252.98,188.91
2016,11,10,9,30,446.0,145.0,2.2,18.0,337.0,291.08,223.93
2016,11,10,9,45,507.5,142.0,1.95,18.5,375.0,345.54,268.76
2016,11,10,10,0,569.0,139.0,1.7,19.0,413.0,405.9,317.3
2016,11,10,10,15,693.0,112.0,1.5,19.5,463.0,488.91,381.83
2016,11,10,10,30,817.0,85.0,1.3,20.0,513.0,574.15,446.13
2016,11,10,10,45,823.0,86.5,1.1,20.5,529.5,624.42,481.99
2016,11,10,11,0,829.0,88.0,0.9,21.0,546.0,673.17,515.17
2016,11,10,11,15,607.5,157.5,0.9,21.0,496.5,628.15,481.08
2016,11,10,11,30,386.0,227.0,0.9,21.0,447.0,534.31,411.81
2016,11,10,11,45,384.5,228.0,0.9,21.5,448.0,554.34,426.89
2016,11,10,12,0,383.0,229.0,0.9,22.0,449.0,572.99,439.69
2016,11,10,12,15,385.0,226.5,1.0,22.0,445.0,589.42,452.65
2016,11,10,12,30,387.0,224.0,1.1,22.0,441.0,604.47,464.66
2016,11,10,12,45,231.5,230.5,1.2,22.5,359.5,482.13,373.11
2016,11,10,13,0,76.0,237.0,1.3,23.0,278.0,307.96,239.73
2016,11,10,13,15,437.5,160.5,1.25,23.0,383.0,641.99,497.64
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,919.32,685.48
2016,11,10,13,45,714.0,98.5,1.15,23.0,445.0,869.79,649.41
2016,11,10,14,0,629.0,113.0,1.1,23.0,402.0,809.68,610.08
2016,11,10,14,15,479.0,132.5,1.05,23.0,343.0,676.3,519.18
2016,11,10,14,30,329.0,152.0,1.0,23.0,284.0,530.08,414.08
2016,11,10,14,45,316.5,138.5,0.95,23.0,255.5,502.26,395.36
2016,11,10,15,0,304.0,125.0,0.9,23.0,227.0,473.27,374.25
2016,11,10,15,15,287.0,109.5,0.9,22.5,195.5,435.97,347.25
2016,11,10,15,30,270.0,94.0,0.9,22.0,164.0,397.96,318.69
2016,11,10,15,45,243.0,78.0,0.9,22.0,131.5,349.47,279.99
2016,11,10,16,0,216.0,62.0,0.9,22.0,99.0,301.28,239.99
2016,11,10,16,15,168.0,45.5,0.95,21.5,69.0,234.52,183.37
2016,11,10,16,30,120.0,29.0,1.0,21.0,39.0,167.67,112.41
2016,11,10,16,45,60.0,14.5,1.05,20.5,19.5,58.71,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,11.8,0.0
2016,11,11,7,15,149.0,27.5,1.4,15.5,46.0,20.78,8.64
2016,11,11,7,30,298.0,40.0,1.5,16.0,77.0,30.56,20.39
2016,11,11,7,45,364.5,51.0,1.6,16.5,115.0,41.24,30.34
2016,11,11,8,0,431.0,62.0,1.7,17.0,153.0,49.75,38.15
2016,11,11,8,15,474.5,71.0,1.65,17.0,192.0,73.87,46.61
2016,11,11,8,30,518.0,80.0,1.6,17.0,231.0,119.98,74.0
2016,11,11,8,45,556.5,84.5,1.6,17.5,268.5,167.17,109.72
2016,11,11,9,0,595.0,89.0,1.6,18.0,306.0,218.99,153.01
2016,11,11,9,15,562.0,107.5,1.65,18.5,329.0,266.2,196.24
2016,11,11,9,30,529.0,126.0,1.7,19.0,352.0,304.3,231.33
2016,11,11,9,45,409.5,161.5,1.8,19.5,344.5,321.68,249.9
2016,11,11,10,0,290.0,197.0,1.9,20.0,337.0,316.76,248.75
2016,11,11,10,15,290.5,208.0,1.95,20.0,354.0,347.96,274.58
2016,11,11,10,30,291.0,219.0,2.0,20.0,371.0,378.99,299.63
2016,11,11,10,45,213.5,234.5,2.05,20.5,348.0,352.29,278.54
2016,11,11,11,0,136.0,250.0,2.1,21.0,325.0,329.47,259.73
2016,11,11,11,15,175.0,253.0,2.1,21.0,351.0,371.21,292.99
2016,11,11,11,30,214.0,256.0,2.1,21.0,377.0,416.03,328.09
2016,11,11,11,45,302.5,241.0,2.15,21.5,412.5,502.11,394.23
2016,11,11,12,0,391.0,226.0,2.2,22.0,448.0,576.4,450.44
2016,11,11,12,15,416.0,217.0,2.2,21.5,451.5,625.8,487.65
2016,11,11,12,30,441.0,208.0,2.2,21.0,455.0,656.39,511.66
2016,11,11,12,45,329.0,223.5,2.2,21.0,405.5,564.7,442.95
2016,11,11,13,0,217.0,239.0,2.2,21.0,356.0,466.71,368.36
2016,11,11,13,15,200.5,231.0,2.2,21.0,335.5,450.0,356.51
2016,11,11,13,30,184.0,223.0,2.2,21.0,315.0,432.03,343.15
2016,11,11,13,45,306.5,191.5,2.2,21.0,335.5,543.44,431.61
2016,11,11,14,0,429.0,160.0,2.2,21.0,356.0,656.22,517.97
2016,11,11,14,15,285.0,164.5,2.15,20.5,290.5,498.96,398.94
2016,11,11,14,30,141.0,169.0,2.1,20.0,225.0,344.73,278.16
2016,11,11,14,45,133.5,153.0,2.1,20.0,202.0,320.95,260.52
2016,11,11,15,0,126.0,137.0,2.1,20.0,179.0,296.73,241.6
2016,11,11,15,15,116.5,119.0,2.0,19.5,154.0,267.06,218.17
2016,11,11,15,30,107.0,101.0,1.9,19.0,129.0,237.03,193.82
2016,11,11,15,45,93.0,82.5,1.8,19.0,103.0,201.65,163.92
2016,11,11,16,0,79.0,64.0,1.7,19.0,77.0,166.01,133.09
2016,11,11,16,15,50.0,46.0,1.55,18.5,53.5,117.97,90.98
2016,11,11,16,30,21.0,28.0,1.4,18.0,30.0,53.34,31.37
2016,11,11,16,45,10.5,14.0,1.25,17.5,15.0,19.29,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,1.85,14.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,1.7,15.0,12.0,9.44,0.0
2016,11,12,7,15,85.5,27.0,1.65,15.0,37.0,20.23,7.4
2016,11,12,7,30,171.0,42.0,1.6,15.0,62.0,31.31,21.01
2016,11,12,7,45,208.5,58.0,1.6,15.5,93.5,42.85,31.83
2016,11,12,8,0,246.0,74.0,1.6,16.0,125.0,54.14,42.13
2016,11,12,8,15,269.0,89.5,1.5,16.5,157.0,75.53,52.5
2016,11,12,8,30,292.0,105.0,1.4,17.0,189.0,110.26,75.21
2016,11,12,8,45,308.5,118.5,1.3,17.5,219.0,145.68,102.77
2016,11,12,9,0,325.0,132.0,1.2,18.0,249.0,183.31,134.12
2016,11,12,9,15,446.5,124.0,1.15,18.0,302.5,241.58,179.93
2016,11,12,9,30,568.0,116.0,1.1,18.0,356.0,314.2,238.35
2016,11,12,9,45,552.0,130.5,1.1,18.5,378.0,353.43,272.56
2016,11,12,10,0,536.0,145.0,1.1,19.0,400.0,395.34,307.58
2016,11,12,10,15,687.5,110.0,1.15,19.0,454.0,483.29,377.0
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,571.55,445.79
2016,11,12,10,45,847.0,75.5,1.25,19.5,525.0,621.85,483.9
2016,11,12,11,0,855.0,76.0,1.3,20.0,542.0,670.76,520.21
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.5,714.8,552.88
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,756.62,582.51
2016,11,12,11,45,862.0,77.5,1.65,20.5,563.0,793.22,607.76
2016,11,12,12,0,862.0,78.0,1.8,21.0,565.0,826.99,631.0
2016,11,12,12,15,860.0,78.0,2.0,21.0,559.5,855.46,652.31
2016,11,12,12,30,858.0,78.0,2.2,21.0,554.0,880.72,671.53
2016,11,12,12,45,848.0,78.5,2.45,21.0,540.0,895.9,684.4
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,918.53,702.56
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,879.45,676.85
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,841.87,652.42
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,883.73,683.88
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,916.3,708.16
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,897.15,697.36
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,874.66,684.43
2016,11,12,14,45,729.5,66.0,3.3,20.0,330.5,841.0,662.13
2016,11,12,15,0,703.0,63.0,3.4,20.0,293.0,804.6,637.18
2016,11,12,15,15,663.0,58.5,3.6,19.5,252.0,750.89,600.01
2016,11,12,15,30,623.0,54.0,3.8,19.0,211.0,703.7,565.78
2016,11,12,15,45,561.0,48.5,4.0,19.0,169.0,626.98,505.64
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,551.22,443.06
2016,11,12,16,15,396.5,34.0,4.3,18.5,88.0,437.87,346.69
2016,11,12,16,30,294.0,25.0,4.4,18.0,49.0,324.99,210.52
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.5,125.68,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,11,13,7,15,245.0,23.0,0.7,14.0,47.0,18.9,5.58
2016,11,13,7,30,380.0,35.0,0.5,14.0,80.0,28.96,19.05
2016,11,13,7,45,458.5,43.5,0.35,14.5,121.0,35.88,25.9
2016,11,13,8,0,537.0,52.0,0.2,15.0,162.0,42.83,32.41
2016,11,13,8,15,589.0,57.5,0.3,15.0,204.0,67.86,39.52
2016,11,13,8,30,641.0,63.0,0.4,15.0,246.0,118.94,68.47
2016,11,13,8,45,435.0,102.5,0.55,15.5,234.5,157.32,107.29
2016,11,13,9,0,229.0,142.0,0.7,16.0,223.0,169.03,126.76
2016,11,13,9,15,187.5,160.5,0.8,16.0,232.0,185.74,143.44
2016,11,13,9,30,146.0,179.0,0.9,16.0,241.0,201.2,158.33
2016,11,13,9,45,146.0,194.0,1.0,16.5,259.5,226.23,179.19
2016,11,13,10,0,146.0,209.0,1.1,17.0,278.0,251.53,199.84
2016,11,13,10,15,186.5,216.5,1.15,17.5,309.0,291.43,231.69
2016,11,13,10,30,227.0,224.0,1.2,18.0,340.0,335.52,266.52
2016,11,13,10,45,186.0,234.5,1.25,18.5,332.0,335.34,265.92
2016,11,13,11,0,145.0,245.0,1.3,19.0,324.0,331.08,261.94
2016,11,13,11,15,299.0,224.5,1.4,19.0,390.5,447.37,354.17
2016,11,13,11,30,453.0,204.0,1.5,19.0,457.0,578.62,454.37
2016,11,13,11,45,652.5,145.5,1.6,19.5,510.5,710.99,553.01
2016,11,13,12,0,852.0,87.0,1.7,20.0,564.0,837.27,640.56
2016,11,13,12,15,850.0,86.5,1.75,20.0,559.0,865.68,659.34
2016,11,13,12,30,848.0,86.0,1.8,20.0,554.0,890.83,677.02
2016,11,13,12,45,849.0,83.0,1.85,20.5,542.0,912.29,691.01
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,930.34,702.82
2016,11,13,13,15,841.0,79.0,1.85,21.0,510.0,937.85,707.86
2016,11,13,13,30,832.0,78.0,1.8,21.0,490.0,941.61,710.62
2016,11,13,13,45,819.5,76.0,1.8,21.0,463.0,936.89,708.48
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,928.49,704.04
2016,11,13,14,15,787.5,71.5,1.75,21.0,403.0,908.91,691.47
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,885.94,676.6
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.5,850.77,653.64
2016,11,13,15,0,712.0,63.0,1.7,21.0,295.0,812.84,628.19
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.5,759.19,591.74
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,712.49,558.59
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.5,634.44,500.21
2016,11,13,16,0,506.0,43.0,1.7,19.0,127.0,557.34,439.26
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.5,444.32,345.11
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,329.76,202.13
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,128.81,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,13.0,7.87,0.0
2016,11,14,7,15,257.5,21.5,2.15,13.5,46.0,17.71,3.63
2016,11,14,7,30,399.0,33.0,2.1,14.0,79.0,27.43,17.55
2016,11,14,7,45,481.5,41.0,2.1,14.5,120.5,34.05,24.17
2016,11,14,8,0,564.0,49.0,2.1,15.0,162.0,40.73,30.42
2016,11,14,8,15,616.0,54.0,2.0,15.0,204.5,66.07,37.47
2016,11,14,8,30,668.0,59.0,1.9,15.0,247.0,121.19,69.49
2016,11,14,8,45,334.0,73.0,1.8,15.5,167.0,117.27,78.91
2016,11,14,9,0,0.0,87.0,1.7,16.0,87.0,66.59,50.94
2016,11,14,9,15,0.0,103.5,1.55,16.5,103.5,79.55,61.7
2016,11,14,9,30,0.0,120.0,1.4,17.0,120.0,92.81,72.48
2016,11,14,9,45,3.0,141.0,1.3,17.5,142.5,111.27,87.39
2016,11,14,10,0,6.0,162.0,1.2,18.0,165.0,130.62,102.86
2016,11,14,10,15,4.5,164.5,1.05,18.0,167.0,132.86,104.45
2016,11,14,10,30,3.0,167.0,0.9,18.0,169.0,134.9,105.9
2016,11,14,10,45,5.0,175.0,0.8,18.5,178.0,143.76,112.72
2016,11,14,11,0,7.0,183.0,0.7,19.0,187.0,153.01,119.78
2016,11,14,11,15,16.0,198.5,0.6,19.0,207.5,174.55,136.99
2016,11,14,11,30,25.0,214.0,0.5,19.0,228.0,197.49,155.12
2016,11,14,11,45,38.0,225.0,0.4,19.5,246.5,237.59,186.15
2016,11,14,12,0,51.0,236.0,0.3,20.0,265.0,264.57,206.43
2016,11,14,12,15,50.5,234.0,0.4,20.0,262.0,266.73,208.35
2016,11,14,12,30,50.0,232.0,0.5,20.0,259.0,268.89,210.47
2016,11,14,12,45,88.5,235.0,0.6,20.5,282.5,313.18,245.79
2016,11,14,13,0,127.0,238.0,0.7,21.0,306.0,381.26,298.11
2016,11,14,13,15,128.5,228.0,0.9,21.0,294.0,377.9,296.51
2016,11,14,13,30,130.0,218.0,1.1,21.0,282.0,374.02,294.97
2016,11,14,13,45,464.0,147.5,1.35,21.0,357.5,669.04,523.93
2016,11,14,14,0,798.0,77.0,1.6,21.0,433.0,922.74,701.01
2016,11,14,14,15,778.0,75.0,1.75,20.5,400.0,903.34,689.2
2016,11,14,14,30,758.0,73.0,1.9,20.0,367.0,880.55,677.9
2016,11,14,14,45,729.0,69.5,2.1,20.0,329.5,843.82,655.45
2016,11,14,15,0,700.0,66.0,2.3,20.0,292.0,804.33,630.01
2016,11,14,15,15,658.5,61.5,2.5,19.5,250.5,757.6,599.02
2016,11,14,15,30,617.0,57.0,2.7,19.0,209.0,702.0,559.41
2016,11,14,15,45,551.5,51.0,2.9,18.5,166.5,621.5,498.35
2016,11,14,16,0,486.0,45.0,3.1,18.0,124.0,541.91,434.21
2016,11,14,16,15,382.0,35.0,3.15,17.5,85.0,426.52,335.61
2016,11,14,16,30,278.0,25.0,3.2,17.0,46.0,308.16,182.01
2016,11,14,16,45,139.0,12.5,3.3,16.5,23.0,119.34,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,72.0,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,144.0,10.0,2.1,13.0,12.0,7.87,0.0
2016,11,15,7,15,289.5,19.5,2.25,13.5,44.5,16.14,1.37
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,26.44,16.57
2016,11,15,7,45,511.5,35.5,2.55,14.5,117.5,32.41,22.69
2016,11,15,8,0,588.0,42.0,2.7,15.0,158.0,38.45,28.38
2016,11,15,8,15,637.0,46.5,2.7,15.5,199.0,63.76,35.09
2016,11,15,8,30,686.0,51.0,2.7,16.0,240.0,115.92,64.14
2016,11,15,8,45,357.0,92.0,2.75,16.5,191.5,135.99,93.27
2016,11,15,9,0,28.0,133.0,2.8,17.0,143.0,109.73,85.76
2016,11,15,9,15,21.5,142.0,2.9,17.0,150.5,115.61,91.01
2016,11,15,9,30,15.0,151.0,3.0,17.0,158.0,122.7,97.08
2016,11,15,9,45,45.5,174.5,3.15,17.5,195.5,161.75,128.7
2016,11,15,10,0,76.0,198.0,3.3,18.0,233.0,201.22,160.64
2016,11,15,10,15,198.5,202.0,3.4,18.0,300.5,284.57,228.5
2016,11,15,10,30,321.0,206.0,3.5,18.0,368.0,383.94,308.78
2016,11,15,10,45,195.0,218.5,3.6,18.0,318.0,325.65,262.22
2016,11,15,11,0,69.0,231.0,3.7,18.0,268.0,252.67,202.5
2016,11,15,11,15,37.5,206.5,3.85,18.0,226.5,210.81,168.52
2016,11,15,11,30,6.0,182.0,4.0,18.0,185.0,153.49,121.3
2016,11,15,11,45,3.0,161.5,4.2,18.0,163.0,133.34,104.87
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,113.04,88.17
2016,11,15,12,15,0.0,124.5,4.65,18.0,124.5,98.8,76.51
2016,11,15,12,30,0.0,108.0,4.9,18.0,108.0,84.66,64.89
2016,11,15,12,45,0.0,75.0,5.15,18.0,75.0,57.63,42.53
2016,11,15,13,0,0.0,42.0,5.4,18.0,42.0,32.16,21.32
2016,11,15,13,15,0.0,40.0,5.45,18.0,40.0,30.61,20.05
2016,11,15,13,30,0.0,38.0,5.5,18.0,38.0,29.06,18.79
2016,11,15,13,45,152.5,107.5,5.6,18.0,175.0,284.38,236.41
2016,11,15,14,0,305.0,177.0,5.7,18.0,312.0,530.5,436.88
2016,11,15,14,15,152.5,123.5,5.65,17.5,191.0,290.55,241.79
2016,11,15,14,30,0.0,70.0,5.6,17.0,70.0,53.7,39.79
2016,11,15,14,45,0.0,63.0,5.6,17.0,63.0,48.29,35.35
2016,11,15,15,0,0.0,56.0,5.6,17.0,56.0,42.88,30.8
2016,11,15,15,15,0.0,48.0,5.5,16.5,48.0,36.71,25.61
2016,11,15,15,30,0.0,40.0,5.4,16.0,40.0,30.55,20.35
2016,11,15,15,45,0.0,32.0,5.3,16.0,32.0,24.4,15.0
2016,11,15,16,0,0.0,24.0,5.2,16.0,24.0,18.27,9.62
2016,11,15,16,15,0.0,16.0,4.95,15.5,16.0,12.16,4.2
2016,11,15,16,30,0.0,8.0,4.7,15.0,8.0,6.06,0.0
2016,11,15,16,45,0.0,4.0,4.5,14.5,4.0,3.15,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,16.0,5.0,11.5,38.5,13.03,0.0
2016,11,16,7,30,422.0,32.0,5.2,12.0,77.0,26.77,16.8
2016,11,16,7,45,510.5,39.0,5.45,12.5,119.5,32.67,23.03
2016,11,16,8,0,599.0,46.0,5.7,13.0,162.0,38.7,28.78
2016,11,16,8,15,651.5,51.0,5.85,13.0,205.0,67.89,38.79
2016,11,16,8,30,704.0,56.0,6.0,13.0,248.0,121.73,69.25
2016,11,16,8,45,739.0,59.5,6.2,13.5,289.0,177.85,112.99
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,237.93,165.65
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.0,297.33,220.78
2016,11,16,9,30,820.0,68.0,6.5,14.0,402.0,358.64,277.88
2016,11,16,9,45,835.5,70.0,6.55,14.5,432.5,418.05,332.29
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,477.91,385.73
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.5,535.1,436.34
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,587.96,482.31
2016,11,16,10,45,876.5,77.0,6.65,15.0,528.5,638.61,525.46
2016,11,16,11,0,880.0,79.0,6.7,15.0,545.0,687.42,566.22
2016,11,16,11,15,884.0,79.5,6.75,15.0,555.0,732.92,603.06
2016,11,16,11,30,888.0,80.0,6.8,15.0,565.0,776.18,636.3
2016,11,16,11,45,883.0,82.0,6.85,15.0,565.5,811.53,663.37
2016,11,16,12,0,878.0,84.0,6.9,15.0,566.0,852.65,694.85
2016,11,16,12,15,875.5,83.5,6.9,15.0,560.5,881.41,716.7
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,906.8,736.11
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.0,925.04,750.26
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,939.6,761.8
2016,11,16,13,15,850.5,80.5,6.85,15.0,508.5,946.28,767.36
2016,11,16,13,30,841.0,79.0,6.8,15.0,488.0,949.15,770.23
2016,11,16,13,45,824.0,78.5,6.8,15.0,460.0,942.17,766.1
2016,11,16,14,0,807.0,78.0,6.8,15.0,432.0,931.41,759.23
2016,11,16,14,15,786.5,75.5,6.75,15.0,399.0,911.0,744.81
2016,11,16,14,30,766.0,73.0,6.7,15.0,366.0,887.16,727.65
2016,11,16,14,45,732.5,70.5,6.65,15.0,327.5,847.3,697.86
2016,11,16,15,0,699.0,68.0,6.6,15.0,289.0,813.04,671.77
2016,11,16,15,15,656.0,63.0,6.5,14.5,247.5,756.73,628.46
2016,11,16,15,30,613.0,58.0,6.4,14.0,206.0,699.13,582.41
2016,11,16,15,45,539.5,52.0,6.35,14.0,163.0,611.47,509.19
2016,11,16,16,0,466.0,46.0,6.3,14.0,120.0,524.86,433.85
2016,11,16,16,15,356.0,35.5,6.1,13.5,81.0,404.46,325.33
2016,11,16,16,30,246.0,25.0,5.9,13.0,42.0,278.29,147.71
2016,11,16,16,45,123.0,12.5,5.7,12.5,21.0,106.72,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.5,12.2,0.0
2016,11,17,7,30,410.0,30.0,2.0,9.0,73.0,25.07,15.45
2016,11,17,7,45,500.0,37.0,2.05,9.5,114.5,31.01,21.87
2016,11,17,8,0,590.0,44.0,2.1,10.0,156.0,40.2,30.51
2016,11,17,8,15,643.0,49.0,2.1,10.0,199.0,65.57,37.59
2016,11,17,8,30,696.0,54.0,2.1,10.0,242.0,118.82,67.79
2016,11,17,8,45,734.5,57.0,2.1,10.5,282.5,174.45,110.99
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,234.45,163.19
2016,11,17,9,15,797.0,62.5,2.05,11.5,359.5,293.92,217.36
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,355.43,273.0
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,415.37,326.25
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,474.36,377.1
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,530.72,424.15
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,586.47,468.97
2016,11,17,10,45,891.5,69.5,1.75,14.5,525.5,638.96,509.71
2016,11,17,11,0,900.0,70.0,1.7,15.0,543.0,690.02,547.99
2016,11,17,11,15,904.0,70.5,1.6,15.0,553.0,736.18,581.16
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,780.07,610.78
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,818.7,635.62
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,854.48,658.17
2016,11,17,12,15,909.5,70.0,1.35,16.0,562.5,883.97,677.42
2016,11,17,12,30,907.0,70.0,1.3,16.0,557.0,910.08,694.35
2016,11,17,12,45,902.0,69.0,1.3,16.0,544.0,929.16,707.34
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,944.56,718.06
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,952.91,725.04
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,957.49,729.74
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,953.44,728.79
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,945.73,725.53
2016,11,17,14,15,834.5,62.0,1.5,16.0,403.0,939.62,722.64
2016,11,17,14,30,816.0,60.0,1.5,16.0,370.0,918.47,709.35
2016,11,17,14,45,789.0,57.0,1.55,16.0,332.0,884.3,687.55
2016,11,17,15,0,762.0,54.0,1.6,16.0,294.0,847.29,663.05
2016,11,17,15,15,722.5,50.5,1.5,15.5,252.0,795.14,626.09
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,741.25,586.23
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,663.97,526.34
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,586.82,463.22
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,469.2,362.37
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,345.86,164.58
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,144.92,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,12.19,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,24.98,15.12
2016,11,18,7,45,472.5,38.5,3.8,10.0,110.0,32.08,22.68
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,39.24,29.47
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.0,64.04,36.67
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,119.79,69.05
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,174.95,111.72
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,234.49,163.34
2016,11,18,9,15,777.0,69.0,3.85,13.5,356.5,293.52,217.16
2016,11,18,9,30,802.0,72.0,4.1,14.0,393.0,354.74,272.96
2016,11,18,9,45,824.0,72.5,4.35,15.0,424.5,414.26,326.16
2016,11,18,10,0,846.0,73.0,4.6,16.0,456.0,474.92,378.9
2016,11,18,10,15,856.5,74.5,4.7,16.0,480.0,531.5,428.24
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,587.44,475.84
2016,11,18,10,45,873.0,77.5,4.95,16.5,521.0,639.68,518.64
2016,11,18,11,0,879.0,79.0,5.1,17.0,538.0,684.75,555.07
2016,11,18,11,15,881.5,79.5,5.25,17.0,547.0,729.09,590.69
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,771.08,622.62
2016,11,18,11,45,882.5,80.0,5.55,17.5,557.5,806.78,648.56
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,839.48,672.22
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.0,867.77,693.96
2016,11,18,12,30,875.0,80.0,6.0,18.0,547.0,892.77,713.4
2016,11,18,12,45,870.5,78.5,6.15,18.5,534.0,911.16,726.71
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,926.0,737.55
