Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,944.83,753.87
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,948.97,759.53
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.5,944.29,757.67
2016,11,18,14,0,821.0,72.0,6.6,18.0,428.0,935.89,753.14
2016,11,18,14,15,802.0,69.5,6.55,18.0,395.5,917.12,740.11
2016,11,18,14,30,783.0,67.0,6.5,18.0,363.0,894.91,724.39
2016,11,18,14,45,755.5,64.0,6.5,18.0,325.5,860.5,699.33
2016,11,18,15,0,728.0,61.0,6.5,18.0,288.0,823.24,671.44
2016,11,18,15,15,686.5,57.0,6.35,17.5,246.5,768.8,629.92
2016,11,18,15,30,645.0,53.0,6.2,17.0,205.0,712.51,585.23
2016,11,18,15,45,579.5,47.0,6.05,16.5,162.5,640.92,526.2
2016,11,18,16,0,514.0,41.0,5.9,16.0,120.0,561.34,457.6
2016,11,18,16,15,402.0,31.5,5.7,15.0,80.5,439.63,347.81
2016,11,18,16,30,290.0,22.0,5.5,14.0,41.0,309.56,135.67
2016,11,18,16,45,145.0,11.0,5.3,13.5,20.5,122.87,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.2,14.0,1.5,1.13,0.0
2016,11,19,7,30,0.0,3.0,9.1,14.0,3.0,2.27,0.0
2016,11,19,7,45,0.0,5.0,9.0,14.0,5.0,3.78,0.0
2016,11,19,8,0,0.0,7.0,8.9,14.0,7.0,5.3,0.0
2016,11,19,8,15,0.0,9.5,8.85,14.0,9.5,7.2,0.5
2016,11,19,8,30,0.0,12.0,8.8,14.0,12.0,9.11,2.17
2016,11,19,8,45,0.0,14.0,8.75,14.5,14.0,10.64,3.48
2016,11,19,9,0,0.0,16.0,8.7,15.0,16.0,12.17,4.77
2016,11,19,9,15,0.0,12.5,8.65,15.0,12.5,9.51,2.48
2016,11,19,9,30,0.0,9.0,8.6,15.0,9.0,6.84,0.19
2016,11,19,9,45,0.0,22.0,8.55,15.0,22.0,16.77,8.67
2016,11,19,10,0,0.0,35.0,8.5,15.0,35.0,26.74,17.13
2016,11,19,10,15,0.0,38.5,8.45,15.0,38.5,29.44,19.39
2016,11,19,10,30,0.0,42.0,8.4,15.0,42.0,32.14,21.65
2016,11,19,10,45,0.0,58.0,8.4,15.5,58.0,44.47,31.98
2016,11,19,11,0,0.0,74.0,8.4,16.0,74.0,56.85,42.29
2016,11,19,11,15,0.0,55.0,8.3,16.0,55.0,42.17,29.92
2016,11,19,11,30,0.0,36.0,8.2,16.0,36.0,27.55,17.6
2016,11,19,11,45,0.0,67.5,8.1,16.5,67.5,51.83,37.93
2016,11,19,12,0,0.0,99.0,8.0,17.0,99.0,76.88,58.75
2016,11,19,12,15,0.0,92.0,7.9,17.0,92.0,71.05,53.9
2016,11,19,12,30,0.0,85.0,7.8,17.0,85.0,65.39,49.2
2016,11,19,12,45,0.0,81.0,7.75,17.0,81.0,62.28,46.64
2016,11,19,13,0,0.0,77.0,7.7,17.0,77.0,59.17,44.08
2016,11,19,13,15,0.0,53.0,7.65,17.0,53.0,40.61,28.56
2016,11,19,13,30,0.0,29.0,7.6,17.0,29.0,22.15,13.06
2016,11,19,13,45,0.0,22.5,7.55,17.0,22.5,17.16,8.87
2016,11,19,14,0,0.0,16.0,7.5,17.0,16.0,12.19,4.68
2016,11,19,14,15,0.0,14.0,7.4,16.5,14.0,10.66,3.41
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,9.13,2.13
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,8.36,1.48
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,7.59,0.83
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,2.8,13.0,8.0,6.07,0.0
2016,11,20,7,30,0.0,16.0,2.8,13.0,16.0,12.17,4.04
2016,11,20,7,45,0.0,27.0,2.8,13.5,27.0,20.6,12.26
2016,11,20,8,0,0.0,38.0,2.8,14.0,38.0,29.05,20.05
2016,11,20,8,15,0.0,49.5,2.8,14.0,49.5,37.79,26.66
2016,11,20,8,30,0.0,61.0,2.8,14.0,61.0,46.49,34.24
2016,11,20,8,45,0.0,71.5,2.85,14.5,71.5,54.59,41.14
2016,11,20,9,0,0.0,82.0,2.9,15.0,82.0,62.8,48.03
2016,11,20,9,15,19.5,119.0,2.9,15.0,126.5,97.27,76.51
2016,11,20,9,30,39.0,156.0,2.9,15.0,171.0,139.79,111.73
2016,11,20,9,45,19.5,105.5,2.95,15.0,113.0,93.11,73.11
2016,11,20,10,0,0.0,55.0,3.0,15.0,55.0,42.12,30.23
2016,11,20,10,15,0.0,66.5,3.0,15.0,66.5,51.02,37.73
2016,11,20,10,30,0.0,78.0,3.0,15.0,78.0,59.93,45.19
2016,11,20,10,45,0.0,54.0,3.0,15.0,54.0,41.38,29.48
2016,11,20,11,0,0.0,30.0,3.0,15.0,30.0,22.93,13.84
2016,11,20,11,15,4.5,107.0,2.75,15.0,109.5,86.62,67.58
2016,11,20,11,30,9.0,184.0,2.5,15.0,189.0,158.38,126.97
2016,11,20,11,45,4.5,97.5,2.3,15.0,100.0,79.16,61.17
2016,11,20,12,0,0.0,11.0,2.1,15.0,11.0,8.4,1.47
2016,11,20,12,15,0.0,22.5,1.9,15.0,22.5,17.19,8.97
2016,11,20,12,30,0.0,34.0,1.7,15.0,34.0,26.01,16.46
2016,11,20,12,45,1.5,100.5,1.5,15.0,101.0,79.89,61.9
2016,11,20,13,0,3.0,167.0,1.3,15.0,168.0,144.36,115.32
2016,11,20,13,15,1.5,118.5,1.2,15.0,119.0,96.89,76.0
2016,11,20,13,30,0.0,70.0,1.1,15.0,70.0,53.73,39.96
2016,11,20,13,45,0.0,38.5,1.05,15.0,38.5,29.43,19.48
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,5.33,0.0
2016,11,20,14,15,0.0,34.0,0.9,15.0,34.0,25.95,16.63
2016,11,20,14,30,0.0,61.0,0.8,15.0,61.0,46.74,34.39
2016,11,20,14,45,0.0,54.5,0.75,15.0,54.5,41.71,30.13
2016,11,20,15,0,0.0,48.0,0.7,15.0,48.0,36.7,25.87
2016,11,20,15,15,0.0,41.0,0.55,15.0,41.0,31.31,21.25
2016,11,20,15,30,0.0,34.0,0.4,15.0,34.0,25.93,16.58
2016,11,20,15,45,0.0,26.5,0.3,15.0,26.5,20.18,11.54
2016,11,20,16,0,0.0,19.0,0.2,15.0,19.0,14.44,6.49
2016,11,20,16,15,0.0,12.5,0.25,14.5,12.5,9.49,1.97
2016,11,20,16,30,0.0,6.0,0.3,14.0,6.0,4.54,0.0
2016,11,20,16,45,0.0,3.0,0.35,14.0,3.0,2.36,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,4.05,11.5,30.0,11.39,0.0
2016,11,21,7,30,355.0,28.0,4.2,12.0,60.0,23.3,12.56
2016,11,21,7,45,453.0,35.5,4.35,12.5,100.0,29.59,20.07
2016,11,21,8,0,551.0,43.0,4.5,13.0,140.0,36.02,26.25
2016,11,21,8,15,608.0,48.0,4.55,13.0,181.5,61.81,35.39
2016,11,21,8,30,665.0,53.0,4.6,13.0,223.0,112.86,63.59
2016,11,21,8,45,705.5,56.0,4.7,13.5,263.0,166.52,104.69
2016,11,21,9,0,746.0,59.0,4.8,14.0,303.0,224.81,155.15
2016,11,21,9,15,771.5,61.5,4.8,14.0,339.0,282.75,208.47
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,342.94,264.06
2016,11,21,9,45,803.0,69.0,4.85,14.5,403.5,399.73,316.02
2016,11,21,10,0,809.0,74.0,4.9,15.0,432.0,456.08,366.16
2016,11,21,10,15,822.0,76.0,4.9,15.0,456.0,512.31,415.36
2016,11,21,10,30,835.0,78.0,4.9,15.0,480.0,568.28,463.07
2016,11,21,10,45,843.0,79.0,4.95,15.5,497.5,619.56,505.16
2016,11,21,11,0,851.0,80.0,5.0,16.0,515.0,669.5,545.12
2016,11,21,11,15,856.0,80.5,4.95,16.0,525.5,715.2,581.57
2016,11,21,11,30,861.0,81.0,4.9,16.0,536.0,758.82,613.93
2016,11,21,11,45,863.0,81.0,4.9,16.0,539.0,797.2,642.37
2016,11,21,12,0,865.0,81.0,4.9,16.0,542.0,832.87,668.72
2016,11,21,12,15,863.0,80.5,4.9,16.0,537.0,861.64,689.93
2016,11,21,12,30,861.0,80.0,4.9,16.0,532.0,887.14,708.81
2016,11,21,12,45,862.0,77.5,4.9,16.0,520.5,909.51,725.5
2016,11,21,13,0,863.0,75.0,4.9,16.0,509.0,917.71,731.97
2016,11,21,13,15,854.0,74.0,4.9,16.0,489.5,936.48,746.38
2016,11,21,13,30,845.0,73.0,4.9,16.0,470.0,940.71,750.27
2016,11,21,13,45,830.0,71.5,4.95,16.0,443.5,934.7,747.29
2016,11,21,14,0,815.0,70.0,5.0,16.0,417.0,924.98,741.7
2016,11,21,14,15,795.0,68.0,5.0,16.0,384.5,906.09,728.97
2016,11,21,14,30,775.0,66.0,5.0,16.0,352.0,883.82,713.59
2016,11,21,14,45,744.0,63.0,5.0,16.0,314.5,846.28,686.42
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,806.01,656.45
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,750.14,614.09
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,701.7,575.63
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,616.83,506.41
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,533.29,434.74
2016,11,21,16,15,367.0,31.0,4.45,13.5,74.0,409.19,320.4
2016,11,21,16,30,250.0,22.0,4.3,13.0,36.0,272.93,74.45
2016,11,21,16,45,125.0,11.0,4.15,12.5,18.0,107.15,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,147.5,15.0,1.15,10.5,27.5,11.8,0.0
2016,11,22,7,30,295.0,30.0,1.2,11.0,55.0,24.83,13.38
2016,11,22,7,45,392.0,39.0,1.25,11.5,94.0,32.18,22.39
2016,11,22,8,0,489.0,48.0,1.3,12.0,133.0,39.61,29.56
2016,11,22,8,15,549.5,54.5,1.4,12.0,173.5,61.41,36.57
2016,11,22,8,30,610.0,61.0,1.5,12.0,214.0,110.88,64.36
2016,11,22,8,45,539.0,81.5,1.6,12.5,234.0,158.52,105.29
2016,11,22,9,0,468.0,102.0,1.7,13.0,254.0,193.46,139.57
2016,11,22,9,15,498.0,106.5,1.75,13.0,284.5,238.62,179.68
2016,11,22,9,30,528.0,111.0,1.8,13.0,315.0,286.86,222.68
2016,11,22,9,45,520.5,123.0,1.9,13.5,337.5,329.71,261.13
2016,11,22,10,0,513.0,135.0,2.0,14.0,360.0,371.29,297.41
2016,11,22,10,15,461.0,156.0,2.05,14.0,366.5,396.95,320.43
2016,11,22,10,30,409.0,177.0,2.1,14.0,373.0,416.54,337.5
2016,11,22,10,45,446.0,175.5,2.15,14.5,396.5,464.25,375.92
2016,11,22,11,0,483.0,174.0,2.2,15.0,420.0,514.24,415.31
2016,11,22,11,15,431.5,190.5,2.2,15.0,413.5,521.11,420.42
2016,11,22,11,30,380.0,207.0,2.2,15.0,407.0,506.41,409.18
2016,11,22,11,45,407.5,201.5,2.25,15.0,417.0,559.42,450.74
2016,11,22,12,0,435.0,196.0,2.3,15.0,427.0,596.7,479.94
2016,11,22,12,15,391.0,203.5,2.3,15.0,410.0,566.55,456.98
2016,11,22,12,30,347.0,211.0,2.3,15.0,393.0,552.08,445.7
2016,11,22,12,45,457.0,179.0,2.3,15.5,412.5,651.17,522.58
2016,11,22,13,0,567.0,147.0,2.3,16.0,432.0,731.47,582.64
2016,11,22,13,15,571.0,140.0,2.35,15.5,416.5,750.27,597.75
2016,11,22,13,30,575.0,133.0,2.4,15.0,401.0,757.48,605.07
2016,11,22,13,45,556.0,128.5,2.45,15.0,376.0,732.6,587.85
2016,11,22,14,0,537.0,124.0,2.5,15.0,351.0,714.91,576.11
2016,11,22,14,15,553.5,110.0,2.55,15.0,328.0,727.32,586.66
2016,11,22,14,30,570.0,96.0,2.6,15.0,305.0,727.76,587.96
2016,11,22,14,45,534.0,92.5,2.65,15.0,272.5,685.99,557.44
2016,11,22,15,0,498.0,89.0,2.7,15.0,240.0,634.82,519.18
2016,11,22,15,15,462.0,80.0,2.7,14.5,204.0,584.51,481.03
2016,11,22,15,30,426.0,71.0,2.7,14.0,168.0,533.74,440.79
2016,11,22,15,45,380.0,59.0,2.7,14.0,132.0,469.27,386.91
2016,11,22,16,0,334.0,47.0,2.7,14.0,96.0,405.96,331.3
2016,11,22,16,15,245.0,34.5,2.75,13.5,63.5,307.38,239.65
2016,11,22,16,30,156.0,22.0,2.8,13.0,31.0,194.29,39.58
2016,11,22,16,45,78.0,11.0,2.9,12.5,15.5,70.13,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,10.5,25.0,12.98,0.0
2016,11,23,7,30,202.0,33.0,3.1,11.0,50.0,24.93,12.82
2016,11,23,7,45,299.0,45.5,3.1,11.5,87.5,34.47,24.24
2016,11,23,8,0,396.0,58.0,3.1,12.0,125.0,44.04,33.39
2016,11,23,8,15,464.0,66.0,3.15,12.5,165.5,67.32,43.33
2016,11,23,8,30,532.0,74.0,3.2,13.0,206.0,113.38,69.56
2016,11,23,8,45,575.5,80.0,3.3,13.5,245.0,162.52,106.88
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,216.92,153.01
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,271.21,201.75
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,328.68,253.49
2016,11,23,9,45,590.0,115.5,3.25,14.0,354.5,355.35,281.66
2016,11,23,10,0,498.0,137.0,3.2,14.0,354.0,365.65,294.57
2016,11,23,10,15,476.0,151.0,3.2,14.0,368.0,399.49,324.44
2016,11,23,10,30,454.0,165.0,3.2,14.0,382.0,430.39,350.87
2016,11,23,10,45,284.5,195.0,3.2,14.0,332.5,370.18,302.87
2016,11,23,11,0,115.0,225.0,3.2,14.0,283.0,292.47,238.64
2016,11,23,11,15,300.0,202.5,3.2,14.0,358.5,424.12,348.11
2016,11,23,11,30,485.0,180.0,3.2,14.0,434.0,574.03,468.2
2016,11,23,11,45,656.0,138.0,3.2,14.5,483.0,698.07,564.5
2016,11,23,12,0,827.0,96.0,3.2,15.0,532.0,816.47,650.93
2016,11,23,12,15,824.5,95.5,3.25,15.0,527.0,843.93,670.36
2016,11,23,12,30,822.0,95.0,3.3,15.0,522.0,868.19,688.27
2016,11,23,12,45,814.0,95.0,3.4,15.0,509.0,884.74,701.06
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,897.69,711.48
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.5,902.93,716.82
2016,11,23,13,30,785.0,92.0,3.8,15.0,457.0,904.48,719.68
2016,11,23,13,45,772.5,89.0,4.0,15.0,431.0,898.72,717.6
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,896.89,718.43
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,874.78,704.83
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,849.5,688.89
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.5,812.14,662.4
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,772.29,633.12
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.5,712.14,586.75
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,650.78,537.64
2016,11,23,15,45,486.5,53.5,4.05,13.0,146.0,563.53,465.05
2016,11,23,16,0,414.0,46.0,3.9,13.0,105.0,477.21,390.12
2016,11,23,16,15,294.0,34.5,3.75,12.5,68.5,349.4,272.4
2016,11,23,16,30,174.0,23.0,3.6,12.0,32.0,210.78,30.22
2016,11,23,16,45,87.0,11.5,3.5,11.5,16.0,77.64,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.5,2.05,8.0,24.5,12.2,0.0
2016,11,24,7,30,224.0,31.0,2.1,8.0,49.0,23.56,11.31
2016,11,24,7,45,335.0,42.5,2.15,8.0,88.0,34.95,24.95
2016,11,24,8,0,446.0,54.0,2.2,8.0,127.0,44.35,34.19
2016,11,24,8,15,512.5,61.5,2.25,8.5,169.0,64.85,41.24
2016,11,24,8,30,579.0,69.0,2.3,9.0,211.0,113.27,68.65
2016,11,24,8,45,629.5,73.0,2.4,9.5,252.0,164.6,107.69
2016,11,24,9,0,680.0,77.0,2.5,10.0,293.0,221.91,156.7
2016,11,24,9,15,710.0,80.5,2.45,10.5,329.0,278.73,208.11
2016,11,24,9,30,740.0,84.0,2.4,11.0,365.0,338.46,262.03
2016,11,24,9,45,765.0,86.0,2.35,11.5,397.0,397.4,314.52
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,457.8,366.73
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,513.71,413.94
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,569.5,459.15
2016,11,24,10,45,828.5,92.5,1.6,12.5,497.0,621.24,498.79
2016,11,24,11,0,839.0,93.0,1.4,13.0,515.0,671.9,535.81
2016,11,24,11,15,844.0,94.0,1.1,13.0,525.5,717.87,567.57
2016,11,24,11,30,849.0,95.0,0.8,13.0,536.0,761.81,594.79
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.0,799.92,615.31
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,835.36,632.99
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.0,864.26,653.78
2016,11,24,12,30,849.0,94.0,0.5,14.0,532.0,889.89,672.7
2016,11,24,12,45,843.5,93.0,0.65,14.5,519.5,908.29,686.8
2016,11,24,13,0,838.0,92.0,0.8,15.0,507.0,923.1,698.69
2016,11,24,13,15,827.5,90.5,0.85,15.0,487.0,928.95,704.07
2016,11,24,13,30,817.0,89.0,0.9,15.0,467.0,931.01,707.2
2016,11,24,13,45,801.5,87.0,0.95,15.0,440.0,923.87,704.3
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,912.98,699.01
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,898.4,689.4
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,873.15,672.41
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,834.75,646.94
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,793.78,618.97
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,733.41,577.71
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,671.75,533.29
2016,11,24,15,45,511.5,52.5,1.05,13.5,149.0,585.06,467.32
2016,11,24,16,0,440.0,45.0,1.1,13.0,107.0,499.23,397.74
2016,11,24,16,15,319.0,33.5,1.2,12.5,70.0,370.09,282.29
2016,11,24,16,30,198.0,22.0,1.3,12.0,33.0,226.96,17.86
2016,11,24,16,45,99.0,11.0,1.45,12.0,16.5,86.73,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,1.5,13.0,3.35,9.0,13.0,10.23,0.0
2016,11,25,7,30,3.0,26.0,3.4,9.0,26.0,19.38,7.54
2016,11,25,7,45,31.5,43.5,3.45,9.5,48.0,31.87,21.99
2016,11,25,8,0,60.0,61.0,3.5,10.0,70.0,43.96,33.5
2016,11,25,8,15,73.0,79.0,3.6,10.5,94.0,59.3,44.09
2016,11,25,8,30,86.0,97.0,3.7,11.0,118.0,81.2,60.88
2016,11,25,8,45,95.5,114.0,3.8,11.5,141.0,104.0,79.61
2016,11,25,9,0,105.0,131.0,3.9,12.0,164.0,128.42,100.32
2016,11,25,9,15,114.5,144.5,3.9,12.0,184.5,151.6,120.46
2016,11,25,9,30,124.0,158.0,3.9,12.0,205.0,176.13,141.83
2016,11,25,9,45,187.5,167.5,3.9,12.5,245.0,219.87,178.16
2016,11,25,10,0,251.0,177.0,3.9,13.0,285.0,279.35,227.71
2016,11,25,10,15,188.5,192.0,3.9,13.0,275.5,269.85,221.13
2016,11,25,10,30,126.0,207.0,3.9,13.0,266.0,262.4,215.33
2016,11,25,10,45,175.5,213.0,3.95,13.5,298.5,308.38,253.51
2016,11,25,11,0,225.0,219.0,4.0,14.0,331.0,359.03,295.1
2016,11,25,11,15,207.0,225.5,4.05,14.0,330.5,366.95,301.5
2016,11,25,11,30,189.0,232.0,4.1,14.0,330.0,373.07,306.42
2016,11,25,11,45,171.5,234.0,4.15,14.5,323.0,372.96,305.73
2016,11,25,12,0,154.0,236.0,4.2,15.0,316.0,371.21,303.66
2016,11,25,12,15,162.5,233.5,4.2,15.0,317.5,385.02,315.28
2016,11,25,12,30,171.0,231.0,4.2,15.0,319.0,398.91,326.92
2016,11,25,12,45,205.0,222.5,4.2,15.0,325.5,428.68,352.07
2016,11,25,13,0,239.0,214.0,4.2,15.0,332.0,459.19,377.71
2016,11,25,13,15,225.0,206.5,4.2,15.0,314.0,445.75,367.24
2016,11,25,13,30,211.0,199.0,4.2,15.0,296.0,431.09,355.91
2016,11,25,13,45,181.5,189.0,4.2,15.0,269.0,396.94,328.49
2016,11,25,14,0,152.0,179.0,4.2,15.0,242.0,361.72,299.93
2016,11,25,14,15,135.0,165.0,4.2,14.5,217.5,332.36,276.83
2016,11,25,14,30,118.0,151.0,4.2,14.0,193.0,302.44,252.84
2016,11,25,14,45,109.5,136.5,4.25,14.0,172.5,279.74,234.32
2016,11,25,15,0,101.0,122.0,4.3,14.0,152.0,256.85,215.27
2016,11,25,15,15,91.0,104.5,4.2,13.5,128.5,227.37,190.57
2016,11,25,15,30,81.0,87.0,4.1,13.0,105.0,197.54,164.98
2016,11,25,15,45,68.5,69.0,4.0,13.0,82.0,164.08,135.33
2016,11,25,16,0,56.0,51.0,3.9,13.0,59.0,129.93,104.49
2016,11,25,16,15,28.0,34.5,3.85,12.5,38.5,69.51,49.91
2016,11,25,16,30,0.0,18.0,3.8,12.0,18.0,15.39,0.0
2016,11,25,16,45,0.0,9.0,3.8,12.0,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,5.8,11.0,2.0,1.57,0.0
2016,11,26,7,30,0.0,4.0,5.6,11.0,4.0,3.02,0.0
2016,11,26,7,45,0.0,7.5,5.45,11.0,7.5,5.68,0.0
2016,11,26,8,0,0.0,11.0,5.3,11.0,11.0,8.34,1.75
2016,11,26,8,15,0.0,15.0,5.05,11.0,15.0,11.39,4.15
2016,11,26,8,30,0.0,19.0,4.8,11.0,19.0,14.44,6.87
2016,11,26,8,45,0.0,23.0,4.6,11.0,23.0,17.5,9.57
2016,11,26,9,0,0.0,27.0,4.4,11.0,27.0,20.57,12.25
2016,11,26,9,15,0.0,31.0,4.5,11.0,31.0,23.64,14.92
2016,11,26,9,30,0.0,35.0,4.6,11.0,35.0,26.71,17.56
2016,11,26,9,45,0.0,82.5,4.75,11.5,82.5,63.52,49.2
2016,11,26,10,0,0.0,130.0,4.9,12.0,130.0,102.18,81.96
2016,11,26,10,15,0.0,140.0,5.15,12.0,140.0,110.87,89.18
2016,11,26,10,30,0.0,150.0,5.4,12.0,150.0,119.76,96.58
2016,11,26,10,45,95.0,185.5,5.7,12.0,232.5,220.09,182.3
2016,11,26,11,0,190.0,221.0,6.0,12.0,315.0,337.95,281.56
2016,11,26,11,15,231.5,221.0,6.15,12.0,338.0,379.38,316.73
2016,11,26,11,30,273.0,221.0,6.3,12.0,361.0,440.12,367.49
2016,11,26,11,45,153.5,215.0,6.45,12.0,294.0,337.85,281.87
2016,11,26,12,0,34.0,209.0,6.6,12.0,227.0,224.33,184.81
2016,11,26,12,15,17.0,184.5,6.6,12.0,193.5,170.52,139.54
2016,11,26,12,30,0.0,160.0,6.6,12.0,160.0,133.12,107.55
2016,11,26,12,45,0.0,151.0,6.6,12.5,151.0,125.38,100.93
2016,11,26,13,0,0.0,142.0,6.6,13.0,142.0,117.64,94.32
2016,11,26,13,15,96.5,170.5,6.5,13.0,215.0,278.45,232.95
2016,11,26,13,30,193.0,199.0,6.4,13.0,288.0,413.88,347.52
2016,11,26,13,45,303.0,172.0,6.3,13.0,302.5,515.19,433.52
2016,11,26,14,0,413.0,145.0,6.2,13.0,317.0,618.25,519.47
2016,11,26,14,15,206.5,75.0,6.15,13.0,161.0,325.41,277.62
2016,11,26,14,30,0.0,5.0,6.1,13.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.0,6.1,13.0,4.0,3.04,0.0
2016,11,26,15,0,0.0,3.0,6.1,13.0,3.0,2.27,0.0
2016,11,26,15,15,0.0,2.5,6.25,12.5,2.5,1.89,0.0
2016,11,26,15,30,0.0,2.0,6.4,12.0,2.0,1.51,0.0
2016,11,26,15,45,0.0,1.5,6.55,12.0,1.5,1.13,0.0
2016,11,26,16,0,0.0,1.0,6.7,12.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,6.75,12.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.5,6.4,10.5,21.0,11.41,0.0
2016,11,27,7,30,185.0,29.0,6.4,11.0,42.0,21.94,7.0
2016,11,27,7,45,315.0,38.5,6.45,11.5,79.5,31.65,21.33
2016,11,27,8,0,445.0,48.0,6.5,12.0,117.0,39.55,29.21
2016,11,27,8,15,514.0,55.0,6.55,12.0,158.0,57.98,35.62
2016,11,27,8,30,583.0,62.0,6.6,12.0,199.0,105.9,61.86
2016,11,27,8,45,636.5,65.0,6.7,12.5,239.5,156.65,99.85
2016,11,27,9,0,690.0,68.0,6.8,13.0,280.0,213.64,148.47
2016,11,27,9,15,675.5,73.5,6.7,13.0,302.0,260.15,193.56
2016,11,27,9,30,661.0,79.0,6.6,13.0,324.0,304.37,236.81
2016,11,27,9,45,618.5,97.5,6.5,13.0,341.5,347.31,278.45
2016,11,27,10,0,576.0,116.0,6.4,13.0,359.0,384.55,313.75
2016,11,27,10,15,639.5,106.5,6.25,13.0,391.0,444.15,365.8
2016,11,27,10,30,703.0,97.0,6.1,13.0,423.0,508.16,420.78
2016,11,27,10,45,776.5,89.0,5.95,13.5,461.5,582.35,482.17
2016,11,27,11,0,850.0,81.0,5.8,14.0,500.0,662.65,546.93
2016,11,27,11,15,854.5,81.5,5.65,14.0,510.5,707.95,583.48
2016,11,27,11,30,859.0,82.0,5.5,14.0,521.0,751.16,616.28
2016,11,27,11,45,860.0,82.0,5.4,14.5,524.0,788.78,643.04
2016,11,27,12,0,861.0,82.0,5.3,15.0,527.0,823.66,667.46
2016,11,27,12,15,858.5,82.0,5.2,15.0,522.0,852.68,688.58
2016,11,27,12,30,856.0,82.0,5.1,15.0,517.0,878.47,707.28
2016,11,27,12,45,726.5,108.0,5.0,15.0,471.5,822.59,665.27
2016,11,27,13,0,597.0,134.0,4.9,15.0,426.0,751.11,611.6
2016,11,27,13,15,502.0,150.0,4.7,15.0,389.0,684.52,560.68
2016,11,27,13,30,407.0,166.0,4.5,15.0,352.0,622.98,511.26
2016,11,27,13,45,392.5,158.0,4.35,15.0,329.0,607.44,499.68
2016,11,27,14,0,378.0,150.0,4.2,15.0,306.0,589.75,486.13
2016,11,27,14,15,420.5,130.5,4.1,14.5,291.5,611.71,506.18
2016,11,27,14,30,463.0,111.0,4.0,14.0,277.0,630.69,522.51
2016,11,27,14,45,426.5,106.0,3.95,14.0,246.0,589.38,490.22
2016,11,27,15,0,390.0,101.0,3.9,14.0,215.0,547.01,456.68
2016,11,27,15,15,359.5,89.0,3.75,13.5,182.0,500.1,419.1
2016,11,27,15,30,329.0,77.0,3.6,13.0,149.0,452.72,379.73
2016,11,27,15,45,282.5,63.0,3.45,13.0,115.5,387.83,323.55
2016,11,27,16,0,236.0,49.0,3.3,13.0,82.0,324.27,266.29
2016,11,27,16,15,118.0,36.5,3.2,12.5,53.0,185.73,141.03
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,29.19,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,6.0,12.0,7.25,12.0,12.5,9.44,0.0
2016,11,28,7,30,12.0,24.0,7.5,12.0,25.0,17.98,3.5
2016,11,28,7,45,49.0,41.0,7.75,12.0,48.0,30.07,19.78
2016,11,28,8,0,86.0,58.0,8.0,12.0,71.0,42.02,31.31
2016,11,28,8,15,106.0,76.0,8.05,12.0,97.0,57.72,41.99
2016,11,28,8,30,126.0,94.0,8.1,12.0,123.0,82.23,59.95
2016,11,28,8,45,141.5,110.5,8.15,12.5,149.0,108.01,80.73
2016,11,28,9,0,157.0,127.0,8.2,13.0,175.0,136.06,104.52
2016,11,28,9,15,173.5,139.0,8.15,13.0,198.0,162.99,128.12
2016,11,28,9,30,190.0,151.0,8.1,13.0,221.0,191.93,153.72
2016,11,28,9,45,215.5,162.5,8.1,13.0,248.0,225.93,183.55
2016,11,28,10,0,241.0,174.0,8.1,13.0,275.0,271.34,222.89
2016,11,28,10,15,386.0,158.0,8.0,13.0,331.0,357.23,295.78
2016,11,28,10,30,531.0,142.0,7.9,13.0,387.0,448.34,373.34
2016,11,28,10,45,520.0,151.0,7.8,13.5,398.5,481.97,401.79
2016,11,28,11,0,509.0,160.0,7.7,14.0,410.0,513.51,427.84
2016,11,28,11,15,554.0,151.0,7.55,14.0,428.0,563.8,470.15
2016,11,28,11,30,599.0,142.0,7.4,14.0,446.0,624.1,519.76
2016,11,28,11,45,664.5,134.0,7.3,14.0,473.5,695.74,578.19
2016,11,28,12,0,730.0,126.0,7.2,14.0,501.0,769.46,636.32
2016,11,28,12,15,671.5,131.0,7.05,14.0,473.5,753.2,623.0
2016,11,28,12,30,613.0,136.0,6.9,14.0,446.0,730.72,605.24
2016,11,28,12,45,652.0,132.5,6.75,14.5,455.5,781.96,644.02
2016,11,28,13,0,691.0,129.0,6.6,15.0,465.0,832.27,681.33
2016,11,28,13,15,678.0,127.0,6.5,15.0,445.5,833.54,682.37
2016,11,28,13,30,665.0,125.0,6.4,15.0,426.0,831.36,681.09
2016,11,28,13,45,535.0,135.0,6.3,15.0,368.5,717.59,593.51
2016,11,28,14,0,405.0,145.0,6.2,15.0,311.0,609.83,508.13
2016,11,28,14,15,405.5,132.5,6.1,14.5,287.5,599.28,501.95
2016,11,28,14,30,406.0,120.0,6.0,14.0,264.0,586.59,493.55
2016,11,28,14,45,367.5,115.5,5.9,14.0,235.5,544.48,459.1
2016,11,28,15,0,329.0,111.0,5.8,14.0,207.0,480.42,406.74
2016,11,28,15,15,298.0,97.5,5.55,13.5,174.5,433.05,367.4
2016,11,28,15,30,267.0,84.0,5.3,13.0,142.0,385.71,326.83
2016,11,28,15,45,234.0,68.0,5.05,13.0,110.5,332.43,279.51
2016,11,28,16,0,201.0,52.0,4.8,13.0,79.0,298.64,245.9
2016,11,28,16,15,100.5,37.5,4.65,12.5,51.0,174.06,131.42
2016,11,28,16,30,0.0,23.0,4.5,12.0,23.0,26.99,0.0
2016,11,28,16,45,0.0,11.5,4.4,11.5,11.5,9.05,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
