Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,7.5,22.5,7.87,0.0
2016,11,29,7,30,385.0,20.0,4.7,8.0,45.0,18.32,2.36
2016,11,29,7,45,490.0,27.0,4.7,9.0,84.0,24.91,15.54
2016,11,29,8,0,595.0,34.0,4.7,10.0,123.0,31.64,22.38
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.0,49.78,27.52
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,102.51,54.45
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,157.71,96.15
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,217.05,147.87
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,277.06,203.64
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,338.03,260.72
2016,11,29,9,45,854.5,56.0,4.25,11.5,389.5,397.01,315.07
2016,11,29,10,0,871.0,58.0,4.1,12.0,420.0,456.54,368.28
2016,11,29,10,15,882.5,59.0,3.9,12.0,444.5,512.8,417.91
2016,11,29,10,30,894.0,60.0,3.7,12.0,469.0,568.5,465.53
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.5,620.07,507.6
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,670.05,546.98
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,716.24,582.96
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,760.21,614.88
2016,11,29,11,45,912.5,64.0,3.1,13.5,528.0,798.08,640.75
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,832.99,664.14
2016,11,29,12,15,909.0,65.0,3.0,14.0,526.5,863.13,685.79
2016,11,29,12,30,907.0,65.0,3.0,14.0,522.0,890.0,705.13
2016,11,29,12,45,891.0,68.0,3.05,14.5,508.0,904.77,714.93
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,915.6,722.13
2016,11,29,13,15,866.0,70.0,3.15,15.0,475.0,923.92,729.05
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,939.68,741.42
2016,11,29,13,45,842.5,67.5,3.25,15.0,430.5,934.88,739.2
2016,11,29,14,0,828.0,66.0,3.3,15.0,405.0,926.37,734.53
2016,11,29,14,15,808.5,64.0,3.3,14.5,373.0,908.7,724.23
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,887.63,711.25
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,853.73,687.11
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,817.01,660.12
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,761.75,618.38
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,704.74,573.43
2016,11,29,15,45,577.0,42.0,2.9,12.5,146.5,620.95,505.61
2016,11,29,16,0,508.0,36.0,2.8,12.0,105.0,549.45,442.98
2016,11,29,16,15,386.0,27.0,2.7,11.5,68.0,421.56,318.19
2016,11,29,16,30,264.0,18.0,2.6,11.0,31.0,275.83,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.0,15.5,111.4,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,11.5,1.8,10.0,13.5,9.05,0.0
2016,11,30,7,30,67.0,23.0,1.7,10.0,27.0,17.26,0.15
2016,11,30,7,45,121.0,38.5,1.6,10.5,53.0,28.54,18.37
2016,11,30,8,0,175.0,54.0,1.5,11.0,79.0,39.72,29.39
2016,11,30,8,15,204.5,69.5,1.6,11.0,108.5,55.64,39.16
2016,11,30,8,30,234.0,85.0,1.7,11.0,138.0,86.09,59.19
2016,11,30,8,45,255.5,99.5,1.85,11.5,167.0,118.62,84.65
2016,11,30,9,0,277.0,114.0,2.0,12.0,196.0,154.07,114.61
2016,11,30,9,15,297.0,124.5,2.15,12.0,222.5,188.61,145.12
2016,11,30,9,30,317.0,135.0,2.3,12.0,249.0,225.48,177.95
2016,11,30,9,45,247.0,155.5,2.45,12.0,249.5,238.57,192.42
2016,11,30,10,0,177.0,176.0,2.6,12.0,250.0,235.67,192.27
2016,11,30,10,15,233.0,181.5,2.75,12.0,284.0,291.22,239.02
2016,11,30,10,30,289.0,187.0,2.9,12.0,318.0,344.01,283.3
2016,11,30,10,45,251.5,199.5,3.05,12.5,317.5,352.69,290.39
2016,11,30,11,0,214.0,212.0,3.2,13.0,317.0,343.94,283.21
2016,11,30,11,15,123.0,206.0,3.4,13.0,267.0,287.38,236.47
2016,11,30,11,30,32.0,200.0,3.6,13.0,217.0,206.69,168.62
2016,11,30,11,45,52.0,210.5,3.85,13.0,237.5,237.09,194.5
2016,11,30,12,0,72.0,221.0,4.1,13.0,258.0,269.72,221.98
2016,11,30,12,15,36.0,175.0,4.35,13.0,193.5,192.69,157.81
2016,11,30,12,30,0.0,129.0,4.6,13.0,129.0,104.17,82.77
2016,11,30,12,45,0.0,113.5,4.9,13.0,113.5,90.44,71.33
2016,11,30,13,0,0.0,98.0,5.2,13.0,98.0,76.84,59.9
2016,11,30,13,15,0.0,105.0,5.2,13.0,105.0,83.55,65.66
2016,11,30,13,30,0.0,112.0,5.2,13.0,112.0,90.8,71.88
2016,11,30,13,45,0.0,105.5,5.25,13.0,105.5,85.43,67.42
2016,11,30,14,0,0.0,99.0,5.3,13.0,99.0,80.1,62.99
2016,11,30,14,15,180.0,112.0,5.2,13.0,175.5,325.36,276.71
2016,11,30,14,30,360.0,125.0,5.1,13.0,252.0,547.71,461.97
2016,11,30,14,45,332.5,117.0,5.05,13.0,224.5,489.35,414.32
2016,11,30,15,0,305.0,109.0,5.0,13.0,197.0,454.41,385.34
2016,11,30,15,15,419.5,85.0,4.85,12.5,186.5,551.32,464.95
2016,11,30,15,30,534.0,61.0,4.7,12.0,176.0,626.29,522.48
2016,11,30,15,45,446.5,54.0,4.6,12.0,135.5,526.74,438.18
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,428.04,351.87
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,307.35,234.43
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,164.46,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,57.68,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,7.87,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,16.67,0.0
2016,12,1,7,45,432.0,28.0,3.9,9.5,76.5,25.58,15.75
2016,12,1,8,0,551.0,36.0,3.9,10.0,115.0,33.14,23.62
2016,12,1,8,15,616.0,41.0,4.15,10.0,156.5,49.19,28.6
2016,12,1,8,30,681.0,46.0,4.4,10.0,198.0,100.24,54.16
2016,12,1,8,45,724.5,49.5,4.7,10.5,238.5,154.72,94.75
2016,12,1,9,0,768.0,53.0,5.0,11.0,279.0,214.19,146.07
2016,12,1,9,15,795.5,55.5,5.05,11.0,316.0,273.15,200.82
2016,12,1,9,30,823.0,58.0,5.1,11.0,353.0,334.59,258.46
2016,12,1,9,45,836.0,61.5,5.15,11.5,383.5,393.63,313.38
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,452.99,367.2
2016,12,1,10,15,862.5,66.5,5.2,12.0,439.0,507.92,416.68
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,564.37,466.05
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.5,616.73,510.13
2016,12,1,11,0,893.0,70.0,5.3,13.0,501.0,667.79,552.0
2016,12,1,11,15,897.5,70.5,5.3,13.0,512.0,713.96,589.92
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,758.01,623.45
2016,12,1,11,45,903.5,71.0,5.3,13.5,526.0,796.8,651.54
2016,12,1,12,0,905.0,71.0,5.3,14.0,529.0,832.85,677.35
2016,12,1,12,15,903.0,71.0,5.2,14.0,525.0,863.04,699.37
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,890.0,718.95
2016,12,1,12,45,896.0,70.5,5.05,14.5,509.0,910.29,732.52
2016,12,1,13,0,891.0,70.0,5.0,15.0,497.0,927.04,743.54
2016,12,1,13,15,881.5,69.0,4.95,15.0,477.5,935.33,749.87
2016,12,1,13,30,872.0,68.0,4.9,15.0,458.0,939.91,753.67
2016,12,1,13,45,855.5,67.0,4.85,15.0,432.0,945.21,758.1
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,935.71,751.73
2016,12,1,14,15,818.5,63.5,4.75,15.0,374.0,916.6,738.34
2016,12,1,14,30,798.0,61.0,4.7,15.0,342.0,894.05,722.24
2016,12,1,14,45,767.5,58.5,4.7,15.0,304.5,858.57,696.44
2016,12,1,15,0,737.0,56.0,4.7,15.0,267.0,820.24,667.69
2016,12,1,15,15,693.0,52.0,4.55,14.0,227.0,764.65,626.09
2016,12,1,15,30,649.0,48.0,4.4,13.0,187.0,707.25,581.03
2016,12,1,15,45,578.5,42.0,4.25,12.5,145.5,622.17,510.72
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,549.64,445.94
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,420.61,317.54
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,272.84,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,110.33,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,7.47,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,17.33,0.0
2016,12,2,7,45,450.5,26.5,5.7,8.5,75.5,24.31,14.55
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,31.44,22.16
2016,12,2,8,15,626.0,39.0,5.95,9.5,155.5,46.8,27.07
2016,12,2,8,30,690.0,44.0,6.1,10.0,197.0,98.22,52.3
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.5,152.9,93.1
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,212.04,144.39
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.5,270.77,198.83
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,331.92,256.01
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,390.73,310.98
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,449.95,365.02
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,504.64,414.58
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,560.78,463.96
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,612.5,507.58
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,662.82,548.82
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,708.87,586.67
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,752.81,620.03
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.0,791.51,647.86
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,827.48,673.33
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.0,857.61,695.77
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,884.53,715.8
2016,12,2,12,45,892.5,68.5,5.7,15.0,504.0,903.44,730.2
2016,12,2,13,0,886.0,68.0,5.7,15.0,492.0,918.76,742.09
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.5,926.98,748.84
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,931.53,753.04
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.0,937.04,758.07
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,927.81,752.16
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.0,908.99,738.79
2016,12,2,14,30,791.0,61.0,5.6,15.0,337.0,886.75,722.68
2016,12,2,14,45,759.5,58.0,5.55,15.0,300.5,849.76,694.97
2016,12,2,15,0,728.0,55.0,5.5,15.0,264.0,810.02,664.38
2016,12,2,15,15,683.0,51.0,5.2,14.5,224.0,753.74,619.89
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,695.79,572.31
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,610.74,501.39
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,538.25,436.25
2016,12,2,16,15,371.5,27.0,4.35,12.5,66.0,409.65,307.85
2016,12,2,16,30,248.0,18.0,4.3,12.0,30.0,261.96,0.0
2016,12,2,16,45,124.0,9.0,4.25,11.5,15.0,105.24,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.5,7.47,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,15.75,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,22.92,13.15
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,30.22,20.98
2016,12,3,8,15,564.0,41.5,2.75,10.5,145.0,46.68,28.19
2016,12,3,8,30,631.0,47.0,2.9,11.0,185.0,94.85,51.65
2016,12,3,8,45,677.0,50.5,3.05,11.5,224.0,146.44,89.33
2016,12,3,9,0,723.0,54.0,3.2,12.0,263.0,203.37,137.63
2016,12,3,9,15,751.5,56.5,3.2,12.0,298.5,259.78,189.27
2016,12,3,9,30,780.0,59.0,3.2,12.0,334.0,318.84,243.85
2016,12,3,9,45,726.0,73.0,3.25,12.5,347.0,359.89,284.21
2016,12,3,10,0,672.0,87.0,3.3,13.0,360.0,394.09,317.07
2016,12,3,10,15,687.0,89.5,3.3,13.0,383.0,444.7,361.61
2016,12,3,10,30,702.0,92.0,3.3,13.0,406.0,495.62,405.23
2016,12,3,10,45,782.0,80.5,3.3,13.5,443.5,569.26,465.2
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,643.75,524.51
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,688.87,560.5
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,732.01,592.61
2016,12,3,11,45,873.5,70.0,3.35,14.5,506.5,769.67,619.32
2016,12,3,12,0,875.0,70.0,3.4,15.0,510.0,804.69,643.92
2016,12,3,12,15,874.0,70.0,3.4,15.0,506.0,834.82,665.81
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,861.9,685.5
2016,12,3,12,45,869.0,69.0,3.45,15.5,491.0,881.83,699.1
2016,12,3,13,0,865.0,68.0,3.5,16.0,480.0,898.36,710.37
2016,12,3,13,15,857.0,67.0,3.45,16.0,462.0,907.7,717.3
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,913.49,721.85
2016,12,3,13,45,647.0,100.0,3.4,16.0,378.5,791.34,633.89
2016,12,3,14,0,445.0,134.0,3.4,16.0,313.0,633.73,516.9
2016,12,3,14,15,612.5,97.0,3.3,16.0,322.5,764.94,617.56
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,874.2,696.94
2016,12,3,14,45,747.0,58.0,3.15,16.0,295.5,837.3,669.23
2016,12,3,15,0,714.0,56.0,3.1,16.0,259.0,797.63,639.88
2016,12,3,15,15,670.0,52.0,2.95,15.5,220.0,742.52,598.41
2016,12,3,15,30,626.0,48.0,2.8,15.0,181.0,685.68,553.75
2016,12,3,15,45,549.0,42.5,2.65,14.5,140.0,606.19,489.37
2016,12,3,16,0,472.0,37.0,2.5,14.0,99.0,519.32,415.19
2016,12,3,16,15,350.0,27.5,2.5,13.5,64.0,392.0,290.76
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,245.36,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,97.38,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.0,9.5,2.45,9.0,15.0,7.47,0.0
2016,12,4,7,30,212.0,19.0,2.5,9.0,30.0,15.67,0.0
2016,12,4,7,45,333.0,29.0,2.55,9.5,65.0,24.01,13.79
2016,12,4,8,0,454.0,39.0,2.6,10.0,100.0,32.45,22.88
2016,12,4,8,15,525.0,45.0,2.75,10.5,140.0,45.03,27.74
2016,12,4,8,30,596.0,51.0,2.9,11.0,180.0,91.91,50.67
2016,12,4,8,45,468.0,76.5,3.05,11.5,189.5,135.36,89.31
2016,12,4,9,0,340.0,102.0,3.2,12.0,199.0,159.34,116.41
2016,12,4,9,15,360.5,111.5,3.3,12.0,226.5,197.8,150.74
2016,12,4,9,30,381.0,121.0,3.4,12.0,254.0,238.6,187.48
2016,12,4,9,45,460.0,118.5,3.5,12.5,293.5,293.34,234.34
2016,12,4,10,0,539.0,116.0,3.6,13.0,333.0,355.99,287.76
2016,12,4,10,15,504.5,132.5,3.55,13.0,345.5,388.33,317.01
2016,12,4,10,30,470.0,149.0,3.5,13.0,358.0,416.42,341.72
2016,12,4,10,45,558.5,132.5,3.5,13.5,391.0,481.55,395.47
2016,12,4,11,0,647.0,116.0,3.5,14.0,424.0,561.21,459.46
2016,12,4,11,15,669.5,113.0,3.55,14.0,437.5,607.52,496.9
2016,12,4,11,30,692.0,110.0,3.6,14.0,451.0,653.62,533.8
2016,12,4,11,45,753.0,99.5,3.65,14.0,473.5,720.36,585.42
2016,12,4,12,0,814.0,89.0,3.7,14.0,496.0,784.85,633.51
2016,12,4,12,15,708.5,112.0,3.9,14.0,464.5,757.52,613.54
2016,12,4,12,30,603.0,135.0,4.1,14.0,433.0,715.61,582.99
2016,12,4,12,45,511.5,154.0,4.3,14.5,403.0,665.32,544.34
2016,12,4,13,0,420.0,173.0,4.5,15.0,373.0,618.37,506.76
2016,12,4,13,15,378.5,173.0,4.6,15.0,348.0,569.15,469.41
2016,12,4,13,30,337.0,173.0,4.7,15.0,323.0,539.77,446.54
2016,12,4,13,45,270.0,170.5,4.8,15.0,286.5,480.5,398.9
2016,12,4,14,0,203.0,168.0,4.9,15.0,250.0,397.32,331.48
2016,12,4,14,15,335.0,137.5,4.8,14.5,260.0,511.99,429.08
2016,12,4,14,30,467.0,107.0,4.7,14.0,270.0,627.71,523.34
2016,12,4,14,45,423.0,105.5,4.65,14.0,241.0,584.37,488.53
2016,12,4,15,0,379.0,104.0,4.6,14.0,212.0,540.01,452.77
2016,12,4,15,15,340.5,92.5,4.4,13.5,178.5,486.98,409.3
2016,12,4,15,30,302.0,81.0,4.2,13.0,145.0,433.82,364.35
2016,12,4,15,45,262.0,65.5,4.05,13.0,112.5,373.99,311.96
2016,12,4,16,0,222.0,50.0,3.9,13.0,80.0,315.04,258.1
2016,12,4,16,15,111.0,36.0,3.85,12.5,51.0,181.37,134.74
2016,12,4,16,30,0.0,22.0,3.8,12.0,22.0,25.58,0.0
2016,12,4,16,45,0.0,11.0,3.8,12.0,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,6.83,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,15.64,6.82
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,24.43,15.79
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,34.38,23.82
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,44.64,32.97
2016,12,5,8,45,0.0,72.0,4.0,10.5,72.0,54.77,41.84
2016,12,5,9,0,0.0,85.0,4.0,11.0,85.0,65.09,50.76
2016,12,5,9,15,0.0,97.0,3.95,11.0,97.0,74.83,59.16
2016,12,5,9,30,0.0,109.0,3.9,11.0,109.0,84.73,67.62
2016,12,5,9,45,0.0,99.5,3.85,11.0,99.5,77.27,61.15
2016,12,5,10,0,0.0,90.0,3.8,11.0,90.0,69.63,54.52
2016,12,5,10,15,10.5,129.0,3.75,11.0,134.0,107.19,86.55
2016,12,5,10,30,21.0,168.0,3.7,11.0,178.0,147.78,120.89
2016,12,5,10,45,22.0,175.0,3.65,11.5,185.5,156.31,127.76
2016,12,5,11,0,23.0,182.0,3.6,12.0,193.0,165.09,134.85
2016,12,5,11,15,14.0,175.5,3.65,12.0,182.0,154.55,125.8
2016,12,5,11,30,5.0,169.0,3.7,12.0,171.0,143.12,115.98
2016,12,5,11,45,33.0,190.5,3.75,12.0,207.0,201.16,165.23
2016,12,5,12,0,61.0,212.0,3.8,12.0,243.0,251.14,207.31
2016,12,5,12,15,68.5,212.5,3.85,12.0,247.0,262.95,217.32
2016,12,5,12,30,76.0,213.0,3.9,12.0,251.0,275.4,227.99
2016,12,5,12,45,60.5,203.5,3.95,12.0,233.5,255.54,211.39
2016,12,5,13,0,45.0,194.0,4.0,12.0,216.0,234.69,193.93
2016,12,5,13,15,83.0,193.5,3.9,12.0,231.5,274.79,228.81
2016,12,5,13,30,121.0,193.0,3.8,12.0,247.0,337.78,281.83
2016,12,5,13,45,96.0,180.0,3.75,12.0,221.5,282.01,235.7
2016,12,5,14,0,71.0,167.0,3.7,12.0,196.0,246.53,205.93
2016,12,5,14,15,64.0,155.0,3.65,12.0,179.5,229.62,192.0
2016,12,5,14,30,57.0,143.0,3.6,12.0,163.0,212.71,177.88
2016,12,5,14,45,53.5,128.0,3.6,12.0,145.5,194.65,162.81
2016,12,5,15,0,50.0,113.0,3.6,12.0,128.0,176.49,147.42
2016,12,5,15,15,42.0,96.5,3.55,11.5,108.0,151.46,125.97
2016,12,5,15,30,34.0,80.0,3.5,11.0,88.0,126.28,103.98
2016,12,5,15,45,24.0,63.0,3.45,11.0,68.0,98.06,78.78
2016,12,5,16,0,14.0,46.0,3.4,11.0,48.0,69.14,52.75
2016,12,5,16,15,7.0,29.5,3.35,10.5,30.5,34.87,21.39
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,9.91,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.11,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,16.6,0.0
2016,12,6,7,45,153.5,33.0,5.1,7.5,53.0,24.78,13.88
2016,12,6,8,0,307.0,43.0,5.2,8.0,83.0,32.77,23.21
2016,12,6,8,15,353.0,54.5,5.25,8.5,116.5,45.53,30.8
2016,12,6,8,30,399.0,66.0,5.3,9.0,150.0,83.83,51.93
2016,12,6,8,45,429.5,76.0,5.4,9.5,182.5,124.63,82.69
2016,12,6,9,0,460.0,86.0,5.5,10.0,215.0,169.19,120.8
2016,12,6,9,15,485.5,92.5,5.4,10.0,245.0,213.11,160.86
2016,12,6,9,30,511.0,99.0,5.3,10.0,275.0,259.72,203.96
2016,12,6,9,45,544.5,103.0,5.25,10.5,306.0,314.75,253.44
2016,12,6,10,0,578.0,107.0,5.2,11.0,337.0,368.36,301.1
2016,12,6,10,15,592.5,111.0,5.15,11.0,360.0,415.48,343.31
2016,12,6,10,30,607.0,115.0,5.1,11.0,383.0,463.08,385.03
2016,12,6,10,45,680.5,101.0,5.1,11.5,412.5,528.02,439.7
2016,12,6,11,0,754.0,87.0,5.1,12.0,442.0,594.94,495.08
2016,12,6,11,15,681.0,110.0,5.05,12.0,436.5,609.99,507.28
2016,12,6,11,30,608.0,133.0,5.0,12.0,431.0,613.82,510.15
2016,12,6,11,45,531.5,155.0,5.0,12.0,417.0,598.52,497.78
2016,12,6,12,0,455.0,177.0,5.0,12.0,403.0,584.38,485.73
2016,12,6,12,15,490.0,167.5,5.0,12.0,409.0,623.57,518.21
2016,12,6,12,30,525.0,158.0,5.0,12.0,415.0,662.62,550.19
2016,12,6,12,45,552.0,146.0,5.05,12.0,411.5,691.03,573.66
2016,12,6,13,0,579.0,134.0,5.1,12.0,408.0,727.53,602.62
2016,12,6,13,15,501.0,145.5,5.2,12.0,376.0,673.45,561.09
2016,12,6,13,30,423.0,157.0,5.3,12.0,344.0,624.19,521.81
2016,12,6,13,45,615.5,113.5,5.45,12.0,368.5,775.07,643.45
2016,12,6,14,0,808.0,70.0,5.6,12.0,393.0,907.73,746.1
2016,12,6,14,15,787.0,68.0,5.6,12.0,362.0,889.24,732.22
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,867.35,716.33
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.0,831.77,689.71
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,793.32,660.01
2016,12,6,15,15,659.0,55.5,5.55,11.5,220.0,744.74,621.4
2016,12,6,15,30,613.0,51.0,5.4,11.0,181.0,686.95,573.67
2016,12,6,15,45,543.5,44.5,5.3,10.5,140.5,604.27,503.79
2016,12,6,16,0,474.0,38.0,5.2,10.0,100.0,522.69,430.51
2016,12,6,16,15,347.5,28.5,5.05,9.5,64.5,391.41,297.24
2016,12,6,16,30,221.0,19.0,4.9,9.0,29.0,240.51,0.0
2016,12,6,16,45,110.5,9.5,4.8,9.0,14.5,95.2,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,2.7,6.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,2.7,6.0,20.0,14.66,0.0
2016,12,7,7,45,124.0,31.5,2.7,6.5,47.0,23.56,12.65
2016,12,7,8,0,248.0,43.0,2.7,7.0,74.0,32.43,22.99
2016,12,7,8,15,281.0,57.0,2.7,7.0,105.0,45.51,35.42
2016,12,7,8,30,314.0,71.0,2.7,7.0,136.0,80.31,52.58
2016,12,7,8,45,336.0,83.5,2.75,7.0,166.0,116.81,80.84
2016,12,7,9,0,358.0,96.0,2.8,7.0,196.0,156.18,114.89
2016,12,7,9,15,374.5,106.5,2.9,7.5,223.0,195.25,150.24
2016,12,7,9,30,391.0,117.0,3.0,8.0,250.0,236.22,187.57
2016,12,7,9,45,365.0,133.0,3.2,8.5,266.5,267.74,217.51
2016,12,7,10,0,339.0,149.0,3.4,9.0,283.0,287.5,236.67
2016,12,7,10,15,397.0,149.0,3.4,9.0,315.5,348.35,288.96
2016,12,7,10,30,455.0,149.0,3.4,9.0,348.0,405.74,337.96
2016,12,7,10,45,368.0,172.5,3.4,9.5,338.0,392.04,327.21
2016,12,7,11,0,281.0,196.0,3.4,10.0,328.0,382.09,318.5
2016,12,7,11,15,174.5,203.0,3.55,10.0,285.5,318.97,266.24
2016,12,7,11,30,68.0,210.0,3.7,10.0,243.0,244.49,202.98
2016,12,7,11,45,34.0,147.0,3.9,10.0,163.5,156.63,129.18
2016,12,7,12,0,0.0,84.0,4.1,10.0,84.0,64.59,50.0
2016,12,7,12,15,1.5,124.0,4.3,10.0,125.0,100.74,81.0
2016,12,7,12,30,3.0,164.0,4.5,10.0,166.0,140.78,115.04
2016,12,7,12,45,1.5,112.5,4.7,10.0,113.5,91.11,72.83
2016,12,7,13,0,0.0,61.0,4.9,10.0,61.0,46.77,34.8
2016,12,7,13,15,13.0,115.5,5.05,10.0,121.5,105.85,86.21
2016,12,7,13,30,26.0,170.0,5.2,10.0,182.0,176.89,147.25
2016,12,7,13,45,24.5,161.0,5.4,10.0,172.0,168.71,140.42
2016,12,7,14,0,23.0,152.0,5.6,10.0,162.0,160.62,133.73
2016,12,7,14,15,21.0,141.0,5.7,10.0,149.0,149.78,124.61
2016,12,7,14,30,19.0,130.0,5.8,10.0,136.0,139.07,115.53
2016,12,7,14,45,15.0,116.5,5.95,10.0,121.0,123.38,101.97
2016,12,7,15,0,11.0,103.0,6.1,10.0,106.0,107.8,88.36
2016,12,7,15,15,5.5,88.5,6.1,9.5,90.0,89.56,72.35
2016,12,7,15,30,0.0,74.0,6.1,9.0,74.0,71.44,56.25
2016,12,7,15,45,0.0,57.0,6.15,9.0,57.0,54.44,41.12
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,36.52,25.14
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,21.25,10.73
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,6.29,0.0
2016,12,8,7,45,0.0,21.0,7.15,13.5,21.0,16.03,6.18
2016,12,8,8,0,0.0,34.0,7.1,14.0,34.0,25.69,16.39
2016,12,8,8,15,0.0,48.5,6.95,14.0,48.5,36.26,26.22
2016,12,8,8,30,0.0,63.0,6.8,14.0,63.0,47.37,34.66
2016,12,8,8,45,0.0,78.0,6.7,14.0,78.0,59.14,44.92
2016,12,8,9,0,0.0,93.0,6.6,14.0,93.0,71.19,55.33
2016,12,8,9,15,0.5,106.0,6.45,14.0,106.5,82.06,64.62
2016,12,8,9,30,1.0,119.0,6.3,14.0,120.0,93.19,74.05
2016,12,8,9,45,0.5,91.5,6.15,14.5,92.0,71.04,55.06
2016,12,8,10,0,0.0,64.0,6.0,15.0,64.0,49.06,36.23
2016,12,8,10,15,0.0,74.5,5.85,15.0,74.5,57.19,43.09
2016,12,8,10,30,0.0,85.0,5.7,15.0,85.0,65.55,50.1
2016,12,8,10,45,0.0,106.0,5.55,15.0,106.0,82.91,64.67
2016,12,8,11,0,0.0,127.0,5.4,15.0,127.0,100.95,79.75
2016,12,8,11,15,0.0,136.5,5.15,15.0,136.5,109.52,86.84
2016,12,8,11,30,0.0,146.0,4.9,15.0,146.0,118.39,94.17
2016,12,8,11,45,0.0,147.5,4.7,15.0,147.5,120.2,95.62
2016,12,8,12,0,0.0,149.0,4.5,15.0,149.0,122.11,97.19
2016,12,8,12,15,52.0,182.5,4.35,15.0,208.0,214.96,175.87
2016,12,8,12,30,104.0,216.0,4.2,15.0,267.0,303.51,249.54
2016,12,8,12,45,91.5,209.5,4.1,15.0,253.5,290.89,238.9
2016,12,8,13,0,79.0,203.0,4.0,15.0,240.0,277.47,227.85
2016,12,8,13,15,151.5,195.0,3.95,15.0,263.0,361.8,298.85
2016,12,8,13,30,224.0,187.0,3.9,15.0,286.0,427.75,354.15
2016,12,8,13,45,128.0,171.5,3.9,15.0,227.5,322.49,266.96
2016,12,8,14,0,32.0,156.0,3.9,15.0,169.0,193.66,158.48
2016,12,8,14,15,29.0,144.0,3.8,15.0,155.5,180.05,147.53
2016,12,8,14,30,26.0,132.0,3.7,15.0,142.0,166.45,136.28
2016,12,8,14,45,22.5,118.5,3.6,15.0,126.5,133.32,108.55
2016,12,8,15,0,19.0,105.0,3.5,15.0,111.0,118.26,95.74
2016,12,8,15,15,13.0,90.0,3.3,14.5,94.0,98.84,79.09
2016,12,8,15,30,7.0,75.0,3.1,14.0,77.0,79.49,62.26
2016,12,8,15,45,3.5,58.5,2.95,14.0,59.5,60.02,45.15
2016,12,8,16,0,0.0,42.0,2.8,14.0,42.0,39.86,27.38
2016,12,8,16,15,0.0,27.0,2.65,14.0,27.0,23.95,12.53
2016,12,8,16,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,12,8,16,45,0.0,6.0,2.35,14.0,6.0,4.72,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
