Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.0,2.5,13.0,2.0,1.57,0.0
2016,12,9,7,30,0.0,4.0,2.6,13.0,4.0,3.15,0.0
2016,12,9,7,45,0.0,11.5,2.75,13.5,11.5,8.73,0.63
2016,12,9,8,0,0.0,19.0,2.9,14.0,19.0,14.46,6.75
2016,12,9,8,15,0.0,27.0,2.95,14.0,27.0,20.58,12.47
2016,12,9,8,30,0.0,35.0,3.0,14.0,35.0,26.71,17.14
2016,12,9,8,45,0.0,43.5,3.15,14.5,43.5,33.25,22.82
2016,12,9,9,0,0.0,52.0,3.3,15.0,52.0,39.8,28.43
2016,12,9,9,15,0.0,59.5,3.3,15.0,59.5,45.59,33.4
2016,12,9,9,30,0.0,67.0,3.3,15.0,67.0,51.39,38.33
2016,12,9,9,45,167.5,107.5,3.35,15.5,173.0,162.08,128.65
2016,12,9,10,0,335.0,148.0,3.4,16.0,279.0,283.62,227.69
2016,12,9,10,15,299.0,164.0,3.4,16.0,286.5,303.29,245.43
2016,12,9,10,30,263.0,180.0,3.4,16.0,294.0,319.17,259.48
2016,12,9,10,45,311.5,180.5,3.4,16.0,321.0,365.59,298.16
2016,12,9,11,0,360.0,181.0,3.4,16.0,348.0,416.01,339.65
2016,12,9,11,15,285.0,197.0,3.35,16.0,331.5,402.14,328.09
2016,12,9,11,30,210.0,213.0,3.3,16.0,315.0,365.88,298.57
2016,12,9,11,45,293.5,202.0,3.25,16.5,346.0,446.46,363.7
2016,12,9,12,0,377.0,191.0,3.2,17.0,377.0,516.32,419.13
2016,12,9,12,15,351.5,194.5,3.15,17.0,366.5,515.97,418.38
2016,12,9,12,30,326.0,198.0,3.1,17.0,356.0,513.06,415.94
2016,12,9,12,45,404.5,177.5,3.1,17.0,369.5,592.96,479.35
2016,12,9,13,0,483.0,157.0,3.1,17.0,383.0,655.35,528.65
2016,12,9,13,15,409.0,164.0,3.0,16.5,350.5,607.59,491.87
2016,12,9,13,30,335.0,171.0,2.9,16.0,318.0,534.05,435.84
2016,12,9,13,45,248.0,170.0,2.85,16.0,275.5,457.95,375.36
2016,12,9,14,0,161.0,169.0,2.8,16.0,233.0,357.94,294.74
2016,12,9,14,15,157.5,155.5,2.75,16.0,214.5,342.44,283.17
2016,12,9,14,30,154.0,142.0,2.7,16.0,196.0,326.27,270.54
2016,12,9,14,45,148.5,127.5,2.7,16.0,174.5,306.04,254.4
2016,12,9,15,0,143.0,113.0,2.7,16.0,153.0,285.28,237.48
2016,12,9,15,15,131.5,96.5,2.55,15.5,129.5,254.98,212.42
2016,12,9,15,30,120.0,80.0,2.4,15.0,106.0,224.17,186.29
2016,12,9,15,45,103.0,63.5,2.3,15.0,82.0,187.86,154.38
2016,12,9,16,0,86.0,47.0,2.2,15.0,58.0,151.07,121.17
2016,12,9,16,15,43.0,32.0,2.2,14.5,37.5,94.65,67.3
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,14.64,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,6.69,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,6.35,15.0,1.0,0.75,0.0
2016,12,10,8,0,0.0,2.0,6.4,15.0,2.0,1.51,0.0
2016,12,10,8,15,0.0,3.0,6.35,15.0,3.0,2.27,0.0
2016,12,10,8,30,0.0,4.0,6.3,15.0,4.0,3.03,0.0
2016,12,10,8,45,0.0,5.0,6.25,15.0,5.0,3.79,0.0
2016,12,10,9,0,0.0,6.0,6.2,15.0,6.0,4.55,0.0
2016,12,10,9,15,0.0,7.0,6.0,15.0,7.0,5.31,0.0
2016,12,10,9,30,0.0,8.0,5.8,15.0,8.0,6.08,0.0
2016,12,10,9,45,0.0,13.0,5.65,15.0,13.0,9.89,2.82
2016,12,10,10,0,0.0,18.0,5.5,15.0,18.0,13.71,6.08
2016,12,10,10,15,0.0,21.0,5.35,15.0,21.0,16.0,8.03
2016,12,10,10,30,0.0,24.0,5.2,15.0,24.0,18.3,9.98
2016,12,10,10,45,0.0,39.0,5.05,15.0,39.0,29.81,19.77
2016,12,10,11,0,0.0,54.0,4.9,15.0,54.0,41.36,29.55
2016,12,10,11,15,0.0,30.5,4.65,15.0,30.5,23.3,14.19
2016,12,10,11,30,0.0,7.0,4.4,15.0,7.0,5.33,0.0
2016,12,10,11,45,0.0,8.0,4.15,15.0,8.0,6.1,0.0
2016,12,10,12,0,0.0,9.0,3.9,15.0,9.0,6.86,0.19
2016,12,10,12,15,0.0,8.0,3.7,15.0,8.0,6.1,0.0
2016,12,10,12,30,0.0,7.0,3.5,15.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,8.5,3.35,15.0,8.5,6.48,0.0
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,7.62,0.85
2016,12,10,13,15,0.0,38.0,3.1,15.0,38.0,29.05,19.13
2016,12,10,13,30,0.0,66.0,3.0,15.0,66.0,50.62,37.48
2016,12,10,13,45,0.0,65.5,2.95,15.0,65.5,50.22,37.18
2016,12,10,14,0,0.0,65.0,2.9,15.0,65.0,49.83,36.91
2016,12,10,14,15,0.0,60.0,2.85,14.5,60.0,45.96,33.74
2016,12,10,14,30,0.0,55.0,2.8,14.0,55.0,42.1,30.54
2016,12,10,14,45,0.0,49.0,2.8,14.0,49.0,37.47,26.6
2016,12,10,15,0,0.0,43.0,2.8,14.0,43.0,32.85,22.62
2016,12,10,15,15,0.0,36.5,2.9,14.0,36.5,27.85,18.28
2016,12,10,15,30,0.0,30.0,3.0,14.0,30.0,22.86,13.9
2016,12,10,15,45,0.0,23.0,3.1,14.0,23.0,17.5,9.17
2016,12,10,16,0,0.0,16.0,3.2,14.0,16.0,12.15,4.44
2016,12,10,16,15,0.0,10.0,3.15,13.5,10.0,7.58,0.13
2016,12,10,16,30,0.0,4.0,3.1,13.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,3.1,13.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,2.5,8.0,12.0,9.44,0.0
2016,12,11,7,45,47.5,27.0,2.5,8.0,33.0,20.26,8.25
2016,12,11,8,0,95.0,42.0,2.5,8.0,54.0,30.96,21.32
2016,12,11,8,15,112.0,59.0,2.55,8.0,78.0,43.26,33.12
2016,12,11,8,30,129.0,76.0,2.6,8.0,102.0,66.31,47.32
2016,12,11,8,45,140.0,92.0,2.65,8.5,125.5,90.48,66.62
2016,12,11,9,0,151.0,108.0,2.7,9.0,149.0,116.41,88.75
2016,12,11,9,15,160.0,122.0,2.7,9.0,171.0,141.9,111.42
2016,12,11,9,30,169.0,136.0,2.7,9.0,193.0,168.69,135.42
2016,12,11,9,45,141.5,150.0,2.7,9.5,201.0,183.3,149.43
2016,12,11,10,0,114.0,164.0,2.7,10.0,209.0,195.03,160.27
2016,12,11,10,15,74.5,167.5,2.7,10.0,198.0,179.45,147.88
2016,12,11,10,30,35.0,171.0,2.7,10.0,187.0,167.07,137.53
2016,12,11,10,45,75.5,187.0,2.75,10.5,222.0,209.74,173.57
2016,12,11,11,0,116.0,203.0,2.8,11.0,257.0,269.79,223.55
2016,12,11,11,15,289.5,185.5,2.75,11.0,324.0,392.14,326.25
2016,12,11,11,30,463.0,168.0,2.7,11.0,391.0,532.2,440.07
2016,12,11,11,45,384.0,185.5,2.7,11.5,372.0,496.34,409.94
2016,12,11,12,0,305.0,203.0,2.7,12.0,353.0,471.24,388.44
2016,12,11,12,15,307.0,201.5,2.7,12.0,351.0,486.04,400.8
2016,12,11,12,30,309.0,200.0,2.7,12.0,349.0,499.93,412.2
2016,12,11,12,45,216.5,203.0,2.75,12.5,306.5,413.79,342.03
2016,12,11,13,0,124.0,206.0,2.8,13.0,264.0,342.66,282.53
2016,12,11,13,15,65.0,179.5,2.9,13.0,210.0,240.33,198.37
2016,12,11,13,30,6.0,153.0,3.0,13.0,156.0,139.19,112.63
2016,12,11,13,45,3.0,112.5,3.1,13.0,114.0,95.67,76.2
2016,12,11,14,0,0.0,72.0,3.2,13.0,72.0,55.25,41.82
2016,12,11,14,15,0.0,66.0,3.1,12.5,66.0,50.61,38.0
2016,12,11,14,30,0.0,60.0,3.0,12.0,60.0,45.97,34.13
2016,12,11,14,45,0.0,53.5,2.9,12.0,53.5,40.94,29.82
2016,12,11,15,0,0.0,47.0,2.8,12.0,47.0,35.93,25.49
2016,12,11,15,15,0.0,40.0,2.6,11.5,40.0,30.55,20.82
2016,12,11,15,30,0.0,33.0,2.4,11.0,33.0,25.17,16.11
2016,12,11,15,45,0.0,25.5,2.25,11.0,25.5,19.42,10.99
2016,12,11,16,0,0.0,18.0,2.1,11.0,18.0,13.68,5.85
2016,12,11,16,15,0.0,11.5,2.05,10.5,11.5,8.73,1.1
2016,12,11,16,30,0.0,5.0,2.0,10.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,2.0,10.0,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,10.23,0.0
2016,12,12,7,45,91.0,26.5,2.75,8.5,37.0,19.9,7.4
2016,12,12,8,0,182.0,40.0,2.8,9.0,61.0,29.94,20.26
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,40.67,30.64
2016,12,12,8,30,244.0,70.0,2.9,9.0,118.0,70.34,46.71
2016,12,12,8,45,264.0,84.0,2.95,9.5,146.0,102.0,70.67
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,136.4,99.69
2016,12,12,9,15,299.5,110.0,2.85,10.0,200.5,170.65,130.32
2016,12,12,9,30,315.0,122.0,2.7,10.0,227.0,206.81,163.03
2016,12,12,9,45,425.0,116.5,2.6,10.5,272.0,271.57,217.39
2016,12,12,10,0,535.0,111.0,2.5,11.0,317.0,341.47,276.27
2016,12,12,10,15,605.5,102.5,2.4,11.0,350.5,406.88,331.97
2016,12,12,10,30,676.0,94.0,2.3,11.0,384.0,472.36,386.97
2016,12,12,10,45,568.0,126.5,2.2,11.5,377.5,479.74,393.37
2016,12,12,11,0,460.0,159.0,2.1,12.0,371.0,469.25,384.73
2016,12,12,11,15,481.5,158.5,2.15,12.0,385.5,509.38,417.82
2016,12,12,11,30,503.0,158.0,2.2,12.0,400.0,549.96,450.51
2016,12,12,11,45,436.0,174.5,2.25,12.0,385.5,541.13,443.19
2016,12,12,12,0,369.0,191.0,2.3,12.0,371.0,508.31,417.55
2016,12,12,12,15,324.0,197.5,2.3,12.0,355.0,495.14,407.04
2016,12,12,12,30,279.0,204.0,2.3,12.0,339.0,478.4,393.4
2016,12,12,12,45,385.0,179.0,2.35,12.0,361.0,554.77,456.58
2016,12,12,13,0,491.0,154.0,2.4,12.0,383.0,657.51,537.69
2016,12,12,13,15,398.0,164.5,2.4,12.0,345.5,596.61,489.09
2016,12,12,13,30,305.0,175.0,2.4,12.0,308.0,510.0,421.22
2016,12,12,13,45,242.5,171.0,2.45,12.0,273.5,453.49,376.44
2016,12,12,14,0,180.0,167.0,2.5,12.0,239.0,373.27,311.77
2016,12,12,14,15,172.5,155.5,2.5,12.0,220.0,356.84,299.2
2016,12,12,14,30,165.0,144.0,2.5,12.0,201.0,339.85,285.7
2016,12,12,14,45,158.5,129.0,2.5,12.0,179.0,317.95,268.03
2016,12,12,15,0,152.0,114.0,2.5,12.0,157.0,295.45,249.49
2016,12,12,15,15,139.5,98.0,2.4,11.5,133.0,265.04,224.06
2016,12,12,15,30,127.0,82.0,2.3,11.0,109.0,234.25,197.61
2016,12,12,15,45,109.0,65.0,2.25,11.0,84.5,196.12,163.76
2016,12,12,16,0,91.0,48.0,2.2,11.0,60.0,157.4,128.47
2016,12,12,16,15,45.5,32.5,2.2,10.5,38.5,97.49,71.17
2016,12,12,16,30,0.0,17.0,2.2,10.0,17.0,14.31,0.0
2016,12,12,16,45,0.0,8.5,2.25,10.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.2,10.0,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.2,10.0,11.0,8.65,0.0
2016,12,13,7,45,64.5,25.5,1.3,10.5,33.0,19.11,6.19
2016,12,13,8,0,129.0,40.0,1.4,11.0,55.0,29.74,19.85
2016,12,13,8,15,163.5,55.5,1.4,11.0,82.5,40.77,30.47
2016,12,13,8,30,198.0,71.0,1.4,11.0,110.0,67.46,45.55
2016,12,13,8,45,219.0,86.0,1.4,11.5,137.5,97.23,68.02
2016,12,13,9,0,240.0,101.0,1.4,12.0,165.0,129.93,95.12
2016,12,13,9,15,253.5,114.5,1.3,12.0,190.5,162.38,123.58
2016,12,13,9,30,267.0,128.0,1.2,12.0,216.0,196.63,153.85
2016,12,13,9,45,275.5,139.5,1.1,12.5,238.5,228.97,182.13
2016,12,13,10,0,284.0,151.0,1.0,13.0,261.0,262.28,210.59
2016,12,13,10,15,208.5,168.5,1.0,13.0,252.0,252.85,204.83
2016,12,13,10,30,133.0,186.0,1.0,13.0,243.0,243.6,198.06
2016,12,13,10,45,175.0,192.5,1.05,13.0,271.0,284.2,231.84
2016,12,13,11,0,217.0,199.0,1.1,13.0,299.0,328.84,268.42
2016,12,13,11,15,164.0,205.5,1.15,13.0,282.5,313.05,255.37
2016,12,13,11,30,111.0,212.0,1.2,13.0,266.0,277.48,226.45
2016,12,13,11,45,140.5,214.5,1.25,13.5,283.0,325.65,265.51
2016,12,13,12,0,170.0,217.0,1.3,14.0,300.0,360.98,293.69
2016,12,13,12,15,217.0,211.5,1.35,14.0,316.5,403.3,328.32
2016,12,13,12,30,264.0,206.0,1.4,14.0,333.0,467.48,379.19
2016,12,13,12,45,158.0,200.0,1.45,14.0,275.5,357.7,291.57
2016,12,13,13,0,52.0,194.0,1.5,14.0,218.0,241.45,196.46
2016,12,13,13,15,63.5,190.0,1.5,14.0,218.5,252.26,206.41
2016,12,13,13,30,75.0,186.0,1.5,14.0,219.0,263.71,216.37
2016,12,13,13,45,41.5,164.0,1.55,14.0,182.5,208.18,170.32
2016,12,13,14,0,8.0,142.0,1.6,14.0,146.0,134.52,108.5
2016,12,13,14,15,5.5,131.5,1.65,13.5,134.5,123.41,99.62
2016,12,13,14,30,3.0,121.0,1.7,13.0,123.0,112.44,90.59
2016,12,13,14,45,1.5,108.5,1.8,13.0,109.5,100.13,80.19
2016,12,13,15,0,0.0,96.0,1.9,13.0,96.0,87.92,69.76
2016,12,13,15,15,0.0,81.0,1.8,13.0,81.0,73.9,57.73
2016,12,13,15,30,0.0,66.0,1.7,13.0,66.0,59.68,45.39
2016,12,13,15,45,0.0,51.0,1.65,13.0,51.0,45.11,32.64
2016,12,13,16,0,0.0,36.0,1.6,13.0,36.0,29.93,19.32
2016,12,13,16,15,0.0,23.0,1.75,12.5,23.0,17.56,7.93
2016,12,13,16,30,0.0,10.0,1.9,12.0,10.0,7.6,0.0
2016,12,13,16,45,0.0,5.0,2.1,12.0,5.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,5.05,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,5.2,12.0,7.0,5.51,0.0
2016,12,14,7,45,2.5,22.5,5.35,12.5,22.5,16.93,4.13
2016,12,14,8,0,5.0,38.0,5.5,13.0,38.0,28.09,18.13
2016,12,14,8,15,17.5,54.0,5.55,13.0,57.0,39.35,28.88
2016,12,14,8,30,30.0,70.0,5.6,13.0,76.0,54.14,39.45
2016,12,14,8,45,37.5,86.5,5.65,13.5,95.5,70.86,53.25
2016,12,14,9,0,45.0,103.0,5.7,14.0,115.0,88.98,68.46
2016,12,14,9,15,50.0,117.5,5.7,14.0,132.5,106.21,83.32
2016,12,14,9,30,55.0,132.0,5.7,14.0,150.0,124.37,99.01
2016,12,14,9,45,56.0,144.0,5.75,14.5,164.0,139.8,112.24
2016,12,14,10,0,57.0,156.0,5.8,15.0,178.0,155.58,125.62
2016,12,14,10,15,54.5,166.0,5.8,15.0,188.0,168.22,136.45
2016,12,14,10,30,52.0,176.0,5.8,15.0,198.0,180.8,147.1
2016,12,14,10,45,42.5,179.0,5.8,15.0,197.5,182.37,148.42
2016,12,14,11,0,33.0,182.0,5.8,15.0,197.0,183.0,148.82
2016,12,14,11,15,16.5,162.0,5.75,15.0,169.5,143.95,116.03
2016,12,14,11,30,0.0,142.0,5.7,15.0,142.0,114.93,91.35
2016,12,14,11,45,0.0,139.5,5.7,15.0,139.5,113.02,89.73
2016,12,14,12,0,0.0,137.0,5.7,15.0,137.0,111.13,88.14
2016,12,14,12,15,0.0,132.0,5.65,15.0,132.0,106.96,84.66
2016,12,14,12,30,0.0,127.0,5.6,15.0,127.0,102.8,81.2
2016,12,14,12,45,0.0,119.5,5.55,15.0,119.5,96.33,75.82
2016,12,14,13,0,0.0,112.0,5.5,15.0,112.0,89.87,70.45
2016,12,14,13,15,2.0,131.5,5.5,15.0,132.5,111.3,88.62
2016,12,14,13,30,4.0,151.0,5.5,15.0,153.0,135.14,108.76
2016,12,14,13,45,2.0,129.5,5.55,15.0,130.5,112.29,89.63
2016,12,14,14,0,0.0,108.0,5.6,15.0,108.0,89.61,70.56
2016,12,14,14,15,0.0,99.5,5.55,15.0,99.5,82.41,64.58
2016,12,14,14,30,0.0,91.0,5.5,15.0,91.0,75.27,58.6
2016,12,14,14,45,0.0,81.5,5.45,15.0,81.5,67.12,51.71
2016,12,14,15,0,0.0,72.0,5.4,15.0,72.0,59.0,44.79
2016,12,14,15,15,0.0,61.0,5.3,14.5,61.0,49.23,36.46
2016,12,14,15,30,0.0,50.0,5.2,14.0,50.0,39.4,27.97
2016,12,14,15,45,0.0,39.0,5.15,14.0,39.0,29.83,19.58
2016,12,14,16,0,0.0,28.0,5.1,14.0,28.0,21.37,12.1
2016,12,14,16,15,0.0,18.0,5.2,13.5,18.0,13.71,4.93
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,4.5,7.95,14.0,4.5,3.4,0.0
2016,12,15,8,0,0.0,8.0,7.9,14.0,8.0,6.06,0.0
2016,12,15,8,15,0.0,12.5,7.75,14.0,12.5,9.48,2.63
2016,12,15,8,30,0.0,17.0,7.6,14.0,17.0,12.91,5.31
2016,12,15,8,45,0.0,22.0,7.45,14.0,22.0,16.73,8.67
2016,12,15,9,0,0.0,27.0,7.3,14.0,27.0,20.56,12.01
2016,12,15,9,15,0.0,31.0,7.15,14.0,31.0,23.63,14.67
2016,12,15,9,30,0.0,35.0,7.0,14.0,35.0,26.7,17.31
2016,12,15,9,45,0.0,39.0,6.85,14.0,39.0,29.78,19.94
2016,12,15,10,0,0.0,43.0,6.7,14.0,43.0,32.86,22.55
2016,12,15,10,15,0.0,73.0,6.6,14.0,73.0,56.03,42.31
2016,12,15,10,30,0.0,103.0,6.5,14.0,103.0,80.45,62.99
2016,12,15,10,45,0.0,95.0,6.45,14.5,95.0,73.8,57.15
2016,12,15,11,0,0.0,87.0,6.4,15.0,87.0,67.15,51.37
2016,12,15,11,15,0.0,92.0,6.45,15.0,92.0,71.28,54.8
2016,12,15,11,30,0.0,97.0,6.5,15.0,97.0,75.48,58.31
2016,12,15,11,45,0.0,98.0,6.55,15.0,98.0,76.37,59.03
2016,12,15,12,0,0.0,99.0,6.6,15.0,99.0,77.29,59.8
2016,12,15,12,15,0.0,83.5,6.8,15.0,83.5,64.2,48.76
2016,12,15,12,30,0.0,68.0,7.0,15.0,68.0,52.18,38.64
2016,12,15,12,45,0.0,81.5,7.2,15.0,81.5,62.64,47.5
2016,12,15,13,0,0.0,95.0,7.4,15.0,95.0,74.39,57.46
2016,12,15,13,15,0.0,69.5,7.45,15.0,69.5,53.33,39.69
2016,12,15,13,30,0.0,44.0,7.5,15.0,44.0,33.65,23.03
2016,12,15,13,45,0.0,31.5,7.6,15.0,31.5,24.04,14.88
2016,12,15,14,0,0.0,19.0,7.7,15.0,19.0,14.47,6.72
2016,12,15,14,15,0.0,17.5,7.6,15.0,17.5,13.32,5.75
2016,12,15,14,30,0.0,16.0,7.5,15.0,16.0,12.17,4.78
2016,12,15,14,45,0.0,14.0,7.45,15.0,14.0,10.64,3.47
2016,12,15,15,0,0.0,12.0,7.4,15.0,12.0,9.11,2.15
2016,12,15,15,15,0.0,10.5,7.2,15.0,10.5,7.97,1.16
2016,12,15,15,30,0.0,9.0,7.0,15.0,9.0,6.82,0.15
2016,12,15,15,45,0.0,7.0,6.85,15.0,7.0,5.3,0.0
2016,12,15,16,0,0.0,5.0,6.7,15.0,5.0,3.78,0.0
2016,12,15,16,15,0.0,3.0,6.35,14.5,3.0,2.27,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.75,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.39,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,8.0,15.0,11.8,0.0
2016,12,16,7,45,202.5,25.0,7.15,8.5,46.5,19.09,4.0
2016,12,16,8,0,405.0,35.0,7.2,9.0,78.0,29.19,19.23
2016,12,16,8,15,490.5,42.0,7.3,9.0,118.0,34.99,25.43
2016,12,16,8,30,576.0,49.0,7.4,9.0,158.0,75.3,41.06
2016,12,16,8,45,630.5,54.0,7.55,9.5,197.5,125.07,74.4
2016,12,16,9,0,685.0,59.0,7.7,10.0,237.0,181.31,120.64
2016,12,16,9,15,719.5,62.0,7.7,10.0,274.0,238.46,172.8
2016,12,16,9,30,754.0,65.0,7.7,10.0,311.0,297.42,228.21
2016,12,16,9,45,785.0,66.0,7.75,10.5,344.0,356.42,283.57
2016,12,16,10,0,816.0,67.0,7.8,11.0,377.0,417.81,340.2
2016,12,16,10,15,831.5,68.5,7.8,11.0,403.0,474.49,392.62
2016,12,16,10,30,847.0,70.0,7.8,11.0,429.0,531.28,443.96
2016,12,16,10,45,855.0,72.0,7.8,11.0,448.5,584.16,490.92
2016,12,16,11,0,863.0,74.0,7.8,11.0,468.0,635.89,535.91
2016,12,16,11,15,869.0,75.0,7.75,11.0,480.5,683.79,576.81
2016,12,16,11,30,875.0,76.0,7.7,11.0,493.0,729.86,614.94
2016,12,16,11,45,875.5,76.5,7.7,11.0,497.5,769.17,645.92
2016,12,16,12,0,876.0,77.0,7.7,11.0,502.0,805.79,674.71
2016,12,16,12,15,875.5,77.0,7.7,11.0,500.0,838.16,700.12
2016,12,16,12,30,875.0,77.0,7.7,11.0,498.0,867.49,723.18
2016,12,16,12,45,872.5,76.0,7.75,11.0,488.5,890.64,741.67
2016,12,16,13,0,870.0,75.0,7.8,11.0,479.0,910.41,757.67
2016,12,16,13,15,862.0,74.0,7.9,11.0,462.0,921.62,767.35
2016,12,16,13,30,854.0,73.0,8.0,11.0,445.0,929.16,774.34
2016,12,16,13,45,839.5,71.5,8.15,11.0,421.0,926.17,773.42
2016,12,16,14,0,825.0,70.0,8.3,11.0,397.0,919.44,769.63
2016,12,16,14,15,805.0,68.0,8.4,11.0,366.5,903.11,758.06
2016,12,16,14,30,785.0,66.0,8.5,11.0,336.0,883.28,743.49
2016,12,16,14,45,756.5,62.5,8.6,11.0,301.0,850.01,717.77
2016,12,16,15,0,728.0,59.0,8.7,11.0,266.0,813.77,688.88
2016,12,16,15,15,684.0,55.0,8.65,10.5,226.5,759.54,645.08
2016,12,16,15,30,640.0,51.0,8.6,10.0,187.0,713.29,605.85
2016,12,16,15,45,573.0,44.5,8.6,9.5,147.0,632.96,536.38
2016,12,16,16,0,506.0,38.0,8.6,9.0,107.0,553.44,463.61
2016,12,16,16,15,253.0,35.5,8.55,8.5,70.0,321.06,253.48
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,55.73,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,8.65,0.0
2016,12,17,7,45,346.0,20.5,3.15,4.5,49.0,18.67,3.1
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,27.65,18.21
2016,12,17,8,15,578.0,36.5,3.1,5.5,124.5,33.73,24.71
2016,12,17,8,30,658.0,43.0,3.1,6.0,166.0,76.25,40.24
2016,12,17,8,45,706.5,47.5,3.15,6.5,206.5,129.22,75.35
2016,12,17,9,0,755.0,52.0,3.2,7.0,247.0,187.93,123.84
2016,12,17,9,15,786.5,55.0,3.15,7.0,285.0,246.63,177.58
2016,12,17,9,30,818.0,58.0,3.1,7.0,323.0,308.43,235.48
2016,12,17,9,45,839.5,60.0,3.05,7.5,355.5,368.46,291.52
2016,12,17,10,0,861.0,62.0,3.0,8.0,388.0,429.8,347.37
2016,12,17,10,15,875.0,64.0,3.0,8.0,414.5,486.34,398.62
2016,12,17,10,30,889.0,66.0,3.0,8.0,441.0,544.27,449.49
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.0,597.59,494.56
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,649.69,537.31
2016,12,17,11,15,911.5,68.5,3.15,9.0,493.5,697.75,576.82
2016,12,17,11,30,917.0,69.0,3.2,9.0,506.0,743.85,612.87
2016,12,17,11,45,917.5,70.0,3.25,9.5,511.0,784.61,642.26
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,822.64,669.39
2016,12,17,12,15,917.0,71.0,3.3,10.0,513.5,855.34,693.38
2016,12,17,12,30,916.0,71.0,3.3,10.0,511.0,884.9,715.06
2016,12,17,12,45,906.0,72.0,3.3,10.0,500.0,904.55,729.54
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,920.5,741.49
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,942.0,757.62
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,949.57,763.68
2016,12,17,13,45,865.0,69.5,3.3,10.0,429.5,947.47,762.96
2016,12,17,14,0,851.0,68.0,3.3,10.0,405.0,941.56,759.6
2016,12,17,14,15,831.0,66.0,3.25,10.0,374.0,925.47,748.42
2016,12,17,14,30,811.0,64.0,3.2,10.0,343.0,905.8,734.49
2016,12,17,14,45,781.0,61.0,3.2,10.0,307.0,871.78,709.92
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,834.71,682.34
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,780.86,641.46
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,724.89,597.07
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,640.43,528.11
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,568.89,465.1
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,329.24,257.61
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,58.47,0.25
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.5,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,191.0,10.0,4.5,3.0,14.0,7.87,0.0
2016,12,18,7,45,346.5,19.5,4.6,3.5,48.0,17.76,1.82
2016,12,18,8,0,502.0,29.0,4.7,4.0,82.0,26.77,17.42
2016,12,18,8,15,583.5,35.0,4.75,4.0,123.0,32.45,23.66
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,73.5,38.45
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.5,126.62,73.44
2016,12,18,9,0,767.0,49.0,5.0,5.0,247.0,185.75,122.55
2016,12,18,9,15,799.5,52.0,4.9,5.5,285.0,245.29,177.38
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,308.02,236.53
2016,12,18,9,45,851.0,58.0,4.75,6.5,356.0,368.87,294.3
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,429.32,350.55
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.0,488.04,404.38
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,546.77,456.59
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.0,601.55,503.1
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,655.24,547.06
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,704.36,587.54
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,751.51,624.44
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,793.86,654.97
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,833.58,683.17
2016,12,18,12,15,937.0,68.0,3.95,9.0,519.5,866.99,708.21
2016,12,18,12,30,936.0,68.0,4.0,9.0,517.0,897.21,730.91
2016,12,18,12,45,931.5,67.0,4.05,9.5,507.0,919.74,746.63
2016,12,18,13,0,927.0,66.0,4.1,10.0,497.0,938.67,759.8
2016,12,18,13,15,918.5,65.5,4.2,10.0,479.0,950.93,770.03
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,959.43,777.9
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.5,958.06,778.63
2016,12,18,14,0,883.0,62.0,4.5,10.0,412.0,952.93,776.68
2016,12,18,14,15,864.0,60.0,4.45,10.0,381.0,938.14,766.2
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,930.52,760.95
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,899.19,737.96
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,864.77,711.99
2016,12,18,15,15,747.5,49.5,4.25,9.5,238.0,813.39,672.1
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,759.89,628.76
2016,12,18,15,45,640.0,41.0,4.0,8.5,156.0,680.42,563.12
2016,12,18,16,0,574.0,36.0,3.9,8.0,114.0,600.47,492.99
2016,12,18,16,15,456.5,27.5,3.85,7.5,75.5,474.06,370.62
2016,12,18,16,30,339.0,19.0,3.8,7.0,37.0,336.51,50.1
2016,12,18,16,45,169.5,9.5,3.8,6.5,18.5,143.66,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,38.0,12.23,0.0
2016,12,19,8,0,447.0,30.0,3.9,4.0,76.0,25.23,16.02
2016,12,19,8,15,529.5,37.0,3.95,4.5,116.0,33.89,24.89
2016,12,19,8,30,612.0,44.0,4.0,5.0,156.0,71.82,38.94
2016,12,19,8,45,664.5,48.0,4.05,5.5,196.0,121.82,71.36
2016,12,19,9,0,717.0,52.0,4.1,6.0,236.0,178.05,117.45
2016,12,19,9,15,749.5,55.5,4.1,6.5,273.0,235.08,169.45
2016,12,19,9,30,782.0,59.0,4.1,7.0,310.0,295.39,225.8
2016,12,19,9,45,800.5,62.0,4.15,7.5,341.5,353.26,280.42
2016,12,19,10,0,819.0,65.0,4.2,8.0,373.0,412.21,334.9
2016,12,19,10,15,834.5,67.0,4.2,8.0,399.5,469.55,387.29
2016,12,19,10,30,850.0,69.0,4.2,8.0,426.0,527.07,438.43
