Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,45,859.0,70.5,4.25,8.5,445.5,580.23,484.03
2016,12,19,11,0,868.0,72.0,4.3,9.0,465.0,632.34,527.49
2016,12,19,11,15,874.0,72.5,4.3,9.0,478.0,680.03,567.19
2016,12,19,11,30,880.0,73.0,4.3,9.0,491.0,719.47,599.16
2016,12,19,11,45,783.0,91.0,4.3,9.5,465.5,712.21,591.92
2016,12,19,12,0,686.0,109.0,4.3,10.0,440.0,693.16,575.93
2016,12,19,12,15,783.5,91.5,4.3,10.0,468.5,776.02,640.0
2016,12,19,12,30,881.0,74.0,4.3,10.0,497.0,856.74,700.76
2016,12,19,12,45,752.5,96.5,4.3,10.5,453.0,812.12,665.58
2016,12,19,13,0,624.0,119.0,4.3,11.0,409.0,743.84,613.06
2016,12,19,13,15,671.5,102.5,4.25,11.0,404.5,784.59,644.87
2016,12,19,13,30,719.0,86.0,4.2,11.0,400.0,822.48,673.61
2016,12,19,13,45,772.5,77.0,4.2,11.0,398.0,867.85,708.18
2016,12,19,14,0,826.0,68.0,4.2,11.0,396.0,916.82,745.12
2016,12,19,14,15,805.5,66.0,4.1,10.5,366.0,900.37,734.11
2016,12,19,14,30,785.0,64.0,4.0,10.0,336.0,880.43,720.86
2016,12,19,14,45,755.0,61.0,3.9,10.0,300.5,846.72,695.53
2016,12,19,15,0,725.0,58.0,3.8,10.0,265.0,810.06,667.33
2016,12,19,15,15,681.0,54.0,3.65,9.5,226.5,756.23,625.8
2016,12,19,15,30,637.0,50.0,3.5,9.0,188.0,700.4,580.94
2016,12,19,15,45,566.0,44.5,3.35,9.0,147.5,627.42,519.32
2016,12,19,16,0,495.0,39.0,3.2,9.0,107.0,545.88,447.58
2016,12,19,16,15,378.5,29.5,3.15,8.5,71.0,422.16,330.72
2016,12,19,16,30,262.0,20.0,3.1,8.0,35.0,284.43,58.84
2016,12,19,16,45,131.0,10.0,3.1,8.0,17.5,113.25,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,12.57,0.0
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,25.8,16.26
2016,12,20,8,15,469.0,38.0,4.55,6.0,107.5,31.64,22.69
2016,12,20,8,30,553.0,45.0,4.5,6.0,145.0,65.74,35.71
2016,12,20,8,45,605.0,49.5,4.45,6.5,183.5,112.87,66.11
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,167.88,110.93
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,221.65,159.57
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,278.93,212.74
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.5,335.81,265.18
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,395.1,318.51
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.5,450.06,367.73
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,505.23,415.63
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,556.96,459.45
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,607.86,501.31
2016,12,20,11,15,657.0,115.0,3.8,12.0,418.0,582.64,481.02
2016,12,20,11,30,476.0,162.0,3.7,12.0,388.0,527.96,436.64
2016,12,20,11,45,665.5,116.5,3.65,12.5,436.0,654.94,539.04
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,769.46,625.01
2016,12,20,12,15,854.0,71.0,3.6,13.0,482.5,800.27,647.21
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,828.16,667.82
2016,12,20,12,45,680.0,110.5,3.6,13.0,433.5,764.32,620.3
2016,12,20,13,0,507.0,150.0,3.6,13.0,386.0,663.14,543.84
2016,12,20,13,15,661.5,111.0,3.55,13.0,407.0,784.96,637.68
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,889.88,714.77
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.0,887.83,713.2
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,882.21,709.95
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.5,866.0,698.61
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,846.45,684.71
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.0,816.33,662.6
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,783.36,637.73
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,731.36,597.8
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,686.65,561.82
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,611.61,500.51
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,537.32,436.39
2016,12,20,16,15,375.5,28.5,2.6,10.5,70.0,418.54,326.08
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,286.45,75.33
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,113.78,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,12.14,0.0
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,24.89,15.19
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.0,31.12,21.92
2016,12,21,8,30,533.0,45.0,4.5,9.0,141.0,63.48,34.36
2016,12,21,8,45,587.0,50.0,4.7,9.5,179.5,109.94,63.76
2016,12,21,9,0,641.0,55.0,4.9,10.0,218.0,162.83,106.09
2016,12,21,9,15,676.5,58.5,4.9,10.5,253.5,217.71,155.04
2016,12,21,9,30,712.0,62.0,4.9,11.0,289.0,274.56,207.31
2016,12,21,9,45,743.0,63.5,4.9,11.5,321.5,331.35,259.83
2016,12,21,10,0,774.0,65.0,4.9,12.0,354.0,390.67,313.71
2016,12,21,10,15,790.5,66.5,4.75,12.0,380.0,445.51,363.37
2016,12,21,10,30,807.0,68.0,4.6,12.0,406.0,500.7,411.94
2016,12,21,10,45,819.5,69.0,4.45,12.5,426.5,553.16,456.11
2016,12,21,11,0,832.0,70.0,4.3,13.0,447.0,605.0,498.31
2016,12,21,11,15,839.0,71.0,4.1,13.0,460.0,652.32,536.46
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,698.04,572.41
2016,12,21,11,45,851.0,71.5,3.7,13.5,479.0,731.54,595.55
2016,12,21,12,0,856.0,71.0,3.5,14.0,485.0,769.17,621.48
2016,12,21,12,15,856.0,71.0,3.45,14.0,483.5,800.93,644.55
2016,12,21,12,30,856.0,71.0,3.4,14.0,482.0,829.84,665.5
2016,12,21,12,45,851.5,71.0,3.35,14.5,473.0,851.84,680.11
2016,12,21,13,0,847.0,71.0,3.3,15.0,464.0,880.66,699.69
2016,12,21,13,15,839.5,70.0,3.3,15.0,448.5,892.37,708.47
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,900.53,714.96
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,900.47,715.65
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,896.84,713.89
2016,12,21,14,15,792.0,63.0,3.25,15.0,359.0,882.96,704.38
2016,12,21,14,30,774.0,61.0,3.2,15.0,330.0,865.69,692.32
2016,12,21,14,45,747.0,58.0,3.15,15.0,296.5,835.16,670.23
2016,12,21,15,0,720.0,55.0,3.1,15.0,263.0,801.76,645.42
2016,12,21,15,15,679.5,51.5,2.95,14.0,225.0,752.28,609.32
2016,12,21,15,30,639.0,48.0,2.8,13.0,187.0,700.8,569.94
2016,12,21,15,45,574.5,42.5,2.7,12.5,148.0,623.4,507.6
2016,12,21,16,0,510.0,37.0,2.6,12.0,109.0,557.29,450.4
2016,12,21,16,15,399.0,28.5,2.7,11.5,72.5,439.14,341.9
2016,12,21,16,30,288.0,20.0,2.8,11.0,36.0,308.66,98.34
2016,12,21,16,45,144.0,10.0,2.9,11.0,18.0,123.99,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,12.2,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,25.09,15.36
2016,12,22,8,15,495.0,37.5,2.95,8.0,110.0,31.41,22.27
2016,12,22,8,30,582.0,45.0,2.9,8.0,149.0,64.6,34.65
2016,12,22,8,45,636.5,49.5,2.85,8.5,189.0,115.71,66.88
2016,12,22,9,0,691.0,54.0,2.8,9.0,229.0,170.78,110.67
2016,12,22,9,15,725.5,57.5,2.55,9.5,266.0,226.62,160.3
2016,12,22,9,30,760.0,61.0,2.3,10.0,303.0,286.02,214.39
2016,12,22,9,45,783.5,63.5,2.1,10.5,335.0,343.92,267.29
2016,12,22,10,0,807.0,66.0,1.9,11.0,367.0,403.49,320.21
2016,12,22,10,15,823.5,67.5,1.8,11.5,394.0,460.21,369.42
2016,12,22,10,30,840.0,69.0,1.7,12.0,421.0,517.23,417.04
2016,12,22,10,45,850.5,70.5,1.6,12.5,441.0,570.87,460.23
2016,12,22,11,0,861.0,72.0,1.5,13.0,461.0,623.65,501.09
2016,12,22,11,15,868.0,72.5,1.55,13.0,474.5,671.89,539.25
2016,12,22,11,30,875.0,73.0,1.6,13.0,488.0,712.07,570.45
2016,12,22,11,45,878.0,73.5,1.7,13.5,494.0,752.91,599.39
2016,12,22,12,0,881.0,74.0,1.8,14.0,500.0,791.34,626.36
2016,12,22,12,15,880.5,74.0,1.8,14.0,498.5,823.73,649.11
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,853.15,669.76
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.0,876.74,685.05
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,897.05,698.1
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,908.68,704.66
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,927.41,716.06
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.0,927.09,714.94
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,923.07,711.51
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.0,907.98,702.59
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,889.39,691.2
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,856.65,668.39
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,820.93,642.95
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,768.73,606.58
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,714.51,566.95
2016,12,22,15,45,585.0,43.5,1.1,12.5,152.0,634.52,505.82
2016,12,22,16,0,518.0,38.0,1.1,12.0,112.0,566.19,449.6
2016,12,22,16,15,406.0,29.5,1.15,11.5,75.0,446.83,344.1
2016,12,22,16,30,294.0,21.0,1.2,11.0,38.0,316.08,116.27
2016,12,22,16,45,147.0,10.5,1.25,11.0,19.0,126.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,7.45,9.5,14.5,11.05,0.0
2016,12,23,8,0,0.0,29.0,7.3,10.0,29.0,21.83,12.4
2016,12,23,8,15,2.0,45.5,6.85,10.0,46.0,33.65,23.98
2016,12,23,8,30,4.0,62.0,6.4,10.0,63.0,46.14,33.82
2016,12,23,8,45,10.5,77.5,6.0,10.0,80.5,59.38,45.23
2016,12,23,9,0,17.0,93.0,5.6,10.0,98.0,73.69,57.5
2016,12,23,9,15,22.0,107.5,5.5,10.0,114.5,87.93,69.81
2016,12,23,9,30,27.0,122.0,5.4,10.0,131.0,106.54,85.9
2016,12,23,9,45,31.5,134.5,5.35,10.5,146.0,121.7,98.84
2016,12,23,10,0,36.0,147.0,5.3,11.0,161.0,137.68,112.4
2016,12,23,10,15,40.5,158.5,5.85,11.0,175.0,153.58,126.1
2016,12,23,10,30,45.0,170.0,6.4,11.0,189.0,170.29,140.46
2016,12,23,10,45,22.5,114.5,6.95,11.5,124.0,108.85,88.06
2016,12,23,11,0,0.0,59.0,7.5,12.0,59.0,45.21,33.22
2016,12,23,11,15,0.0,41.0,7.75,12.0,41.0,31.36,21.31
2016,12,23,11,30,0.0,23.0,8.0,12.0,23.0,17.56,9.44
2016,12,23,11,45,156.0,111.5,8.3,12.0,187.0,237.92,201.21
2016,12,23,12,0,312.0,200.0,8.6,12.0,351.0,467.41,394.76
2016,12,23,12,15,156.0,103.5,8.45,12.0,179.0,244.82,207.48
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,5.33,0.0
2016,12,23,12,45,0.0,12.0,8.15,12.0,12.0,9.15,2.21
2016,12,23,13,0,0.0,17.0,8.0,12.0,17.0,12.96,5.5
2016,12,23,13,15,0.0,16.5,7.8,12.0,16.5,12.58,5.18
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,12.19,4.86
2016,12,23,13,45,4.0,80.0,7.45,12.0,82.0,65.55,50.97
2016,12,23,14,0,8.0,144.0,7.3,12.0,148.0,135.95,111.29
2016,12,23,14,15,5.5,134.0,7.2,11.5,136.5,125.36,102.46
2016,12,23,14,30,3.0,124.0,7.1,11.0,125.0,114.92,93.71
2016,12,23,14,45,1.5,111.5,7.05,11.0,112.0,102.55,83.1
2016,12,23,15,0,0.0,99.0,7.0,11.0,99.0,90.28,72.47
2016,12,23,15,15,0.0,84.5,6.9,10.5,84.5,76.89,60.97
2016,12,23,15,30,0.0,70.0,6.8,10.0,70.0,63.37,49.2
2016,12,23,15,45,0.0,55.0,6.7,10.0,55.0,48.89,36.38
2016,12,23,16,0,0.0,40.0,6.6,10.0,40.0,33.89,23.07
2016,12,23,16,15,0.0,26.5,6.55,9.5,26.5,20.25,10.8
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,9.89,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,5.11,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.0,14.5,6.0,6.5,34.5,11.81,0.0
2016,12,24,8,0,416.0,29.0,6.1,7.0,69.0,24.3,14.58
2016,12,24,8,15,504.0,35.5,6.15,7.0,108.0,29.85,20.91
2016,12,24,8,30,592.0,42.0,6.2,7.0,147.0,62.4,33.76
2016,12,24,8,45,648.5,46.5,6.3,7.5,187.5,111.51,63.43
2016,12,24,9,0,705.0,51.0,6.4,8.0,228.0,167.4,107.85
2016,12,24,9,15,739.0,54.0,6.35,8.0,265.0,223.35,158.59
2016,12,24,9,30,773.0,57.0,6.3,8.0,302.0,282.78,214.58
2016,12,24,9,45,799.5,58.5,6.3,8.5,335.0,341.36,270.1
2016,12,24,10,0,826.0,60.0,6.3,9.0,368.0,401.9,326.55
2016,12,24,10,15,842.0,61.5,6.2,9.0,395.0,459.31,379.87
2016,12,24,10,30,858.0,63.0,6.1,9.0,422.0,514.06,429.72
2016,12,24,10,45,868.5,64.0,6.1,9.5,442.0,567.19,476.28
2016,12,24,11,0,879.0,65.0,6.1,10.0,462.0,619.42,520.79
2016,12,24,11,15,885.5,66.0,6.05,10.0,476.0,667.88,562.0
2016,12,24,11,30,892.0,67.0,6.0,10.0,490.0,714.61,600.33
2016,12,24,11,45,895.0,67.0,5.95,10.0,496.0,755.58,632.06
2016,12,24,12,0,898.0,67.0,5.9,10.0,502.0,794.09,661.69
2016,12,24,12,15,898.0,67.0,5.85,10.0,500.5,827.52,687.25
2016,12,24,12,30,898.0,67.0,5.8,10.0,499.0,857.97,710.48
2016,12,24,12,45,888.0,68.5,5.8,10.0,489.5,878.49,726.38
2016,12,24,13,0,878.0,70.0,5.8,10.0,480.0,895.39,739.66
2016,12,24,13,15,870.5,69.0,5.75,10.0,464.0,907.7,749.28
2016,12,24,13,30,863.0,68.0,5.7,10.0,448.0,927.14,764.45
2016,12,24,13,45,851.0,66.5,5.7,10.5,425.0,927.55,764.07
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,924.26,761.05
2016,12,24,14,15,821.0,63.0,5.65,10.5,372.5,910.87,752.9
2016,12,24,14,30,803.0,61.0,5.6,10.0,343.0,893.97,741.93
2016,12,24,14,45,776.5,58.5,5.6,10.0,308.5,864.83,720.07
2016,12,24,15,0,750.0,56.0,5.6,10.0,274.0,832.65,695.22
2016,12,24,15,15,709.5,52.0,5.4,9.5,235.5,782.43,655.47
2016,12,24,15,30,669.0,48.0,5.2,9.0,197.0,730.16,612.49
2016,12,24,15,45,605.5,43.0,5.05,8.5,157.0,653.88,548.4
2016,12,24,16,0,542.0,38.0,4.9,8.0,117.0,577.05,480.57
2016,12,24,16,15,430.0,30.0,4.85,7.5,79.0,468.95,378.35
2016,12,24,16,30,318.0,22.0,4.8,7.0,41.0,340.32,163.03
2016,12,24,16,45,159.0,11.0,4.75,7.0,20.5,137.4,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.5,1.95,5.5,33.5,11.8,0.0
2016,12,25,8,0,407.0,29.0,2.1,6.0,67.0,24.27,14.6
2016,12,25,8,15,495.0,36.0,2.3,6.0,106.0,30.21,21.35
2016,12,25,8,30,583.0,43.0,2.5,6.0,145.0,61.56,34.02
2016,12,25,8,45,638.0,47.5,2.7,6.5,185.0,109.86,62.78
2016,12,25,9,0,693.0,52.0,2.9,7.0,225.0,164.79,106.09
2016,12,25,9,15,728.0,55.0,3.05,7.5,262.0,220.23,155.6
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,279.28,210.18
2016,12,25,9,45,779.0,62.0,3.35,8.5,330.5,336.15,263.65
2016,12,25,10,0,795.0,66.0,3.5,9.0,362.0,393.94,316.96
2016,12,25,10,15,811.0,68.0,3.55,9.0,388.5,450.36,368.37
2016,12,25,10,30,827.0,70.0,3.6,9.0,415.0,507.09,418.72
2016,12,25,10,45,528.0,132.0,3.7,9.5,356.5,442.0,368.01
2016,12,25,11,0,229.0,194.0,3.8,10.0,298.0,325.78,271.9
2016,12,25,11,15,274.0,194.0,3.85,10.0,321.5,383.07,320.47
2016,12,25,11,30,319.0,194.0,3.9,10.0,345.0,431.06,360.72
2016,12,25,11,45,295.5,200.0,3.95,10.0,341.5,437.65,366.06
2016,12,25,12,0,272.0,206.0,4.0,10.0,338.0,441.77,369.4
2016,12,25,12,15,204.0,211.0,4.0,10.0,309.5,387.81,324.75
2016,12,25,12,30,136.0,216.0,4.0,10.0,281.0,346.53,289.64
2016,12,25,12,45,256.5,197.5,4.0,10.5,318.5,458.11,383.47
2016,12,25,13,0,377.0,179.0,4.0,11.0,356.0,555.29,463.52
2016,12,25,13,15,428.0,162.5,4.0,11.0,356.5,617.04,513.2
2016,12,25,13,30,479.0,146.0,4.0,11.0,357.0,657.06,546.28
2016,12,25,13,45,382.0,153.5,4.0,11.0,316.5,583.67,487.14
2016,12,25,14,0,285.0,161.0,4.0,11.0,276.0,485.35,407.85
2016,12,25,14,15,276.0,151.0,3.95,11.0,255.5,469.93,396.33
2016,12,25,14,30,267.0,141.0,3.9,11.0,235.0,453.33,383.32
2016,12,25,14,45,260.5,127.0,3.9,11.0,211.5,432.23,366.67
2016,12,25,15,0,254.0,113.0,3.9,11.0,188.0,409.93,348.65
2016,12,25,15,15,239.0,98.5,3.8,10.5,161.5,377.67,322.14
2016,12,25,15,30,224.0,84.0,3.7,10.0,135.0,344.69,294.17
2016,12,25,15,45,202.5,68.5,3.6,9.5,107.5,303.4,258.03
2016,12,25,16,0,181.0,53.0,3.5,9.0,80.0,261.77,220.21
2016,12,25,16,15,133.0,38.0,3.55,8.5,54.0,197.87,159.8
2016,12,25,16,30,85.0,23.0,3.6,8.0,28.0,125.26,62.46
2016,12,25,16,45,42.5,11.5,3.7,7.5,14.0,43.51,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,11.01,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,24.69,14.99
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,31.18,22.31
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,59.24,32.32
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,108.58,61.54
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,164.0,105.5
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,219.87,155.73
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,279.29,211.15
2016,12,26,9,45,792.0,60.0,4.45,7.5,333.0,337.06,265.81
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,396.16,320.64
2016,12,26,10,15,828.0,65.0,4.3,8.0,392.0,453.48,373.23
2016,12,26,10,30,844.0,67.0,4.2,8.0,419.0,511.08,424.58
2016,12,26,10,45,853.5,68.5,4.15,8.5,439.5,564.54,470.41
2016,12,26,11,0,863.0,70.0,4.1,9.0,460.0,617.06,514.03
2016,12,26,11,15,869.5,71.0,3.95,9.0,473.5,660.46,550.06
2016,12,26,11,30,876.0,72.0,3.8,9.0,487.0,706.75,587.16
2016,12,26,11,45,879.0,72.0,3.7,9.5,493.5,747.38,616.36
2016,12,26,12,0,882.0,72.0,3.6,10.0,500.0,785.6,643.37
2016,12,26,12,15,881.0,72.0,3.45,10.0,498.5,817.98,666.63
2016,12,26,12,30,880.0,72.0,3.3,10.0,497.0,847.37,687.52
2016,12,26,12,45,876.0,71.5,3.2,10.5,488.0,870.42,702.65
2016,12,26,13,0,872.0,71.0,3.1,11.0,479.0,890.13,715.31
2016,12,26,13,15,864.0,70.0,2.95,11.0,463.0,902.11,723.31
2016,12,26,13,30,856.0,69.0,2.8,11.0,447.0,921.21,736.5
2016,12,26,13,45,843.0,67.5,2.7,11.0,424.0,920.82,736.0
2016,12,26,14,0,830.0,66.0,2.6,11.0,401.0,916.73,733.06
2016,12,26,14,15,811.0,64.0,2.55,11.0,372.0,902.55,723.31
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,884.87,710.98
2016,12,26,14,45,764.5,59.5,2.45,11.0,308.5,854.98,689.46
2016,12,26,15,0,737.0,57.0,2.4,11.0,274.0,822.09,665.2
2016,12,26,15,15,696.5,53.0,2.4,10.5,235.5,772.14,628.81
2016,12,26,15,30,656.0,49.0,2.4,10.0,197.0,720.14,589.17
2016,12,26,15,45,593.5,43.5,2.4,9.5,157.0,644.5,529.04
2016,12,26,16,0,531.0,38.0,2.4,9.0,117.0,568.54,465.24
2016,12,26,16,15,425.5,30.0,2.5,8.5,80.0,465.6,372.36
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,345.35,191.11
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,138.57,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,5.5,31.5,11.76,0.0
2016,12,27,8,0,362.0,29.0,2.6,6.0,63.0,24.1,14.32
2016,12,27,8,15,450.5,37.0,2.7,6.0,101.0,30.77,21.82
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,56.25,31.63
2016,12,27,8,45,598.5,50.0,2.95,6.5,178.5,103.03,58.94
2016,12,27,9,0,658.0,55.0,3.1,7.0,218.0,158.82,102.48
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.0,212.82,150.31
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,270.63,203.36
2016,12,27,9,45,758.0,64.0,2.85,8.5,325.0,327.84,256.38
2016,12,27,10,0,786.0,66.0,2.8,9.0,358.0,387.29,310.4
2016,12,27,10,15,802.5,68.0,2.85,9.5,385.0,443.5,360.73
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,500.11,409.9
2016,12,27,10,45,829.5,71.5,2.95,10.5,432.5,552.96,454.64
2016,12,27,11,0,840.0,73.0,3.0,11.0,453.0,605.04,497.44
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.5,653.26,537.24
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,699.87,575.04
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,740.9,605.46
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,779.58,633.7
2016,12,27,12,15,679.0,118.0,3.45,12.0,447.5,718.54,587.08
2016,12,27,12,30,497.0,161.0,3.4,12.0,402.0,628.15,516.37
2016,12,27,12,45,506.5,155.5,3.4,12.0,397.0,648.9,533.93
2016,12,27,13,0,516.0,150.0,3.4,12.0,392.0,667.99,549.47
2016,12,27,13,15,596.5,124.5,3.35,12.0,395.0,737.12,602.7
2016,12,27,13,30,677.0,99.0,3.3,12.0,398.0,796.82,647.47
2016,12,27,13,45,529.0,123.0,3.25,12.5,350.0,686.0,562.57
2016,12,27,14,0,381.0,147.0,3.2,13.0,302.0,581.97,480.64
2016,12,27,14,15,371.5,137.0,3.2,12.5,279.0,566.38,470.71
2016,12,27,14,30,362.0,127.0,3.2,12.0,256.0,548.86,458.5
2016,12,27,14,45,340.0,118.5,3.2,12.0,230.0,519.41,435.36
2016,12,27,15,0,318.0,110.0,3.2,12.0,204.0,466.45,393.44
2016,12,27,15,15,296.5,97.0,3.1,11.5,175.5,429.51,363.72
2016,12,27,15,30,275.0,84.0,3.0,11.0,147.0,391.97,332.37
2016,12,27,15,45,245.5,69.0,2.95,10.5,117.0,364.37,307.34
2016,12,27,16,0,216.0,54.0,2.9,10.0,87.0,315.44,263.7
2016,12,27,16,15,160.0,39.5,2.95,9.5,59.5,244.83,198.12
2016,12,27,16,30,104.0,25.0,3.0,9.0,32.0,146.89,84.72
2016,12,27,16,45,52.0,12.5,3.05,9.0,16.0,52.12,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,11.01,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,24.7,14.73
2016,12,28,8,15,515.0,33.5,4.4,6.0,106.0,30.74,21.76
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,55.63,30.42
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.5,104.39,57.89
2016,12,28,9,0,713.0,48.0,4.4,7.0,226.0,159.81,100.93
2016,12,28,9,15,747.0,51.5,4.35,7.5,263.0,216.48,151.49
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,276.69,207.33
2016,12,28,9,45,809.0,55.5,4.3,9.0,333.5,335.18,261.81
2016,12,28,10,0,837.0,56.0,4.3,10.0,367.0,394.6,316.15
2016,12,28,10,15,852.0,57.5,4.3,10.5,394.0,451.43,367.7
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,508.36,417.79
2016,12,28,10,45,877.5,60.0,4.35,11.5,442.0,562.1,463.95
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,614.95,508.05
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.5,663.16,547.93
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,709.56,584.88
2016,12,28,11,45,903.0,62.5,4.25,12.5,496.5,751.73,615.19
2016,12,28,12,0,906.0,63.0,4.2,13.0,503.0,791.45,643.27
2016,12,28,12,15,905.5,63.0,4.1,13.0,502.0,825.08,667.66
2016,12,28,12,30,905.0,63.0,4.0,13.0,501.0,855.69,689.77
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.0,877.92,704.62
2016,12,28,13,0,892.0,63.0,3.9,14.0,483.0,896.61,716.95
2016,12,28,13,15,885.0,62.5,3.8,14.0,467.5,910.63,726.99
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,921.07,734.55
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,922.26,735.83
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,919.82,734.62
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.0,908.05,727.71
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,892.92,718.26
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.0,877.08,706.69
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,847.21,684.29
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,801.47,649.9
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,753.6,612.46
2016,12,28,15,45,638.0,40.5,2.65,11.5,164.5,683.07,556.02
2016,12,28,16,0,580.0,36.0,2.5,11.0,124.0,612.04,496.13
2016,12,28,16,15,480.5,28.5,2.5,10.5,86.0,501.86,399.53
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,388.69,238.07
2016,12,28,16,45,190.5,10.5,2.55,10.0,24.0,163.39,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,5.3,6.5,32.5,11.8,0.0
2016,12,29,8,0,391.0,29.0,5.5,7.0,65.0,24.23,14.21
2016,12,29,8,15,483.0,36.5,5.5,7.0,104.5,30.56,21.48
2016,12,29,8,30,575.0,44.0,5.5,7.0,144.0,54.08,30.17
2016,12,29,8,45,629.5,49.5,5.5,7.5,184.5,105.08,59.68
2016,12,29,9,0,684.0,55.0,5.5,8.0,225.0,159.98,102.08
2016,12,29,9,15,720.5,58.5,5.5,8.5,263.0,215.58,151.33
2016,12,29,9,30,757.0,62.0,5.5,9.0,301.0,275.05,206.29
2016,12,29,9,45,766.0,68.5,5.55,9.5,332.0,331.73,260.14
2016,12,29,10,0,775.0,75.0,5.6,10.0,363.0,388.62,313.27
2016,12,29,10,15,793.0,77.0,5.5,10.5,390.5,445.22,364.6
2016,12,29,10,30,811.0,79.0,5.4,11.0,418.0,502.39,414.94
2016,12,29,10,45,827.0,79.5,5.3,11.5,440.0,557.22,461.94
2016,12,29,11,0,843.0,80.0,5.2,12.0,462.0,611.79,507.31
2016,12,29,11,15,850.0,81.0,4.95,12.0,476.0,660.48,547.19
2016,12,29,11,30,857.0,82.0,4.7,12.0,490.0,707.56,584.64
2016,12,29,11,45,862.0,81.5,4.5,12.5,497.0,749.64,614.97
2016,12,29,12,0,867.0,81.0,4.3,13.0,504.0,789.45,642.37
2016,12,29,12,15,866.5,81.0,4.05,13.0,503.0,822.92,665.78
2016,12,29,12,30,866.0,81.0,3.8,13.0,502.0,853.4,687.03
2016,12,29,12,45,870.5,78.0,3.6,13.5,495.0,881.5,705.25
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,906.49,721.0
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,918.88,729.59
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,927.56,735.7
2016,12,29,13,45,845.0,71.5,3.1,14.5,432.5,927.61,734.36
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,923.91,730.48
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,910.09,722.1
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,892.7,711.09
2016,12,29,14,45,765.0,63.5,2.7,14.0,316.5,861.58,688.55
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,827.36,663.28
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,777.5,626.43
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,725.41,586.46
2016,12,29,15,45,589.0,47.5,2.15,12.5,164.0,656.59,531.79
2016,12,29,16,0,523.0,42.0,2.0,12.0,123.0,579.01,467.61
2016,12,29,16,15,418.5,33.5,2.05,11.5,85.0,465.13,370.18
2016,12,29,16,30,314.0,25.0,2.1,11.0,47.0,348.91,222.52
2016,12,29,16,45,157.0,12.5,2.15,10.5,23.5,137.88,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,96.0,16.0,1.7,8.5,25.0,12.19,0.0
2016,12,30,8,0,192.0,32.0,1.6,9.0,50.0,24.23,14.08
2016,12,30,8,15,251.5,45.5,1.5,9.5,81.5,34.24,24.53
2016,12,30,8,30,311.0,59.0,1.4,10.0,113.0,53.77,34.93
2016,12,30,8,45,343.0,72.0,1.35,10.5,145.5,90.12,57.94
2016,12,30,9,0,375.0,85.0,1.3,11.0,178.0,130.64,89.48
2016,12,30,9,15,401.0,95.5,1.2,11.0,209.0,171.93,124.89
2016,12,30,9,30,427.0,106.0,1.1,11.0,240.0,216.32,164.12
2016,12,30,9,45,456.0,112.5,1.05,11.5,270.0,261.2,203.55
2016,12,30,10,0,485.0,119.0,1.0,12.0,300.0,309.0,244.86
2016,12,30,10,15,504.0,123.0,1.15,12.5,323.0,352.75,282.78
2016,12,30,10,30,523.0,127.0,1.3,13.0,346.0,397.75,320.93
2016,12,30,10,45,517.0,138.0,1.45,13.5,363.5,436.8,353.46
2016,12,30,11,0,511.0,149.0,1.6,14.0,381.0,474.43,384.03
2016,12,30,11,15,514.5,153.5,1.7,14.0,393.0,510.25,413.24
2016,12,30,11,30,518.0,158.0,1.8,14.0,405.0,545.13,441.27
2016,12,30,11,45,437.0,178.0,1.9,14.0,388.5,532.4,431.28
2016,12,30,12,0,356.0,198.0,2.0,14.0,372.0,495.57,402.85
2016,12,30,12,15,362.0,194.5,2.05,14.0,371.5,513.62,417.98
2016,12,30,12,30,368.0,191.0,2.1,14.0,371.0,530.76,431.97
2016,12,30,12,45,452.0,169.5,2.2,14.0,386.5,615.47,498.98
2016,12,30,13,0,536.0,148.0,2.3,14.0,402.0,682.43,551.77
2016,12,30,13,15,674.5,113.5,2.4,14.0,422.0,795.87,636.15
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,892.71,706.34
2016,12,30,13,45,799.0,77.5,2.65,14.0,420.0,891.34,706.45
2016,12,30,14,0,785.0,76.0,2.8,14.0,398.0,886.33,704.93
2016,12,30,14,15,766.0,74.0,2.9,13.5,369.5,872.31,697.77
2016,12,30,14,30,747.0,72.0,3.0,13.0,341.0,854.83,687.93
2016,12,30,14,45,717.5,69.0,3.2,13.0,307.5,822.64,666.21
2016,12,30,15,0,688.0,66.0,3.4,13.0,274.0,795.85,647.75
2016,12,30,15,15,647.0,61.5,3.5,12.5,236.5,746.05,611.44
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,694.54,572.16
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,613.6,506.72
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,532.95,438.58
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.0,421.52,341.33
2016,12,30,16,30,263.0,27.0,3.9,11.0,46.0,309.26,206.74
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.0,118.03,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
